Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,4.0,3.5,0.65,12.45,3.5,0.0,0.0
2018,1,1,7,30,8.0,7.0,0.8,12.5,7.0,11.87,0.0
2018,1,1,7,45,45.0,21.0,0.9,12.6,25.0,74.55,0.0
2018,1,1,8,0,82.0,35.0,1.0,12.7,43.0,153.11,113.49
2018,1,1,8,15,119.5,49.5,1.15,12.8,67.5,203.59,165.39
2018,1,1,8,30,157.0,64.0,1.3,12.9,92.0,255.96,212.3
2018,1,1,8,45,207.5,77.5,1.5,13.05,124.0,319.87,267.55
2018,1,1,9,0,258.0,91.0,1.7,13.2,156.0,385.06,322.47
2018,1,1,9,15,335.5,97.0,1.75,13.4,195.0,488.67,406.01
2018,1,1,9,30,413.0,103.0,1.8,13.6,234.0,571.01,470.05
2018,1,1,9,45,424.5,113.0,1.85,13.8,260.5,593.9,486.61
2018,1,1,10,0,436.0,123.0,1.9,14.0,287.0,614.89,501.85
2018,1,1,10,15,453.0,130.0,1.85,14.15,311.5,635.33,515.94
2018,1,1,10,30,470.0,137.0,1.8,14.3,336.0,653.56,528.17
2018,1,1,10,45,512.5,135.0,1.7,14.45,362.0,682.6,547.94
2018,1,1,11,0,555.0,133.0,1.6,14.6,388.0,708.5,564.97
2018,1,1,11,15,564.5,135.5,1.5,14.75,401.5,715.43,568.02
2018,1,1,11,30,574.0,138.0,1.4,14.9,415.0,710.22,562.5
2018,1,1,11,45,573.0,140.5,1.25,15.05,420.5,692.94,547.97
2018,1,1,12,0,572.0,143.0,1.1,15.2,426.0,673.32,531.43
2018,1,1,12,15,594.0,136.5,1.1,15.3,430.5,661.15,522.36
2018,1,1,12,30,616.0,130.0,1.1,15.4,435.0,645.25,510.36
2018,1,1,12,45,588.0,135.5,1.05,15.55,423.0,601.16,476.2
2018,1,1,13,0,560.0,141.0,1.0,15.7,411.0,549.91,436.83
2018,1,1,13,15,569.5,133.5,1.05,15.8,400.5,525.66,418.14
2018,1,1,13,30,579.0,126.0,1.1,15.9,390.0,491.89,391.54
2018,1,1,13,45,612.0,112.0,1.15,16.0,379.0,462.51,367.61
2018,1,1,14,0,645.0,98.0,1.2,16.1,368.0,428.47,338.85
2018,1,1,14,15,651.0,89.5,1.2,16.1,346.5,383.42,300.29
2018,1,1,14,30,657.0,81.0,1.2,16.1,325.0,336.87,259.26
2018,1,1,14,45,641.0,76.0,1.2,16.1,295.5,285.17,213.43
2018,1,1,15,0,625.0,71.0,1.2,16.1,266.0,234.72,168.07
2018,1,1,15,15,569.5,67.5,1.2,16.1,228.0,179.09,120.53
2018,1,1,15,30,514.0,64.0,1.2,16.1,190.0,129.78,80.66
2018,1,1,15,45,463.5,57.0,1.1,15.8,155.0,84.56,48.62
2018,1,1,16,0,413.0,50.0,1.0,15.5,120.0,45.63,29.46
2018,1,1,16,15,268.0,41.5,1.05,15.35,82.0,31.49,21.4
2018,1,1,16,30,123.0,33.0,1.1,15.2,44.0,24.59,13.14
2018,1,1,16,45,63.0,19.5,1.1,15.0,25.0,14.61,0.0
2018,1,1,17,0,3.0,6.0,1.1,14.8,6.0,4.72,0.0
2018,1,1,17,15,1.5,3.0,1.1,14.75,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.5,12.75,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.5,12.9,5.0,3.93,0.0
2018,1,2,7,45,0.0,16.5,2.5,13.1,16.5,13.58,0.0
2018,1,2,8,0,0.0,28.0,2.5,13.3,28.0,25.47,13.88
2018,1,2,8,15,0.5,43.0,2.5,13.45,43.0,41.58,28.96
2018,1,2,8,30,1.0,58.0,2.5,13.6,58.0,56.46,42.17
2018,1,2,8,45,24.5,76.0,2.5,13.75,82.0,109.68,88.65
2018,1,2,9,0,48.0,94.0,2.5,13.9,106.0,152.34,125.85
2018,1,2,9,15,88.5,111.5,2.4,14.05,138.0,229.85,191.92
2018,1,2,9,30,129.0,129.0,2.3,14.2,170.0,288.9,241.4
2018,1,2,9,45,104.0,139.5,2.2,14.4,175.0,273.27,226.98
2018,1,2,10,0,79.0,150.0,2.1,14.6,180.0,236.57,195.68
2018,1,2,10,15,65.0,153.5,2.0,14.85,179.5,221.64,182.47
2018,1,2,10,30,51.0,157.0,1.9,15.1,179.0,207.52,169.87
2018,1,2,10,45,25.5,119.5,1.85,15.35,130.5,134.85,108.82
2018,1,2,11,0,0.0,82.0,1.8,15.6,82.0,63.04,47.7
2018,1,2,11,15,0.0,68.0,1.75,15.8,68.0,52.18,38.55
2018,1,2,11,30,0.0,54.0,1.7,16.0,54.0,41.37,29.4
2018,1,2,11,45,0.0,79.0,1.7,16.2,79.0,60.71,45.6
2018,1,2,12,0,0.0,104.0,1.7,16.4,104.0,81.61,62.96
2018,1,2,12,15,0.0,121.0,1.7,16.55,121.0,96.37,75.14
2018,1,2,12,30,0.0,138.0,1.7,16.7,138.0,111.32,87.42
2018,1,2,12,45,0.0,129.0,1.65,16.8,129.0,102.97,80.5
2018,1,2,13,0,0.0,120.0,1.6,16.9,120.0,94.92,73.87
2018,1,2,13,15,0.0,105.0,1.6,16.95,105.0,82.04,63.24
2018,1,2,13,30,0.0,90.0,1.6,17.0,90.0,69.57,52.93
2018,1,2,13,45,0.0,83.5,1.6,17.05,83.5,64.3,48.6
2018,1,2,14,0,0.0,77.0,1.6,17.1,77.0,59.13,44.33
2018,1,2,14,15,22.0,97.5,1.55,17.05,105.5,89.15,69.45
2018,1,2,14,30,44.0,118.0,1.5,17.0,134.0,113.24,89.03
2018,1,2,14,45,80.0,121.0,1.45,16.9,147.5,123.84,96.61
2018,1,2,15,0,116.0,124.0,1.4,16.8,161.0,133.83,102.96
2018,1,2,15,15,93.0,108.5,1.4,16.8,135.5,106.96,80.65
2018,1,2,15,30,70.0,93.0,1.4,16.8,110.0,81.3,59.86
2018,1,2,15,45,57.5,76.5,1.3,16.25,89.0,61.99,44.53
2018,1,2,16,0,45.0,60.0,1.2,15.7,68.0,44.72,31.48
2018,1,2,16,15,30.5,45.0,1.2,15.5,49.5,33.2,22.91
2018,1,2,16,30,16.0,30.0,1.2,15.3,31.0,22.44,11.79
2018,1,2,16,45,8.0,17.5,1.25,15.1,18.0,13.26,0.0
2018,1,2,17,0,0.0,5.0,1.3,14.9,5.0,3.93,0.0
2018,1,2,17,15,0.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.25,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.4,1.0,0.79,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.5,2.5,1.89,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.6,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.7,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.8,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.5,1.25,13.95,7.5,5.68,0.0
2018,1,3,9,0,0.0,9.0,1.1,14.1,9.0,6.83,0.23
2018,1,3,9,15,0.0,10.5,1.1,14.25,10.5,7.97,1.23
2018,1,3,9,30,0.0,12.0,1.1,14.4,12.0,9.12,2.22
2018,1,3,9,45,0.0,14.0,1.05,14.5,14.0,10.65,3.53
2018,1,3,10,0,0.0,16.0,1.0,14.6,16.0,12.18,4.84
2018,1,3,10,15,0.0,18.0,1.3,14.7,18.0,13.71,6.13
2018,1,3,10,30,0.0,20.0,1.6,14.8,20.0,15.24,7.42
2018,1,3,10,45,0.0,24.5,1.85,14.85,24.5,18.69,10.34
2018,1,3,11,0,0.0,29.0,2.1,14.9,29.0,22.14,13.26
2018,1,3,11,15,0.0,37.5,2.45,14.95,37.5,28.67,18.79
2018,1,3,11,30,0.0,46.0,2.8,15.0,46.0,35.21,24.3
2018,1,3,11,45,0.0,61.0,3.15,15.0,61.0,46.78,34.07
2018,1,3,12,0,0.0,76.0,3.5,15.0,76.0,58.39,43.84
2018,1,3,12,15,0.0,76.0,3.75,15.05,76.0,58.39,43.81
2018,1,3,12,30,0.0,76.0,4.0,15.1,76.0,58.39,43.81
2018,1,3,12,45,0.0,77.0,4.2,15.1,77.0,59.16,44.48
2018,1,3,13,0,0.0,78.0,4.4,15.1,78.0,59.93,45.15
2018,1,3,13,15,0.0,64.0,4.4,15.15,64.0,49.09,36.03
2018,1,3,13,30,0.0,50.0,4.4,15.2,50.0,38.28,26.91
2018,1,3,13,45,0.0,39.0,4.35,15.2,39.0,29.81,19.76
2018,1,3,14,0,0.0,28.0,4.3,15.2,28.0,21.36,12.59
2018,1,3,14,15,0.0,42.0,4.05,15.2,42.0,32.1,21.78
2018,1,3,14,30,0.0,56.0,3.8,15.2,56.0,42.87,31.0
2018,1,3,14,45,0.0,66.0,3.5,15.2,66.0,50.61,37.62
2018,1,3,15,0,0.0,76.0,3.2,15.2,76.0,58.4,44.27
2018,1,3,15,15,0.0,55.0,3.2,15.2,55.0,42.12,30.39
2018,1,3,15,30,0.0,34.0,3.2,15.2,34.0,25.93,16.53
2018,1,3,15,45,0.0,28.0,3.15,15.05,28.0,21.33,12.52
2018,1,3,16,0,0.0,22.0,3.1,14.9,22.0,16.74,8.48
2018,1,3,16,15,0.0,18.0,3.4,14.85,18.0,13.68,6.18
2018,1,3,16,30,0.0,14.0,3.7,14.8,14.0,10.64,2.75
2018,1,3,16,45,0.0,9.0,3.95,14.8,9.0,6.83,0.0
2018,1,3,17,0,0.0,4.0,4.2,14.8,4.0,3.15,0.0
2018,1,3,17,15,0.0,2.0,4.45,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.9,14.5,4.0,3.15,0.0
2018,1,4,7,45,0.0,15.5,4.0,14.7,15.5,11.91,0.0
2018,1,4,8,0,0.0,27.0,4.1,14.9,27.0,23.65,12.35
2018,1,4,8,15,3.0,42.5,4.1,15.05,43.0,42.94,29.98
2018,1,4,8,30,6.0,58.0,4.1,15.2,59.0,60.97,45.9
2018,1,4,8,45,13.0,73.5,4.1,15.4,76.5,82.23,64.58
2018,1,4,9,0,20.0,89.0,4.1,15.6,94.0,117.35,94.73
2018,1,4,9,15,22.0,104.0,4.15,15.8,110.5,134.52,109.29
2018,1,4,9,30,24.0,119.0,4.2,16.0,127.0,151.55,123.52
2018,1,4,9,45,32.0,132.5,4.2,16.25,144.0,172.13,140.74
2018,1,4,10,0,40.0,146.0,4.2,16.5,161.0,192.69,157.73
2018,1,4,10,15,69.0,158.0,4.3,16.65,186.5,231.5,190.51
2018,1,4,10,30,98.0,170.0,4.4,16.8,212.0,269.83,222.46
2018,1,4,10,45,121.0,179.0,4.5,17.0,233.0,318.8,262.15
2018,1,4,11,0,144.0,188.0,4.6,17.2,254.0,345.52,283.69
2018,1,4,11,15,171.0,192.5,4.7,17.25,273.5,368.96,302.86
2018,1,4,11,30,198.0,197.0,4.8,17.3,293.0,390.8,320.61
2018,1,4,11,45,177.0,200.5,4.85,17.4,287.5,367.57,300.91
2018,1,4,12,0,156.0,204.0,4.9,17.5,282.0,344.96,281.82
2018,1,4,12,15,276.5,188.5,4.95,17.5,326.5,434.72,356.07
2018,1,4,12,30,397.0,173.0,5.0,17.5,371.0,515.5,421.15
2018,1,4,12,45,443.0,165.0,5.0,17.5,383.0,520.36,424.75
2018,1,4,13,0,489.0,157.0,5.0,17.5,395.0,520.25,424.4
2018,1,4,13,15,359.5,172.0,4.95,17.45,344.0,409.63,334.53
2018,1,4,13,30,230.0,187.0,4.9,17.4,293.0,326.19,265.46
2018,1,4,13,45,208.5,173.0,4.9,17.35,266.0,274.08,222.73
2018,1,4,14,0,187.0,159.0,4.9,17.3,239.0,236.61,191.34
2018,1,4,14,15,352.5,126.0,4.85,17.25,264.0,284.08,227.93
2018,1,4,14,30,518.0,93.0,4.8,17.2,289.0,298.61,234.56
2018,1,4,14,45,609.5,77.5,4.75,17.1,287.5,280.0,212.81
2018,1,4,15,0,701.0,62.0,4.7,17.0,286.0,251.62,181.24
2018,1,4,15,15,637.5,60.0,4.7,17.0,244.5,189.71,127.45
2018,1,4,15,30,574.0,58.0,4.7,17.0,203.0,136.31,83.61
2018,1,4,15,45,385.5,57.0,4.3,16.6,147.0,80.65,47.73
2018,1,4,16,0,197.0,56.0,3.9,16.2,91.0,45.5,30.27
2018,1,4,16,15,141.5,41.5,3.8,15.95,63.0,31.13,21.16
2018,1,4,16,30,86.0,27.0,3.7,15.7,35.0,20.48,10.68
2018,1,4,16,45,43.0,15.5,3.6,15.5,19.5,11.87,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.3,4.0,3.15,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.25,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,3.8,15.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.8,15.2,1.0,0.79,0.0
2018,1,5,7,45,0.0,3.5,3.8,15.3,3.5,2.64,0.0
2018,1,5,8,0,0.0,6.0,3.8,15.4,6.0,4.54,0.0
2018,1,5,8,15,0.0,19.0,3.7,15.45,19.0,14.45,6.3
2018,1,5,8,30,0.0,32.0,3.6,15.5,32.0,24.42,14.92
2018,1,5,8,45,0.0,42.0,3.5,15.55,42.0,32.11,21.64
2018,1,5,9,0,0.0,52.0,3.4,15.6,52.0,39.81,28.32
2018,1,5,9,15,0.0,43.5,3.3,15.65,43.5,33.23,22.77
2018,1,5,9,30,0.0,35.0,3.2,15.7,35.0,26.7,17.21
2018,1,5,9,45,0.0,35.5,3.05,15.75,35.5,27.09,17.52
2018,1,5,10,0,0.0,36.0,2.9,15.8,36.0,27.48,17.83
2018,1,5,10,15,0.0,44.5,2.8,15.8,44.5,34.02,23.36
2018,1,5,10,30,0.0,53.0,2.7,15.8,53.0,40.57,28.88
2018,1,5,10,45,0.0,73.0,2.55,15.85,73.0,56.04,41.89
2018,1,5,11,0,0.0,93.0,2.4,15.9,93.0,72.7,55.81
2018,1,5,11,15,0.0,101.5,2.25,15.9,101.5,80.01,61.85
2018,1,5,11,30,0.0,110.0,2.1,15.9,110.0,87.33,67.89
2018,1,5,11,45,0.0,93.0,2.0,15.9,93.0,72.17,55.19
2018,1,5,12,0,0.0,76.0,1.9,15.9,76.0,58.39,43.65
2018,1,5,12,15,0.0,78.5,1.95,15.85,78.5,60.33,45.29
2018,1,5,12,30,0.0,81.0,2.0,15.8,81.0,62.26,46.93
2018,1,5,12,45,19.0,117.0,2.0,15.75,126.5,114.1,90.78
2018,1,5,13,0,38.0,153.0,2.0,15.7,172.0,160.18,129.12
2018,1,5,13,15,44.5,167.0,2.05,15.6,188.5,175.19,141.41
2018,1,5,13,30,51.0,181.0,2.1,15.5,205.0,189.3,152.95
2018,1,5,13,45,33.0,163.0,2.15,15.45,178.0,158.13,127.12
2018,1,5,14,0,15.0,145.0,2.2,15.4,151.0,122.98,98.01
2018,1,5,14,15,7.5,116.5,2.25,15.3,119.5,94.56,74.44
2018,1,5,14,30,0.0,88.0,2.3,15.2,88.0,67.97,52.24
2018,1,5,14,45,2.5,84.0,2.3,15.1,85.0,65.56,50.26
2018,1,5,15,0,5.0,80.0,2.3,15.0,82.0,62.85,47.91
2018,1,5,15,15,8.0,79.0,2.3,15.0,81.5,62.18,47.16
2018,1,5,15,30,11.0,78.0,2.3,15.0,81.0,60.88,45.8
2018,1,5,15,45,6.5,58.5,2.55,14.75,60.0,44.92,32.35
2018,1,5,16,0,2.0,39.0,2.8,14.5,39.0,29.87,19.6
2018,1,5,16,15,1.0,30.5,2.9,14.35,30.5,23.3,14.59
2018,1,5,16,30,0.0,22.0,3.0,14.2,22.0,16.79,7.97
2018,1,5,16,45,0.0,13.0,3.1,14.1,13.0,9.9,0.0
2018,1,5,17,0,0.0,4.0,3.2,14.0,4.0,3.15,0.0
2018,1,5,17,15,0.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,2.4,12.55,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,2.4,12.7,6.0,4.72,0.0
2018,1,6,7,45,157.0,20.0,2.45,12.9,34.5,188.9,0.0
2018,1,6,8,0,314.0,34.0,2.5,13.1,63.0,365.7,275.11
2018,1,6,8,15,454.0,37.5,2.55,13.2,104.5,504.15,406.83
2018,1,6,8,30,594.0,41.0,2.6,13.3,146.0,635.6,515.25
2018,1,6,8,45,511.5,57.0,2.6,13.45,163.5,600.77,492.26
2018,1,6,9,0,429.0,73.0,2.6,13.6,181.0,542.48,449.22
2018,1,6,9,15,519.5,75.5,2.6,13.75,227.0,644.95,529.85
2018,1,6,9,30,610.0,78.0,2.6,13.9,273.0,739.3,600.38
2018,1,6,9,45,552.0,96.0,2.65,14.05,287.0,706.17,574.32
2018,1,6,10,0,494.0,114.0,2.7,14.2,301.0,660.98,539.69
2018,1,6,10,15,519.0,120.0,2.8,14.3,329.5,688.35,560.35
2018,1,6,10,30,544.0,126.0,2.9,14.4,358.0,713.25,578.42
2018,1,6,10,45,542.5,132.0,3.05,14.5,373.5,709.97,575.53
2018,1,6,11,0,541.0,138.0,3.2,14.6,389.0,704.34,571.11
2018,1,6,11,15,570.5,137.0,3.3,14.7,409.5,726.16,587.22
2018,1,6,11,30,600.0,136.0,3.4,14.8,430.0,735.6,593.89
2018,1,6,11,45,627.5,129.5,3.55,14.85,441.0,733.47,592.43
2018,1,6,12,0,655.0,123.0,3.7,14.9,452.0,727.19,588.02
2018,1,6,12,15,682.0,116.0,3.55,14.95,459.0,715.75,578.68
2018,1,6,12,30,709.0,109.0,3.4,15.0,466.0,700.08,566.3
2018,1,6,12,45,762.0,97.5,3.3,15.0,476.0,690.79,559.18
2018,1,6,13,0,815.0,86.0,3.2,15.0,486.0,679.71,549.73
2018,1,6,13,15,778.5,89.0,3.15,15.0,462.0,619.02,501.43
2018,1,6,13,30,742.0,92.0,3.1,15.0,438.0,561.15,454.7
2018,1,6,13,45,669.5,101.5,3.05,15.0,403.0,489.65,396.33
2018,1,6,14,0,597.0,111.0,3.0,15.0,368.0,423.03,341.03
2018,1,6,14,15,623.0,97.5,3.1,14.9,350.0,384.79,307.45
2018,1,6,14,30,649.0,84.0,3.2,14.8,332.0,342.81,269.23
2018,1,6,14,45,701.5,70.5,3.3,14.75,317.0,306.83,233.68
2018,1,6,15,0,754.0,57.0,3.4,14.7,302.0,263.78,190.79
2018,1,6,15,15,729.5,54.5,3.4,14.7,267.5,208.02,139.95
2018,1,6,15,30,705.0,52.0,3.4,14.7,233.0,154.65,93.78
2018,1,6,15,45,654.5,47.0,3.25,14.25,192.5,99.5,53.41
2018,1,6,16,0,604.0,42.0,3.1,13.8,152.0,50.51,28.89
2018,1,6,16,15,519.0,36.5,3.0,13.55,113.0,33.39,23.46
2018,1,6,16,30,434.0,31.0,2.9,13.3,74.0,26.04,15.75
2018,1,6,16,45,270.5,21.0,2.85,13.0,43.5,17.44,0.0
2018,1,6,17,0,107.0,11.0,2.8,12.7,13.0,8.65,0.0
2018,1,6,17,15,53.5,5.5,2.8,12.6,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.45,10.45,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.4,10.6,3.0,2.36,0.0
2018,1,7,7,45,0.0,10.5,2.4,10.75,10.5,7.98,0.0
2018,1,7,8,0,0.0,18.0,2.4,10.9,18.0,13.71,4.98
2018,1,7,8,15,0.0,26.0,2.45,11.05,26.0,19.83,11.02
2018,1,7,8,30,0.0,34.0,2.5,11.2,34.0,25.96,16.58
2018,1,7,8,45,0.0,38.0,2.55,11.35,38.0,29.02,19.41
2018,1,7,9,0,0.0,42.0,2.6,11.5,42.0,32.09,22.17
2018,1,7,9,15,0.0,48.5,2.65,11.7,48.5,37.09,26.53
2018,1,7,9,30,0.0,55.0,2.7,11.9,55.0,42.1,30.84
2018,1,7,9,45,0.0,73.5,2.75,12.05,73.5,57.24,43.82
2018,1,7,10,0,0.0,92.0,2.8,12.2,92.0,74.32,58.35
2018,1,7,10,15,0.0,97.0,2.75,12.4,97.0,78.12,61.44
2018,1,7,10,30,0.0,102.0,2.7,12.6,102.0,82.03,64.61
2018,1,7,10,45,0.0,105.5,2.7,12.8,105.5,84.59,66.63
2018,1,7,11,0,0.0,109.0,2.7,13.0,109.0,87.24,68.73
2018,1,7,11,15,0.0,116.0,2.5,13.15,116.0,93.19,73.61
2018,1,7,11,30,0.0,123.0,2.3,13.3,123.0,99.14,78.48
2018,1,7,11,45,0.0,107.5,2.15,13.45,107.5,84.76,66.31
2018,1,7,12,0,0.0,92.0,2.0,13.6,92.0,71.21,54.86
2018,1,7,12,15,0.5,113.0,1.9,13.7,113.5,89.59,70.3
2018,1,7,12,30,1.0,134.0,1.8,13.8,135.0,108.28,85.88
2018,1,7,12,45,3.0,150.5,1.65,13.85,152.0,124.21,99.15
2018,1,7,13,0,5.0,167.0,1.5,13.9,169.0,140.04,112.25
2018,1,7,13,15,4.0,155.5,1.35,13.9,157.0,128.28,102.5
2018,1,7,13,30,3.0,144.0,1.2,13.9,145.0,116.99,93.18
2018,1,7,13,45,1.5,124.0,1.05,13.85,124.5,98.6,77.95
2018,1,7,14,0,0.0,104.0,0.9,13.8,104.0,80.99,63.3
2018,1,7,14,15,0.0,95.0,0.9,13.75,95.0,73.61,57.21
2018,1,7,14,30,0.0,86.0,0.9,13.7,86.0,66.35,51.18
2018,1,7,14,45,0.0,80.5,0.9,13.6,80.5,61.97,47.55
2018,1,7,15,0,0.0,75.0,0.9,13.5,75.0,57.61,43.9
2018,1,7,15,15,0.0,70.5,0.9,13.5,70.5,54.02,40.84
2018,1,7,15,30,0.0,66.0,0.9,13.5,66.0,50.38,37.67
2018,1,7,15,45,0.0,54.0,0.9,13.3,54.0,41.16,29.67
2018,1,7,16,0,0.0,42.0,0.9,13.1,42.0,32.11,21.74
2018,1,7,16,15,0.0,32.0,0.9,13.0,32.0,24.45,15.81
2018,1,7,16,30,0.0,22.0,0.9,12.9,22.0,16.78,8.32
2018,1,7,16,45,22.0,15.0,0.85,12.85,15.5,11.76,0.0
2018,1,7,17,0,44.0,8.0,0.8,12.8,9.0,6.29,0.0
2018,1,7,17,15,22.0,4.0,0.85,12.75,4.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.5,13.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.7,13.6,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,4.9,13.7,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,5.1,13.8,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,5.25,13.95,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,5.4,14.1,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,5.6,14.2,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,5.8,14.3,9.0,6.83,0.2
2018,1,8,9,15,0.0,17.5,5.9,14.4,17.5,13.3,5.78
2018,1,8,9,30,0.0,26.0,6.0,14.5,26.0,19.8,11.36
2018,1,8,9,45,0.0,21.0,6.1,14.6,21.0,15.99,8.07
2018,1,8,10,0,0.0,16.0,6.2,14.7,16.0,12.18,4.79
2018,1,8,10,15,0.0,17.5,6.2,14.75,17.5,13.33,5.76
2018,1,8,10,30,0.0,19.0,6.2,14.8,19.0,14.48,6.72
2018,1,8,10,45,0.0,28.0,6.2,14.85,28.0,21.37,12.58
2018,1,8,11,0,0.0,37.0,6.2,14.9,37.0,28.28,18.43
2018,1,8,11,15,0.0,41.0,6.3,15.0,41.0,31.37,21.01
2018,1,8,11,30,0.0,45.0,6.4,15.1,45.0,34.45,23.59
2018,1,8,11,45,0.0,43.5,6.5,15.2,43.5,33.3,22.59
2018,1,8,12,0,0.0,42.0,6.6,15.3,42.0,32.15,21.6
2018,1,8,12,15,0.0,35.5,6.5,15.3,35.5,27.15,17.37
2018,1,8,12,30,0.0,29.0,6.4,15.3,29.0,22.17,13.15
2018,1,8,12,45,0.0,29.5,6.3,15.35,29.5,22.55,13.47
2018,1,8,13,0,0.0,30.0,6.2,15.4,30.0,22.93,13.8
2018,1,8,13,15,0.0,39.5,6.1,15.4,39.5,30.21,20.0
2018,1,8,13,30,0.0,49.0,6.0,15.4,49.0,37.51,26.21
2018,1,8,13,45,0.0,37.5,5.9,15.4,37.5,28.66,18.73
2018,1,8,14,0,0.0,26.0,5.8,15.4,26.0,19.84,11.25
2018,1,8,14,15,0.0,33.0,5.75,15.35,33.0,25.19,15.85
2018,1,8,14,30,0.0,40.0,5.7,15.3,40.0,30.56,20.46
2018,1,8,14,45,0.0,35.5,5.6,15.25,35.5,27.09,17.53
2018,1,8,15,0,0.0,31.0,5.5,15.2,31.0,23.63,14.6
2018,1,8,15,15,0.0,26.0,5.5,15.2,26.0,19.8,11.32
2018,1,8,15,30,0.0,21.0,5.5,15.2,21.0,15.97,8.02
2018,1,8,15,45,0.0,15.0,5.55,15.1,15.0,11.39,4.06
2018,1,8,16,0,0.0,9.0,5.6,15.0,9.0,6.82,0.12
2018,1,8,16,15,0.0,8.5,5.5,15.0,8.5,6.44,0.0
2018,1,8,16,30,0.0,8.0,5.4,15.0,8.0,6.06,0.0
2018,1,8,16,45,17.5,6.0,5.25,14.95,6.5,4.78,0.0
2018,1,8,17,0,35.0,4.0,5.1,14.9,5.0,3.15,0.0
2018,1,8,17,15,17.5,2.0,4.95,14.9,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.55,14.1,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,4.0,14.2,2.0,1.57,0.0
2018,1,9,7,45,0.0,7.0,4.45,14.25,7.0,5.3,0.0
2018,1,9,8,0,0.0,12.0,4.9,14.3,12.0,9.11,1.34
2018,1,9,8,15,0.0,17.5,5.2,14.35,17.5,13.3,5.39
2018,1,9,8,30,0.0,23.0,5.5,14.4,23.0,17.5,9.15
2018,1,9,8,45,0.0,25.5,5.85,14.4,25.5,19.41,10.92
2018,1,9,9,0,0.0,28.0,6.2,14.4,28.0,21.32,12.64
2018,1,9,9,15,0.0,33.0,6.15,14.4,33.0,25.16,15.96
2018,1,9,9,30,0.0,38.0,6.1,14.4,38.0,29.0,19.26
2018,1,9,9,45,2.0,77.0,6.1,14.45,78.0,62.52,47.98
2018,1,9,10,0,4.0,116.0,6.1,14.5,118.0,103.21,82.51
2018,1,9,10,15,4.5,122.5,5.95,14.5,124.5,108.4,86.75
2018,1,9,10,30,5.0,129.0,5.8,14.5,131.0,113.75,91.14
2018,1,9,10,45,2.5,112.0,5.65,14.5,113.0,93.08,73.49
2018,1,9,11,0,0.0,95.0,5.5,14.5,95.0,74.4,57.53
2018,1,9,11,15,0.0,100.5,5.55,14.45,100.5,79.01,61.38
2018,1,9,11,30,0.0,106.0,5.6,14.4,106.0,83.63,65.22
2018,1,9,11,45,0.0,106.5,5.6,14.4,106.5,83.83,65.34
2018,1,9,12,0,0.0,107.0,5.6,14.4,107.0,84.07,65.52
2018,1,9,12,15,8.0,120.5,5.8,14.4,124.5,102.25,81.09
2018,1,9,12,30,16.0,134.0,6.0,14.4,142.0,119.91,96.14
2018,1,9,12,45,32.0,161.5,6.2,14.4,177.5,166.84,135.74
2018,1,9,13,0,48.0,189.0,6.4,14.4,213.0,202.98,166.01
2018,1,9,13,15,30.0,169.5,6.55,14.4,184.5,168.03,136.54
2018,1,9,13,30,12.0,150.0,6.7,14.4,156.0,127.58,102.44
2018,1,9,13,45,12.0,134.5,6.85,14.4,140.0,113.28,90.52
2018,1,9,14,0,12.0,119.0,7.0,14.4,124.0,99.39,78.87
2018,1,9,14,15,35.5,107.0,7.0,14.4,121.0,103.47,82.3
2018,1,9,14,30,59.0,95.0,7.0,14.4,118.0,105.58,83.62
2018,1,9,14,45,34.0,92.0,7.05,14.35,105.0,85.16,66.37
2018,1,9,15,0,9.0,89.0,7.1,14.3,92.0,70.98,54.83
2018,1,9,15,15,15.0,90.0,7.1,14.3,94.5,72.15,55.52
2018,1,9,15,30,21.0,91.0,7.1,14.3,97.0,73.37,56.15
2018,1,9,15,45,13.5,75.0,7.2,14.25,78.5,57.51,42.87
2018,1,9,16,0,6.0,59.0,7.3,14.2,60.0,44.11,31.64
2018,1,9,16,15,3.0,43.5,7.35,14.15,44.0,32.59,22.8
2018,1,9,16,30,0.0,28.0,7.4,14.1,28.0,21.32,12.19
2018,1,9,16,45,8.0,18.5,7.5,14.0,18.5,14.28,0.93
2018,1,9,17,0,16.0,9.0,7.6,13.9,9.0,7.08,0.0
2018,1,9,17,15,8.0,4.5,7.65,13.85,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.75,13.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.8,13.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.8,13.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.7,13.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.55,13.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.3,13.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.2,12.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.65,12.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.45,12.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.95,11.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.55,12.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.4,12.8,2.0,1.57,0.0
2018,1,10,7,45,0.0,8.0,3.25,12.9,8.0,6.07,0.0
2018,1,10,8,0,0.0,14.0,3.1,13.0,14.0,10.64,2.59
2018,1,10,8,15,0.0,20.5,3.1,13.1,20.5,15.6,7.38
2018,1,10,8,30,0.0,27.0,3.1,13.2,27.0,20.57,11.85
2018,1,10,8,45,22.5,45.5,3.1,13.3,51.0,61.24,47.87
2018,1,10,9,0,45.0,64.0,3.1,13.4,75.0,103.53,85.14
2018,1,10,9,15,101.0,97.5,3.2,13.5,128.5,218.76,184.33
2018,1,10,9,30,157.0,131.0,3.3,13.6,182.0,318.2,267.81
2018,1,10,9,45,106.5,130.5,3.4,13.65,166.5,261.63,219.05
2018,1,10,10,0,56.0,130.0,3.5,13.7,151.0,185.75,154.1
2018,1,10,10,15,28.0,125.5,3.65,13.75,136.0,148.82,121.9
2018,1,10,10,30,0.0,121.0,3.8,13.8,121.0,100.59,79.9
2018,1,10,10,45,0.0,118.0,3.9,13.9,118.0,96.41,76.28
2018,1,10,11,0,0.0,115.0,4.0,14.0,115.0,92.72,73.06
2018,1,10,11,15,4.0,130.5,4.0,14.05,132.5,110.38,87.97
2018,1,10,11,30,8.0,146.0,4.0,14.1,150.0,127.94,102.68
2018,1,10,11,45,8.5,158.0,3.95,14.15,162.5,138.83,111.63
2018,1,10,12,0,9.0,170.0,3.9,14.2,175.0,149.66,120.52
2018,1,10,12,15,6.0,164.5,3.8,14.25,168.0,140.78,112.95
2018,1,10,12,30,3.0,159.0,3.7,14.3,161.0,132.4,105.87
2018,1,10,12,45,36.5,175.0,3.55,14.35,193.5,183.74,149.37
2018,1,10,13,0,70.0,191.0,3.4,14.4,226.0,220.36,180.02
2018,1,10,13,15,77.0,168.5,3.25,14.45,206.0,197.82,161.47
2018,1,10,13,30,84.0,146.0,3.1,14.5,186.0,186.86,152.38
2018,1,10,13,45,42.0,114.0,2.95,14.55,134.0,118.2,94.69
2018,1,10,14,0,0.0,82.0,2.8,14.6,82.0,63.07,48.02
2018,1,10,14,15,0.0,74.5,2.75,14.6,74.5,57.19,43.15
2018,1,10,14,30,0.0,67.0,2.7,14.6,67.0,51.38,38.29
2018,1,10,14,45,0.0,63.5,2.6,14.65,63.5,48.67,36.03
2018,1,10,15,0,0.0,60.0,2.5,14.7,60.0,45.97,33.76
2018,1,10,15,15,0.0,49.0,2.5,14.7,49.0,37.47,26.52
2018,1,10,15,30,0.0,38.0,2.5,14.7,38.0,29.0,19.24
2018,1,10,15,45,83.5,31.5,2.3,14.55,47.5,33.28,19.46
2018,1,10,16,0,167.0,25.0,2.1,14.4,57.0,24.11,11.99
2018,1,10,16,15,285.5,29.5,2.05,14.25,68.0,23.65,15.08
2018,1,10,16,30,404.0,34.0,2.0,14.1,79.0,28.3,18.23
2018,1,10,16,45,278.5,25.0,2.0,13.95,49.5,20.76,5.46
2018,1,10,17,0,153.0,16.0,2.0,13.8,20.0,12.59,0.0
2018,1,10,17,15,76.5,8.0,2.0,13.75,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.4,13.15,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.4,13.2,5.0,3.93,0.0
2018,1,11,7,45,2.5,18.0,0.4,13.3,18.0,18.02,0.0
2018,1,11,8,0,5.0,31.0,0.4,13.4,31.0,34.82,21.64
2018,1,11,8,15,18.0,48.0,0.6,13.5,51.0,74.95,57.46
2018,1,11,8,30,31.0,65.0,0.8,13.6,71.0,106.17,85.1
2018,1,11,8,45,50.0,82.0,1.0,13.75,94.0,142.57,117.0
2018,1,11,9,0,69.0,99.0,1.2,13.9,117.0,179.08,148.54
2018,1,11,9,15,85.5,115.5,1.3,14.05,141.0,231.97,192.66
2018,1,11,9,30,102.0,132.0,1.4,14.2,165.0,266.01,220.69
2018,1,11,9,45,108.0,146.0,1.5,14.3,184.5,285.66,236.4
2018,1,11,10,0,114.0,160.0,1.6,14.4,204.0,304.94,251.66
2018,1,11,10,15,77.0,158.0,1.55,14.55,188.5,238.2,195.94
2018,1,11,10,30,40.0,156.0,1.5,14.7,173.0,194.47,158.57
2018,1,11,10,45,50.5,168.0,1.4,14.85,191.0,215.29,175.65
2018,1,11,11,0,61.0,180.0,1.3,15.0,209.0,235.6,191.89
2018,1,11,11,15,74.5,196.5,1.2,15.05,233.0,263.53,214.15
2018,1,11,11,30,88.0,213.0,1.1,15.1,257.0,290.47,235.25
2018,1,11,11,45,109.0,220.5,0.95,15.2,276.0,312.07,252.02
2018,1,11,12,0,130.0,228.0,0.8,15.3,295.0,350.98,281.68
2018,1,11,12,15,133.5,228.5,0.85,15.3,297.0,345.98,277.53
2018,1,11,12,30,137.0,229.0,0.9,15.3,299.0,340.44,273.27
2018,1,11,12,45,160.5,226.0,0.95,15.35,307.5,345.42,277.61
2018,1,11,13,0,184.0,223.0,1.0,15.4,316.0,348.22,280.01
2018,1,11,13,15,193.5,216.0,1.1,15.35,311.0,335.29,270.04
2018,1,11,13,30,203.0,209.0,1.2,15.3,306.0,321.31,259.06
2018,1,11,13,45,189.5,198.5,1.3,15.3,286.0,289.92,233.77
2018,1,11,14,0,176.0,188.0,1.4,15.3,266.0,259.92,209.31
2018,1,11,14,15,180.5,171.5,1.45,15.25,247.0,234.07,187.79
2018,1,11,14,30,185.0,155.0,1.5,15.2,228.0,208.08,165.62
2018,1,11,14,45,237.0,136.5,1.5,15.1,222.0,202.0,158.21
