Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,1,22,7,15,12.0,5.5,3.35,13.35,6.0,0.0,0.0
2018,1,22,7,30,24.0,11.0,3.4,13.5,12.0,27.53,0.0
2018,1,22,7,45,24.0,25.0,3.45,13.6,27.0,52.83,19.67
2018,1,22,8,0,24.0,39.0,3.5,13.7,42.0,71.02,52.58
2018,1,22,8,15,51.5,56.5,3.45,13.75,66.0,132.14,106.67
2018,1,22,8,30,79.0,74.0,3.4,13.8,90.0,178.13,147.55
2018,1,22,8,45,111.5,91.5,3.4,13.85,119.5,229.28,192.28
2018,1,22,9,0,144.0,109.0,3.4,13.9,149.0,281.02,236.6
2018,1,22,9,15,134.5,121.0,3.4,13.95,162.5,283.61,238.32
2018,1,22,9,30,125.0,133.0,3.4,14.0,176.0,285.95,239.61
2018,1,22,9,45,137.0,148.0,3.4,14.1,200.0,313.45,261.97
2018,1,22,10,0,149.0,163.0,3.4,14.2,224.0,340.38,283.46
2018,1,22,10,15,269.0,166.0,3.5,14.2,286.0,480.56,398.5
2018,1,22,10,30,389.0,169.0,3.6,14.2,348.0,620.49,508.7
2018,1,22,10,45,562.0,139.0,3.7,14.25,412.0,745.84,605.16
2018,1,22,11,0,735.0,109.0,3.8,14.3,476.0,877.45,701.27
2018,1,22,11,15,797.5,96.5,3.8,14.3,507.0,899.02,715.13
2018,1,22,11,30,860.0,84.0,3.8,14.3,538.0,922.07,730.95
2018,1,22,11,45,864.5,85.0,3.85,14.35,548.0,903.0,716.68
2018,1,22,12,0,869.0,86.0,3.9,14.4,558.0,880.39,700.27
2018,1,22,12,15,870.5,85.5,3.9,14.35,560.0,850.0,678.26
2018,1,22,12,30,872.0,85.0,3.9,14.3,562.0,816.48,653.99
2018,1,22,12,45,870.0,84.5,3.9,14.3,556.0,777.28,625.33
2018,1,22,13,0,868.0,84.0,3.9,14.3,550.0,735.5,594.61
2018,1,22,13,15,863.5,83.0,3.8,14.25,537.0,689.07,558.05
2018,1,22,13,30,859.0,82.0,3.7,14.2,524.0,640.69,518.97
2018,1,22,13,45,851.0,81.0,3.65,14.15,504.0,588.54,476.17
2018,1,22,14,0,843.0,80.0,3.6,14.1,484.0,535.22,431.31
2018,1,22,14,15,828.5,78.5,3.5,14.0,456.5,477.43,381.67
2018,1,22,14,30,814.0,77.0,3.4,13.9,429.0,419.71,330.74
2018,1,22,14,45,794.0,74.0,3.25,13.8,395.5,358.98,276.19
2018,1,22,15,0,774.0,71.0,3.1,13.7,362.0,299.57,221.88
2018,1,22,15,15,743.0,67.5,3.1,13.7,323.0,238.75,166.88
2018,1,22,15,30,712.0,64.0,3.1,13.7,284.0,181.15,116.4
2018,1,22,15,45,670.0,60.0,2.9,13.4,243.0,122.57,70.52
2018,1,22,16,0,628.0,56.0,2.7,13.1,202.0,71.45,40.5
2018,1,22,16,15,560.5,50.0,2.7,12.9,160.0,41.53,31.33
2018,1,22,16,30,493.0,44.0,2.7,12.7,118.0,36.62,26.53
2018,1,22,16,45,379.0,35.0,2.65,12.45,80.5,29.08,18.82
2018,1,22,17,0,265.0,26.0,2.6,12.2,43.0,21.7,2.68
2018,1,22,17,15,151.5,15.5,2.6,12.1,23.5,12.2,0.0
2018,1,22,17,30,38.0,5.0,2.6,12.0,4.0,0.0,0.0
2018,1,22,17,45,19.0,2.5,2.65,11.95,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,23,7,15,28.5,7.0,2.0,10.15,7.5,0.0,0.0
2018,1,23,7,30,57.0,14.0,2.0,10.3,15.0,55.84,0.0
2018,1,23,7,45,85.5,26.0,1.95,10.45,33.0,131.05,63.9
2018,1,23,8,0,114.0,38.0,1.9,10.6,51.0,177.39,142.09
2018,1,23,8,15,127.5,52.0,1.9,10.7,72.5,207.6,172.77
2018,1,23,8,30,141.0,66.0,1.9,10.8,94.0,238.33,200.96
2018,1,23,8,45,348.5,71.5,1.9,10.95,162.5,461.27,388.47
2018,1,23,9,0,556.0,77.0,1.9,11.1,231.0,678.82,557.75
2018,1,23,9,15,645.5,74.5,1.9,11.3,280.0,770.05,623.86
2018,1,23,9,30,735.0,72.0,1.9,11.5,329.0,851.78,681.64
2018,1,23,9,45,770.0,73.0,1.95,11.65,367.0,891.56,708.49
2018,1,23,10,0,805.0,74.0,2.0,11.8,405.0,928.11,732.96
2018,1,23,10,15,823.5,75.5,2.0,12.0,436.0,945.46,742.95
2018,1,23,10,30,842.0,77.0,2.0,12.2,467.0,959.13,750.52
2018,1,23,10,45,855.0,78.0,2.05,12.4,491.5,962.94,751.94
2018,1,23,11,0,868.0,79.0,2.1,12.6,516.0,962.88,750.91
2018,1,23,11,15,875.5,80.0,1.95,12.8,533.0,953.66,741.33
2018,1,23,11,30,883.0,81.0,1.8,13.0,550.0,929.93,721.96
2018,1,23,11,45,887.5,81.5,1.65,13.15,560.0,910.26,705.84
2018,1,23,12,0,892.0,82.0,1.5,13.3,570.0,887.06,687.36
2018,1,23,12,15,893.0,82.0,1.25,13.4,572.0,856.86,662.92
2018,1,23,12,30,894.0,82.0,1.0,13.5,574.0,823.53,636.33
2018,1,23,12,45,893.0,81.5,0.8,13.6,568.5,785.09,606.96
2018,1,23,13,0,892.0,81.0,0.6,13.7,563.0,743.96,575.75
2018,1,23,13,15,887.0,79.5,0.55,13.8,549.0,696.52,541.0
2018,1,23,13,30,882.0,78.0,0.5,13.9,535.0,647.13,503.41
2018,1,23,13,45,832.0,86.5,0.45,13.95,504.0,584.22,454.83
2018,1,23,14,0,782.0,95.0,0.4,14.0,473.0,518.91,403.67
2018,1,23,14,15,768.0,91.5,0.45,14.0,445.0,462.41,358.79
2018,1,23,14,30,754.0,88.0,0.5,14.0,417.0,405.64,311.88
2018,1,23,14,45,775.5,77.0,0.55,14.0,393.0,356.01,268.17
2018,1,23,15,0,797.0,66.0,0.6,14.0,369.0,302.46,219.55
2018,1,23,15,15,768.0,63.5,0.6,14.0,330.5,241.64,165.85
2018,1,23,15,30,739.0,61.0,0.6,14.0,292.0,183.72,116.05
2018,1,23,15,45,699.5,56.5,0.7,13.85,250.0,126.11,71.69
2018,1,23,16,0,660.0,52.0,0.8,13.7,208.0,73.3,40.98
2018,1,23,16,15,558.5,48.0,0.9,13.55,161.0,39.91,29.87
2018,1,23,16,30,457.0,44.0,1.0,13.4,114.0,36.34,26.3
2018,1,23,16,45,307.5,33.0,1.1,13.2,73.0,27.01,17.22
2018,1,23,17,0,158.0,22.0,1.2,13.0,32.0,16.78,2.5
2018,1,23,17,15,107.0,14.5,1.3,12.9,18.5,11.41,0.0
2018,1,23,17,30,56.0,7.0,1.4,12.8,5.0,0.0,0.0
2018,1,23,17,45,28.0,3.5,1.45,12.7,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.25,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.5,8.0,39.32,0.0
2018,1,24,7,45,21.5,18.5,4.35,12.75,19.0,45.68,20.24
2018,1,24,8,0,0.0,30.0,4.5,13.0,30.0,24.22,14.1
2018,1,24,8,15,0.0,44.5,4.7,13.2,44.5,38.46,26.77
2018,1,24,8,30,0.0,59.0,4.9,13.4,59.0,51.97,38.65
2018,1,24,8,45,22.0,79.5,5.05,13.6,85.5,105.92,85.88
2018,1,24,9,0,44.0,100.0,5.2,13.8,112.0,150.59,124.85
2018,1,24,9,15,95.0,122.5,5.4,13.9,154.0,246.52,207.38
2018,1,24,9,30,146.0,145.0,5.6,14.0,196.0,323.59,272.77
2018,1,24,9,45,192.0,156.5,5.75,14.15,231.5,379.29,319.49
2018,1,24,10,0,238.0,168.0,5.9,14.3,267.0,457.94,383.67
2018,1,24,10,15,221.0,183.0,6.1,14.4,280.0,432.17,361.62
2018,1,24,10,30,204.0,198.0,6.3,14.5,293.0,428.34,357.19
2018,1,24,10,45,156.0,210.0,6.5,14.65,285.0,389.46,323.29
2018,1,24,11,0,108.0,222.0,6.7,14.8,277.0,328.94,271.94
2018,1,24,11,15,68.0,210.5,6.85,14.85,245.5,270.62,222.56
2018,1,24,11,30,28.0,199.0,7.0,14.9,214.0,215.4,175.4
2018,1,24,11,45,17.0,191.0,7.2,14.9,200.0,176.59,142.85
2018,1,24,12,0,6.0,183.0,7.4,14.9,186.0,157.54,126.57
2018,1,24,12,15,3.5,169.0,7.55,14.9,171.0,141.24,112.94
2018,1,24,12,30,1.0,155.0,7.7,14.9,156.0,125.82,100.03
2018,1,24,12,45,1.0,143.5,7.8,14.85,144.5,115.23,91.27
2018,1,24,13,0,1.0,132.0,7.9,14.8,133.0,105.01,82.8
2018,1,24,13,15,0.5,125.0,7.8,14.7,125.5,98.52,77.45
2018,1,24,13,30,0.0,118.0,7.7,14.6,118.0,92.21,72.25
2018,1,24,13,45,0.0,102.0,7.65,14.5,102.0,79.03,61.28
2018,1,24,14,0,0.0,86.0,7.6,14.4,86.0,66.17,50.54
2018,1,24,14,15,2.0,93.0,7.3,14.3,94.0,72.68,56.16
2018,1,24,14,30,4.0,100.0,7.0,14.2,102.0,78.9,61.51
2018,1,24,14,45,21.5,113.5,6.7,14.1,122.0,98.48,77.88
2018,1,24,15,0,39.0,127.0,6.4,14.0,142.0,112.11,88.83
2018,1,24,15,15,37.5,114.5,6.4,14.0,127.5,98.12,76.78
2018,1,24,15,30,36.0,102.0,6.4,14.0,113.0,84.55,65.14
2018,1,24,15,45,18.0,76.0,6.1,13.7,81.5,60.01,45.09
2018,1,24,16,0,0.0,50.0,5.8,13.4,50.0,38.27,27.21
2018,1,24,16,15,0.0,40.0,5.85,13.1,40.0,30.57,21.61
2018,1,24,16,30,0.0,30.0,5.9,12.8,30.0,22.89,14.52
2018,1,24,16,45,17.5,21.0,6.0,12.5,22.0,16.6,8.49
2018,1,24,17,0,35.0,12.0,6.1,12.2,14.0,9.39,0.0
2018,1,24,17,15,35.0,8.0,5.7,11.85,8.5,6.29,0.0
2018,1,24,17,30,35.0,4.0,5.3,11.5,3.0,0.0,0.0
2018,1,24,17,45,17.5,2.0,4.9,11.15,1.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,25,7,15,1.5,3.5,3.75,11.15,3.5,0.0,0.0
2018,1,25,7,30,3.0,7.0,3.7,11.3,7.0,7.87,0.0
2018,1,25,7,45,124.0,24.0,3.6,11.5,38.5,176.16,101.1
2018,1,25,8,0,245.0,41.0,3.5,11.7,70.0,315.37,256.05
2018,1,25,8,15,375.0,50.0,3.5,11.85,116.0,447.91,372.15
2018,1,25,8,30,505.0,59.0,3.5,12.0,162.0,588.11,488.04
2018,1,25,8,45,575.5,63.0,3.55,12.1,206.0,670.72,554.89
2018,1,25,9,0,646.0,67.0,3.6,12.2,250.0,753.15,619.17
2018,1,25,9,15,689.0,70.0,3.65,12.35,291.5,806.92,659.44
2018,1,25,9,30,732.0,73.0,3.7,12.5,333.0,851.2,691.53
2018,1,25,9,45,635.5,82.0,3.75,12.6,324.5,778.54,635.85
2018,1,25,10,0,539.0,91.0,3.8,12.7,316.0,694.16,571.05
2018,1,25,10,15,366.0,137.5,3.9,12.85,295.0,565.78,469.32
2018,1,25,10,30,193.0,184.0,4.0,13.0,274.0,398.85,331.65
2018,1,25,10,45,429.5,156.5,4.15,13.1,371.0,638.82,527.05
2018,1,25,11,0,666.0,129.0,4.3,13.2,468.0,836.85,677.12
2018,1,25,11,15,634.5,141.5,4.4,13.25,473.0,805.9,652.45
2018,1,25,11,30,603.0,154.0,4.5,13.3,478.0,772.63,627.55
2018,1,25,11,45,637.5,148.5,4.6,13.35,496.5,779.13,632.67
2018,1,25,12,0,672.0,143.0,4.7,13.4,515.0,781.0,634.19
2018,1,25,12,15,554.5,173.5,4.8,13.4,481.0,678.79,554.97
2018,1,25,12,30,437.0,204.0,4.9,13.4,447.0,590.78,484.37
2018,1,25,12,45,444.5,197.0,5.0,13.45,442.0,566.87,465.82
2018,1,25,13,0,452.0,190.0,5.1,13.5,437.0,541.04,445.19
2018,1,25,13,15,649.0,139.5,5.15,13.5,485.0,607.22,499.19
2018,1,25,13,30,846.0,89.0,5.2,13.5,533.0,642.85,527.22
2018,1,25,13,45,669.5,124.5,5.25,13.5,467.5,530.72,435.05
2018,1,25,14,0,493.0,160.0,5.3,13.5,402.0,423.5,346.5
2018,1,25,14,15,342.0,174.0,5.3,13.45,337.5,322.45,262.72
2018,1,25,14,30,191.0,188.0,5.3,13.4,273.0,240.8,195.03
2018,1,25,14,45,166.5,157.0,5.3,13.35,227.0,191.37,153.21
2018,1,25,15,0,142.0,126.0,5.3,13.3,181.0,146.02,114.61
2018,1,25,15,15,299.5,110.5,5.3,13.3,211.0,166.59,124.82
2018,1,25,15,30,457.0,95.0,5.3,13.3,241.0,158.26,109.08
2018,1,25,15,45,521.0,79.5,5.0,13.05,224.0,123.29,77.59
2018,1,25,16,0,585.0,64.0,4.7,12.8,207.0,76.79,45.74
2018,1,25,16,15,512.5,57.5,4.55,12.6,164.5,46.96,36.28
2018,1,25,16,30,440.0,51.0,4.4,12.4,122.0,41.87,31.32
2018,1,25,16,45,324.5,41.5,4.25,12.2,84.5,34.15,23.61
2018,1,25,17,0,209.0,32.0,4.1,12.0,47.0,24.19,9.58
2018,1,25,17,15,116.0,19.5,4.05,11.95,26.5,15.34,0.0
2018,1,25,17,30,23.0,7.0,4.0,11.9,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.95,11.9,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,26,7,15,79.0,9.0,1.8,11.0,11.5,0.0,0.0
2018,1,26,7,30,158.0,18.0,1.8,11.2,23.0,138.39,0.0
2018,1,26,7,45,252.5,22.5,1.85,11.4,46.0,284.73,174.33
2018,1,26,8,0,347.0,27.0,1.9,11.6,69.0,384.13,309.43
2018,1,26,8,15,218.5,20.0,2.0,11.7,50.5,256.7,214.49
2018,1,26,8,30,90.0,13.0,2.1,11.8,32.0,120.9,101.38
2018,1,26,8,45,63.5,41.5,2.15,11.95,56.5,106.41,88.77
2018,1,26,9,0,37.0,70.0,2.2,12.1,81.0,101.06,83.12
2018,1,26,9,15,159.5,102.0,2.1,12.15,158.0,299.25,253.55
2018,1,26,9,30,282.0,134.0,2.0,12.2,235.0,462.58,386.81
2018,1,26,9,45,438.0,123.5,1.95,12.25,298.5,625.58,514.34
2018,1,26,10,0,594.0,113.0,1.9,12.3,362.0,776.35,624.29
2018,1,26,10,15,733.0,89.0,1.85,12.4,419.5,881.66,696.61
2018,1,26,10,30,872.0,65.0,1.8,12.5,477.0,963.37,750.39
2018,1,26,10,45,882.0,66.5,1.75,12.6,501.0,965.14,748.48
2018,1,26,11,0,892.0,68.0,1.7,12.7,525.0,963.11,745.09
2018,1,26,11,15,898.0,69.0,1.7,12.8,542.0,952.75,736.9
2018,1,26,11,30,904.0,70.0,1.7,12.9,559.0,938.63,726.4
2018,1,26,11,45,906.5,70.5,1.75,12.95,568.5,916.97,711.65
2018,1,26,12,0,909.0,71.0,1.8,13.0,578.0,891.8,694.58
2018,1,26,12,15,908.0,71.0,1.85,13.05,579.0,859.65,672.62
2018,1,26,12,30,907.0,71.0,1.9,13.1,580.0,824.44,648.43
2018,1,26,12,45,903.0,71.5,1.95,13.15,574.0,784.57,620.74
2018,1,26,13,0,899.0,72.0,2.0,13.2,568.0,742.16,590.96
2018,1,26,13,15,877.5,76.0,2.05,13.15,550.5,689.3,552.16
2018,1,26,13,30,856.0,80.0,2.1,13.1,533.0,640.55,514.08
2018,1,26,13,45,640.5,124.5,2.2,13.1,456.0,514.5,414.96
2018,1,26,14,0,425.0,169.0,2.3,13.1,379.0,396.1,320.33
2018,1,26,14,15,410.5,161.0,2.4,13.0,354.5,353.16,284.86
2018,1,26,14,30,396.0,153.0,2.5,12.9,330.0,311.3,249.07
2018,1,26,14,45,468.5,131.5,2.6,12.85,325.5,290.43,227.95
2018,1,26,15,0,541.0,110.0,2.7,12.8,321.0,265.42,201.55
2018,1,26,15,15,428.5,112.5,2.7,12.8,269.0,198.69,146.24
2018,1,26,15,30,316.0,115.0,2.7,12.8,217.0,146.61,105.31
2018,1,26,15,45,272.5,100.0,2.7,12.55,179.5,106.79,74.19
2018,1,26,16,0,229.0,85.0,2.7,12.3,142.0,72.81,51.19
2018,1,26,16,15,201.5,71.5,2.65,12.05,114.5,52.2,41.08
2018,1,26,16,30,174.0,58.0,2.6,11.8,87.0,42.65,32.16
2018,1,26,16,45,131.0,41.0,2.55,11.55,59.0,30.53,20.72
2018,1,26,17,0,88.0,24.0,2.5,11.3,31.0,18.21,6.76
2018,1,26,17,15,75.0,16.0,2.55,11.2,19.0,12.59,0.0
2018,1,26,17,30,62.0,8.0,2.6,11.1,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.65,11.0,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,7,15,30.5,6.5,1.65,10.8,7.5,0.0,0.0
2018,1,27,7,30,61.0,13.0,1.7,11.0,15.0,58.19,0.0
2018,1,27,7,45,107.5,28.5,1.7,11.25,39.0,155.75,98.5
2018,1,27,8,0,154.0,44.0,1.7,11.5,63.0,221.7,179.94
2018,1,27,8,15,266.5,54.0,1.75,11.7,103.0,354.33,294.97
2018,1,27,8,30,379.0,64.0,1.8,11.9,143.0,474.14,394.34
2018,1,27,8,45,498.5,65.5,1.9,12.1,194.0,602.05,496.01
2018,1,27,9,0,618.0,67.0,2.0,12.3,245.0,726.93,590.98
2018,1,27,9,15,700.5,62.5,2.05,12.5,292.5,801.41,644.85
2018,1,27,9,30,783.0,58.0,2.1,12.7,340.0,882.82,702.3
2018,1,27,9,45,726.0,76.0,2.2,12.95,358.5,854.19,680.2
2018,1,27,10,0,669.0,94.0,2.3,13.2,377.0,828.48,661.05
2018,1,27,10,15,639.0,110.0,2.4,13.4,396.0,815.65,651.16
2018,1,27,10,30,609.0,126.0,2.5,13.6,415.0,798.92,638.27
2018,1,27,10,45,622.5,129.0,2.65,13.75,437.5,807.37,644.3
2018,1,27,11,0,636.0,132.0,2.8,13.9,460.0,812.6,647.8
2018,1,27,11,15,664.5,127.5,2.9,14.05,480.5,820.32,652.91
2018,1,27,11,30,693.0,123.0,3.0,14.2,501.0,823.96,655.16
2018,1,27,11,45,713.5,120.5,3.1,14.35,515.5,818.51,650.95
2018,1,27,12,0,734.0,118.0,3.2,14.5,530.0,809.17,644.1
2018,1,27,12,15,742.5,116.5,3.2,14.65,534.5,786.87,627.34
2018,1,27,12,30,751.0,115.0,3.2,14.8,539.0,761.35,608.4
2018,1,27,12,45,731.0,118.5,3.2,14.95,528.0,716.24,574.9
2018,1,27,13,0,711.0,122.0,3.2,15.1,517.0,670.12,538.96
2018,1,27,13,15,747.0,108.0,3.2,15.15,514.0,643.24,518.06
2018,1,27,13,30,783.0,94.0,3.2,15.2,511.0,609.85,491.38
2018,1,27,13,45,768.0,95.0,3.2,15.25,491.0,558.95,449.86
2018,1,27,14,0,753.0,96.0,3.2,15.3,471.0,507.66,407.11
2018,1,27,14,15,735.0,95.0,3.2,15.3,444.5,453.03,360.73
2018,1,27,14,30,717.0,94.0,3.2,15.3,418.0,398.45,313.22
2018,1,27,14,45,583.5,111.0,3.25,15.3,362.0,319.28,247.15
2018,1,27,15,0,450.0,128.0,3.3,15.3,306.0,249.05,189.19
2018,1,27,15,15,446.5,115.0,3.3,15.3,276.5,205.12,149.7
2018,1,27,15,30,443.0,102.0,3.3,15.3,247.0,161.65,111.37
2018,1,27,15,45,438.0,88.0,3.1,15.0,215.0,117.87,75.78
2018,1,27,16,0,433.0,74.0,2.9,14.7,183.0,75.03,47.48
2018,1,27,16,15,366.0,65.0,2.9,14.35,144.5,48.77,37.69
2018,1,27,16,30,299.0,56.0,2.9,14.0,106.0,41.97,31.31
2018,1,27,16,45,240.5,42.0,2.95,13.7,74.5,31.68,21.6
2018,1,27,17,0,182.0,28.0,3.0,13.4,43.0,21.26,9.54
2018,1,27,17,15,117.5,17.5,3.1,13.3,24.5,13.77,0.0
2018,1,27,17,30,53.0,7.0,3.2,13.2,6.0,0.0,0.0
2018,1,27,17,45,26.5,3.5,3.3,13.1,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,28,7,15,94.0,9.0,4.55,10.4,12.5,0.0,0.0
2018,1,28,7,30,188.0,18.0,4.7,10.7,25.0,161.99,0.0
2018,1,28,7,45,329.0,27.0,4.9,10.95,60.0,355.32,239.36
2018,1,28,8,0,470.0,36.0,5.1,11.2,95.0,502.77,410.16
2018,1,28,8,15,552.0,42.0,5.1,11.5,138.5,596.39,494.97
2018,1,28,8,30,634.0,48.0,5.1,11.8,182.0,683.74,568.92
2018,1,28,8,45,686.0,51.5,5.1,12.05,226.0,751.65,624.3
2018,1,28,9,0,738.0,55.0,5.1,12.3,270.0,818.45,676.27
2018,1,28,9,15,773.0,57.5,5.05,12.65,312.0,865.87,710.91
2018,1,28,9,30,808.0,60.0,5.0,13.0,354.0,910.9,742.51
2018,1,28,9,45,834.5,61.0,4.95,13.35,391.5,942.57,763.27
2018,1,28,10,0,861.0,62.0,4.9,13.7,429.0,959.29,772.63
2018,1,28,10,15,876.5,63.5,4.8,14.0,460.5,973.9,780.1
2018,1,28,10,30,892.0,65.0,4.7,14.3,492.0,984.85,784.86
2018,1,28,10,45,904.0,66.0,4.6,14.65,517.5,987.83,783.78
2018,1,28,11,0,916.0,67.0,4.5,15.0,543.0,986.89,780.06
2018,1,28,11,15,924.0,67.5,4.35,15.25,561.0,977.47,770.31
2018,1,28,11,30,932.0,68.0,4.2,15.5,579.0,964.12,758.37
2018,1,28,11,45,936.0,68.0,4.05,15.8,589.0,942.58,740.87
2018,1,28,12,0,940.0,68.0,3.9,16.1,599.0,917.35,720.99
2018,1,28,12,15,940.5,68.5,3.9,16.25,601.5,886.14,698.24
2018,1,28,12,30,941.0,69.0,3.9,16.4,604.0,851.6,673.15
2018,1,28,12,45,939.0,68.5,3.85,16.6,598.0,810.8,643.12
2018,1,28,13,0,937.0,68.0,3.8,16.8,592.0,767.21,611.0
2018,1,28,13,15,931.5,68.0,3.75,16.9,578.5,719.19,575.02
2018,1,28,13,30,926.0,68.0,3.7,17.0,565.0,669.06,535.0
2018,1,28,13,45,916.5,67.0,3.65,17.1,543.5,613.66,490.03
2018,1,28,14,0,907.0,66.0,3.6,17.2,522.0,557.08,442.97
2018,1,28,14,15,895.0,65.5,3.6,17.2,495.0,498.88,393.57
2018,1,28,14,30,883.0,65.0,3.6,17.2,468.0,440.26,342.32
2018,1,28,14,45,864.5,64.0,3.55,17.2,434.0,378.65,287.37
2018,1,28,15,0,846.0,63.0,3.5,17.2,400.0,317.23,231.59
2018,1,28,15,15,809.0,62.0,3.5,17.2,358.5,252.56,173.8
2018,1,28,15,30,772.0,61.0,3.5,17.2,317.0,191.65,121.03
2018,1,28,15,45,734.0,56.5,3.15,16.7,273.5,131.72,74.31
2018,1,28,16,0,696.0,52.0,2.8,16.2,230.0,76.39,41.75
2018,1,28,16,15,640.0,47.0,2.85,15.9,186.5,43.09,32.48
2018,1,28,16,30,584.0,42.0,2.9,15.6,143.0,38.5,28.12
2018,1,28,16,45,461.5,35.5,2.9,15.25,100.0,29.67,19.82
2018,1,28,17,0,339.0,29.0,2.9,14.9,57.0,24.16,12.25
2018,1,28,17,15,203.0,18.0,3.0,14.75,32.0,14.16,0.0
2018,1,28,17,30,67.0,7.0,3.1,14.6,7.0,5.51,0.0
2018,1,28,17,45,33.5,3.5,3.15,14.45,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.85,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,11.0,8.0,6.29,0.0
2018,1,29,7,45,0.0,16.0,5.05,11.15,16.0,12.18,2.92
2018,1,29,8,0,0.0,24.0,5.1,11.3,24.0,18.3,9.58
2018,1,29,8,15,0.0,34.0,5.0,11.5,34.0,25.97,16.49
2018,1,29,8,30,0.0,44.0,4.9,11.7,44.0,33.65,23.33
2018,1,29,8,45,0.0,54.0,4.75,11.95,54.0,41.36,30.1
2018,1,29,9,0,0.0,64.0,4.6,12.2,64.0,49.91,37.5
2018,1,29,9,15,6.0,87.5,4.45,12.5,89.5,78.34,62.16
2018,1,29,9,30,12.0,111.0,4.3,12.8,115.0,107.26,86.91
2018,1,29,9,45,62.5,146.0,4.1,13.15,172.5,212.18,177.0
2018,1,29,10,0,113.0,181.0,3.9,13.5,230.0,326.27,271.47
2018,1,29,10,15,113.5,195.5,3.7,13.85,247.5,339.88,280.97
2018,1,29,10,30,114.0,210.0,3.5,14.2,265.0,352.89,290.15
2018,1,29,10,45,117.5,220.0,3.3,14.55,279.0,362.4,296.63
2018,1,29,11,0,121.0,230.0,3.1,14.9,293.0,371.36,302.63
2018,1,29,11,15,157.0,239.0,3.0,15.25,324.0,409.45,332.72
2018,1,29,11,30,193.0,248.0,2.9,15.6,355.0,445.45,360.54
2018,1,29,11,45,149.5,241.0,2.8,15.9,324.5,388.17,313.58
2018,1,29,12,0,106.0,234.0,2.7,16.2,294.0,333.42,268.77
2018,1,29,12,15,66.5,224.5,2.6,16.25,262.0,263.69,212.23
2018,1,29,12,30,27.0,215.0,2.5,16.3,230.0,216.86,173.43
2018,1,29,12,45,108.5,226.0,2.4,16.3,287.0,303.97,245.24
2018,1,29,13,0,190.0,237.0,2.3,16.3,344.0,366.35,295.33
2018,1,29,13,15,301.0,221.0,2.2,16.3,386.0,428.18,344.29
2018,1,29,13,30,412.0,205.0,2.1,16.3,428.0,477.12,381.61
2018,1,29,13,45,419.0,195.0,2.0,16.25,414.5,445.07,355.3
2018,1,29,14,0,426.0,185.0,1.9,16.2,401.0,411.55,327.77
2018,1,29,14,15,325.5,188.5,2.0,16.2,348.5,327.99,261.01
2018,1,29,14,30,225.0,192.0,2.1,16.2,296.0,258.28,204.91
2018,1,29,14,45,211.5,178.0,2.2,16.2,270.0,224.79,176.82
2018,1,29,15,0,198.0,164.0,2.3,16.2,244.0,193.02,149.76
2018,1,29,15,15,242.0,145.0,2.3,16.2,233.0,176.23,132.88
2018,1,29,15,30,286.0,126.0,2.3,16.2,222.0,149.84,107.88
2018,1,29,15,45,245.5,112.5,2.35,15.8,187.0,112.86,79.42
2018,1,29,16,0,205.0,99.0,2.4,15.4,152.0,81.16,58.15
2018,1,29,16,15,176.0,82.0,2.45,15.1,121.5,58.76,46.43
2018,1,29,16,30,147.0,65.0,2.5,14.8,91.0,47.13,35.81
2018,1,29,16,45,108.5,49.0,2.6,14.5,65.0,35.85,25.28
2018,1,29,17,0,70.0,33.0,2.7,14.2,39.0,24.47,13.12
2018,1,29,17,15,38.0,19.0,2.85,14.05,22.0,14.95,0.0
2018,1,29,17,30,6.0,5.0,3.0,13.9,5.0,3.93,0.0
2018,1,29,17,45,3.0,2.5,3.15,13.7,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,7,15,23.0,8.0,2.9,11.95,9.0,6.29,0.0
2018,1,30,7,30,46.0,16.0,3.0,12.2,18.0,48.77,0.0
2018,1,30,7,45,193.5,30.0,3.15,12.45,53.0,250.89,177.94
2018,1,30,8,0,341.0,44.0,3.3,12.7,88.0,399.22,325.76
2018,1,30,8,15,500.5,44.5,3.25,12.9,138.0,554.15,455.74
2018,1,30,8,30,660.0,45.0,3.2,13.1,188.0,704.84,575.74
2018,1,30,8,45,709.5,48.5,3.15,13.3,233.0,770.57,626.54
2018,1,30,9,0,759.0,52.0,3.1,13.5,278.0,835.35,674.54
2018,1,30,9,15,789.5,55.0,3.0,13.8,319.5,879.42,704.74
2018,1,30,9,30,820.0,58.0,2.9,14.1,361.0,921.04,732.02
2018,1,30,9,45,841.0,60.0,2.8,14.4,398.0,937.28,740.37
2018,1,30,10,0,862.0,62.0,2.7,14.7,435.0,961.67,754.35
2018,1,30,10,15,877.0,63.5,2.6,14.95,466.5,975.91,761.01
2018,1,30,10,30,892.0,65.0,2.5,15.2,498.0,986.48,765.15
2018,1,30,10,45,902.5,66.0,2.45,15.45,523.0,988.08,763.7
2018,1,30,11,0,913.0,67.0,2.4,15.7,548.0,985.79,759.82
2018,1,30,11,15,919.5,67.5,2.35,15.95,565.5,975.05,750.36
2018,1,30,11,30,926.0,68.0,2.3,16.2,583.0,960.45,738.54
2018,1,30,11,45,929.5,69.0,2.2,16.45,593.5,939.88,722.32
2018,1,30,12,0,933.0,70.0,2.1,16.7,604.0,915.6,703.79
2018,1,30,12,15,934.5,69.5,2.1,16.95,606.0,884.2,681.55
2018,1,30,12,30,936.0,69.0,2.1,17.2,608.0,849.47,657.07
2018,1,30,12,45,936.0,68.0,2.05,17.45,603.0,809.79,628.65
2018,1,30,13,0,936.0,67.0,2.0,17.7,598.0,767.18,598.13
2018,1,30,13,15,932.0,66.5,2.1,17.8,585.0,719.62,564.84
2018,1,30,13,30,928.0,66.0,2.2,17.9,572.0,669.84,527.1
2018,1,30,13,45,919.5,65.5,2.25,17.95,551.0,615.4,484.5
2018,1,30,14,0,911.0,65.0,2.3,18.0,530.0,559.63,439.54
2018,1,30,14,15,898.5,64.0,2.5,17.85,502.0,500.38,391.14
2018,1,30,14,30,886.0,63.0,2.7,17.7,474.0,440.77,340.51
2018,1,30,14,45,868.0,61.5,2.85,17.55,440.0,378.61,286.08
2018,1,30,15,0,850.0,60.0,3.0,17.4,406.0,317.3,231.0
2018,1,30,15,15,825.0,57.5,3.0,17.4,366.5,254.5,174.46
2018,1,30,15,30,800.0,55.0,3.0,17.4,327.0,191.83,119.76
2018,1,30,15,45,763.0,52.5,3.05,16.75,284.0,131.94,73.21
2018,1,30,16,0,726.0,50.0,3.1,16.1,241.0,76.42,40.95
2018,1,30,16,15,616.5,50.5,3.0,15.7,191.5,42.24,31.8
2018,1,30,16,30,507.0,51.0,2.9,15.3,142.0,42.05,31.35
2018,1,30,16,45,349.5,42.0,2.85,14.9,96.0,34.31,24.01
2018,1,30,17,0,192.0,33.0,2.8,14.5,50.0,24.93,13.93
2018,1,30,17,15,129.5,21.0,2.8,14.4,29.5,15.89,0.0
2018,1,30,17,30,67.0,9.0,2.8,14.3,9.0,7.08,0.0
2018,1,30,17,45,33.5,4.5,2.8,14.15,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,7,15,100.0,10.0,2.8,12.1,14.0,7.87,0.0
2018,1,31,7,30,200.0,20.0,2.7,12.4,28.0,173.06,0.0
2018,1,31,7,45,239.0,31.5,2.65,12.75,54.0,292.67,212.19
2018,1,31,8,0,278.0,43.0,2.6,13.1,80.0,343.54,280.68
2018,1,31,8,15,359.0,54.5,2.4,13.25,121.5,435.84,360.67
2018,1,31,8,30,440.0,66.0,2.2,13.4,163.0,537.65,443.67
2018,1,31,8,45,509.0,69.5,2.0,13.55,205.0,617.83,505.91
2018,1,31,9,0,578.0,73.0,1.8,13.7,247.0,697.72,564.75
2018,1,31,9,15,619.0,79.5,1.8,13.95,289.5,753.81,604.7
2018,1,31,9,30,660.0,86.0,1.8,14.2,332.0,808.28,642.32
2018,1,31,9,45,762.0,74.0,1.8,14.4,385.5,889.95,698.15
2018,1,31,10,0,864.0,62.0,1.8,14.6,439.0,964.35,746.93
2018,1,31,10,15,879.0,63.5,1.9,14.8,470.5,978.65,755.18
2018,1,31,10,30,894.0,65.0,2.0,15.0,502.0,989.27,761.65
2018,1,31,10,45,903.5,66.5,2.15,15.25,527.0,990.58,762.37
2018,1,31,11,0,913.0,68.0,2.3,15.5,552.0,987.99,760.56
2018,1,31,11,15,918.5,69.0,2.3,15.7,569.5,976.94,751.58
2018,1,31,11,30,924.0,70.0,2.3,15.9,587.0,962.04,740.24
2018,1,31,11,45,927.0,70.0,2.35,16.05,596.5,939.77,724.67
2018,1,31,12,0,930.0,70.0,2.4,16.2,606.0,913.88,706.72
2018,1,31,12,15,929.0,71.0,2.45,16.4,608.0,882.24,684.66
2018,1,31,12,30,928.0,72.0,2.5,16.6,610.0,847.38,660.32
2018,1,31,12,45,922.5,72.5,2.6,16.75,603.5,805.38,631.28
2018,1,31,13,0,917.0,73.0,2.7,16.9,597.0,760.88,600.13
2018,1,31,13,15,815.5,99.0,2.7,17.05,557.0,681.19,540.11
2018,1,31,13,30,714.0,125.0,2.7,17.2,517.0,601.67,478.07
2018,1,31,13,45,740.5,109.5,2.75,17.3,503.0,560.84,445.86
2018,1,31,14,0,767.0,94.0,2.8,17.4,489.0,515.46,408.68
2018,1,31,14,15,783.5,85.0,2.8,17.4,469.5,468.68,368.86
2018,1,31,14,30,800.0,76.0,2.8,17.4,450.0,418.72,325.0
2018,1,31,14,45,766.5,75.5,2.75,17.45,413.0,355.7,270.02
2018,1,31,15,0,733.0,75.0,2.7,17.5,376.0,295.51,216.62
2018,1,31,15,15,718.5,69.5,2.7,17.5,341.0,238.62,165.37
2018,1,31,15,30,704.0,64.0,2.7,17.5,306.0,183.01,116.56
2018,1,31,15,45,624.5,65.0,2.6,17.0,259.0,123.92,72.25
2018,1,31,16,0,545.0,66.0,2.5,16.5,212.0,76.98,45.87
2018,1,31,16,15,448.0,62.0,2.55,16.15,167.0,49.54,38.19
2018,1,31,16,30,351.0,58.0,2.6,15.8,122.0,43.78,32.83
2018,1,31,16,45,267.5,46.0,2.6,15.4,86.5,34.7,24.36
2018,1,31,17,0,184.0,34.0,2.6,15.0,51.0,25.63,14.84
2018,1,31,17,15,117.5,21.5,2.65,14.85,30.0,16.25,0.0
2018,1,31,17,30,51.0,9.0,2.7,14.7,9.0,7.08,0.0
2018,1,31,17,45,25.5,4.5,2.7,14.55,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
