Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.7,13.6,10.5,32.59,0.0
2018,2,1,7,30,68.0,18.0,1.8,13.9,21.0,93.02,0.0
2018,2,1,7,45,134.5,33.0,1.9,14.15,48.0,188.53,137.78
2018,2,1,8,0,201.0,48.0,2.0,14.4,75.0,285.53,232.11
2018,2,1,8,15,242.5,63.0,2.05,14.6,108.0,345.31,285.42
2018,2,1,8,30,284.0,78.0,2.1,14.8,141.0,406.92,337.86
2018,2,1,8,45,337.0,89.0,2.1,15.0,179.5,474.79,393.51
2018,2,1,9,0,390.0,100.0,2.1,15.2,218.0,543.8,447.7
2018,2,1,9,15,433.0,108.0,2.1,15.45,256.5,599.29,489.35
2018,2,1,9,30,476.0,116.0,2.1,15.7,295.0,654.21,529.4
2018,2,1,9,45,479.0,129.0,2.05,15.95,324.5,674.47,542.36
2018,2,1,10,0,482.0,142.0,2.0,16.2,354.0,692.28,553.52
2018,2,1,10,15,509.5,146.5,2.05,16.5,385.0,721.66,573.59
2018,2,1,10,30,537.0,151.0,2.1,16.8,416.0,748.61,591.59
2018,2,1,10,45,589.0,143.5,2.15,17.05,447.5,793.28,622.32
2018,2,1,11,0,641.0,136.0,2.2,17.3,479.0,825.09,643.43
2018,2,1,11,15,663.0,134.5,2.25,17.5,499.0,830.07,645.82
2018,2,1,11,30,685.0,133.0,2.3,17.7,519.0,831.29,645.94
2018,2,1,11,45,711.0,127.5,2.4,17.9,534.5,827.71,643.24
2018,2,1,12,0,737.0,122.0,2.5,18.1,550.0,819.88,637.7
2018,2,1,12,15,806.5,102.0,2.55,18.2,572.0,823.99,640.64
2018,2,1,12,30,876.0,82.0,2.6,18.3,594.0,817.35,635.99
2018,2,1,12,45,881.0,79.5,2.7,18.45,590.0,781.92,611.22
2018,2,1,13,0,886.0,77.0,2.8,18.6,586.0,743.36,584.23
2018,2,1,13,15,883.0,75.0,2.8,18.7,573.0,696.84,549.92
2018,2,1,13,30,880.0,73.0,2.8,18.8,560.0,648.18,512.01
2018,2,1,13,45,853.5,76.0,2.85,18.85,534.0,588.94,465.32
2018,2,1,14,0,827.0,79.0,2.9,18.9,508.0,533.08,419.93
2018,2,1,14,15,782.0,84.5,2.9,18.9,473.0,467.89,366.26
2018,2,1,14,30,737.0,90.0,2.9,18.9,438.0,405.75,313.86
2018,2,1,14,45,710.5,88.5,2.85,18.85,404.5,346.37,262.42
2018,2,1,15,0,684.0,87.0,2.8,18.8,371.0,289.87,212.49
2018,2,1,15,15,650.0,83.5,2.8,18.8,332.5,232.27,161.96
2018,2,1,15,30,616.0,80.0,2.8,18.8,294.0,178.35,115.96
2018,2,1,15,45,601.0,71.0,2.55,18.25,257.5,126.1,74.67
2018,2,1,16,0,586.0,62.0,2.3,17.7,221.0,75.81,43.64
2018,2,1,16,15,519.5,56.5,2.3,17.35,178.5,45.88,34.82
2018,2,1,16,30,453.0,51.0,2.3,17.0,136.0,41.52,30.74
2018,2,1,16,45,365.0,43.0,2.3,16.65,99.0,35.1,24.64
2018,2,1,17,0,277.0,35.0,2.3,16.3,62.0,28.81,17.63
2018,2,1,17,15,164.5,22.0,2.35,16.15,35.5,16.73,0.0
2018,2,1,17,30,52.0,9.0,2.4,16.0,9.0,7.08,0.0
2018,2,1,17,45,26.0,4.5,2.4,15.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,7,15,35.0,9.5,1.4,14.75,11.0,33.73,0.0
2018,2,2,7,30,70.0,19.0,1.5,15.0,22.0,97.04,0.0
2018,2,2,7,45,247.0,30.0,1.6,15.25,61.0,296.29,220.59
2018,2,2,8,0,424.0,41.0,1.7,15.5,100.0,469.28,375.55
2018,2,2,8,15,471.0,48.0,1.9,15.7,136.0,532.72,431.08
2018,2,2,8,30,518.0,55.0,2.1,15.9,172.0,596.88,484.3
2018,2,2,8,45,487.0,73.5,2.25,16.1,202.0,602.35,490.36
2018,2,2,9,0,456.0,92.0,2.4,16.3,232.0,596.16,486.49
2018,2,2,9,15,556.0,88.5,2.55,16.45,283.0,704.22,568.48
2018,2,2,9,30,656.0,85.0,2.7,16.6,334.0,803.83,640.78
2018,2,2,9,45,602.5,106.0,2.8,16.8,352.5,779.91,621.52
2018,2,2,10,0,549.0,127.0,2.9,17.0,371.0,740.56,591.76
2018,2,2,10,15,493.5,151.5,2.95,17.1,382.5,712.03,569.88
2018,2,2,10,30,438.0,176.0,3.0,17.2,394.0,679.94,543.7
2018,2,2,10,45,457.0,181.0,3.05,17.35,418.0,696.79,555.59
2018,2,2,11,0,476.0,186.0,3.1,17.5,442.0,711.04,565.19
2018,2,2,11,15,485.0,191.0,3.15,17.65,459.0,712.86,565.51
2018,2,2,11,30,494.0,196.0,3.2,17.8,476.0,712.05,564.05
2018,2,2,11,45,470.0,207.5,3.2,17.95,478.0,685.32,542.65
2018,2,2,12,0,446.0,219.0,3.2,18.1,480.0,657.33,520.49
2018,2,2,12,15,500.5,202.0,3.2,18.2,496.0,666.38,527.89
2018,2,2,12,30,555.0,185.0,3.2,18.3,512.0,669.98,530.83
2018,2,2,12,45,657.0,150.0,3.2,18.45,533.5,695.47,550.34
2018,2,2,13,0,759.0,115.0,3.2,18.6,555.0,701.29,554.89
2018,2,2,13,15,780.5,105.5,3.15,18.6,549.0,664.93,526.76
2018,2,2,13,30,802.0,96.0,3.1,18.6,543.0,627.75,497.49
2018,2,2,13,45,812.5,90.0,3.1,18.65,528.5,583.54,461.99
2018,2,2,14,0,823.0,84.0,3.1,18.7,514.0,536.43,423.18
2018,2,2,14,15,833.5,76.0,3.0,18.65,492.0,484.58,379.33
2018,2,2,14,30,844.0,68.0,2.9,18.6,470.0,429.34,331.33
2018,2,2,14,45,810.5,68.0,2.8,18.55,431.5,365.11,275.43
2018,2,2,15,0,777.0,68.0,2.7,18.5,393.0,302.8,220.31
2018,2,2,15,15,726.0,69.5,2.7,18.5,350.5,240.7,166.08
2018,2,2,15,30,675.0,71.0,2.7,18.5,308.0,181.3,115.92
2018,2,2,15,45,668.5,62.5,2.45,18.1,272.0,129.94,75.04
2018,2,2,16,0,662.0,54.0,2.2,17.7,236.0,76.58,42.41
2018,2,2,16,15,558.0,54.0,2.2,17.45,188.5,44.29,33.43
2018,2,2,16,30,454.0,54.0,2.2,17.2,141.0,43.87,32.81
2018,2,2,16,45,317.0,45.0,2.15,16.9,97.5,34.33,24.01
2018,2,2,17,0,180.0,36.0,2.1,16.6,54.0,27.06,16.47
2018,2,2,17,15,117.5,22.5,2.1,16.5,32.0,17.0,0.0
2018,2,2,17,30,55.0,9.0,2.1,16.4,10.0,7.08,0.0
2018,2,2,17,45,27.5,4.5,2.15,16.25,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.7,17.0,100.17,0.0
2018,2,3,7,30,244.0,22.0,3.4,14.0,34.0,249.01,0.0
2018,2,3,7,45,388.0,30.0,3.45,14.3,73.5,412.95,312.67
2018,2,3,8,0,532.0,38.0,3.5,14.6,113.0,558.95,450.47
2018,2,3,8,15,604.0,42.5,3.4,14.85,157.5,634.98,515.94
2018,2,3,8,30,676.0,47.0,3.3,15.1,202.0,723.46,586.49
2018,2,3,8,45,720.0,51.0,3.25,15.35,247.0,785.4,633.71
2018,2,3,9,0,764.0,55.0,3.2,15.6,292.0,846.17,677.77
2018,2,3,9,15,794.0,57.5,3.15,15.95,334.0,889.45,707.06
2018,2,3,9,30,824.0,60.0,3.1,16.3,376.0,930.18,733.52
2018,2,3,9,45,846.0,61.5,3.1,16.65,413.5,946.86,742.67
2018,2,3,10,0,868.0,63.0,3.1,17.0,451.0,971.79,757.6
2018,2,3,10,15,882.5,64.5,3.1,17.35,483.0,985.72,764.62
2018,2,3,10,30,897.0,66.0,3.1,17.7,515.0,995.94,769.19
2018,2,3,10,45,906.5,67.0,3.05,18.05,540.0,996.63,766.9
2018,2,3,11,0,916.0,68.0,3.0,18.4,565.0,993.41,762.17
2018,2,3,11,15,922.0,69.0,2.95,18.75,583.0,982.83,752.62
2018,2,3,11,30,928.0,70.0,2.9,19.1,601.0,968.35,740.67
2018,2,3,11,45,930.5,70.5,2.85,19.4,610.5,946.15,723.79
2018,2,3,12,0,933.0,71.0,2.8,19.7,620.0,920.29,704.62
2018,2,3,12,15,932.5,71.5,2.75,20.0,622.0,888.3,681.38
2018,2,3,12,30,932.0,72.0,2.7,20.3,624.0,853.05,655.98
2018,2,3,12,45,929.0,72.5,2.6,20.55,618.5,812.74,626.84
2018,2,3,13,0,926.0,73.0,2.5,20.8,613.0,769.67,595.77
2018,2,3,13,15,921.0,72.5,2.5,20.9,599.5,721.57,561.36
2018,2,3,13,30,916.0,72.0,2.5,21.0,586.0,671.34,522.95
2018,2,3,13,45,908.0,71.0,2.45,21.1,565.0,616.92,480.22
2018,2,3,14,0,900.0,70.0,2.4,21.2,544.0,561.15,435.33
2018,2,3,14,15,887.5,69.0,2.4,21.1,516.0,502.13,387.11
2018,2,3,14,30,875.0,68.0,2.4,21.0,488.0,442.75,337.03
2018,2,3,14,45,856.5,66.0,2.4,20.95,453.0,380.18,283.01
2018,2,3,15,0,838.0,64.0,2.4,20.9,418.0,318.55,228.57
2018,2,3,15,15,813.5,62.0,2.4,20.9,379.0,255.06,172.57
2018,2,3,15,30,789.0,60.0,2.4,20.9,340.0,194.74,120.72
2018,2,3,15,45,754.0,57.0,2.15,20.3,297.0,134.92,74.85
2018,2,3,16,0,719.0,54.0,1.9,19.7,254.0,79.28,42.92
2018,2,3,16,15,665.5,49.5,1.85,19.35,209.0,45.39,34.13
2018,2,3,16,30,612.0,45.0,1.8,19.0,164.0,41.21,30.29
2018,2,3,16,45,523.0,38.5,1.8,18.65,121.0,32.34,22.18
2018,2,3,17,0,434.0,32.0,1.8,18.3,78.0,26.82,16.37
2018,2,3,17,15,269.0,21.5,1.75,18.2,45.5,17.84,0.0
2018,2,3,17,30,104.0,11.0,1.7,18.1,13.0,8.65,0.0
2018,2,3,17,45,52.0,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,7,15,33.0,10.0,2.0,14.35,12.0,32.62,0.0
2018,2,4,7,30,66.0,20.0,2.1,14.6,24.0,96.27,0.0
2018,2,4,7,45,127.5,36.0,2.2,14.85,51.5,185.6,141.47
2018,2,4,8,0,189.0,52.0,2.3,15.1,79.0,260.23,212.96
2018,2,4,8,15,227.5,67.5,2.35,15.25,112.0,316.92,263.23
2018,2,4,8,30,266.0,83.0,2.4,15.4,145.0,375.21,312.96
2018,2,4,8,45,234.0,101.5,2.4,15.6,164.0,372.58,310.35
2018,2,4,9,0,202.0,120.0,2.4,15.8,183.0,367.08,304.78
2018,2,4,9,15,180.0,129.0,2.45,16.05,191.0,332.94,276.66
2018,2,4,9,30,158.0,138.0,2.5,16.3,199.0,319.53,264.62
2018,2,4,9,45,148.0,156.0,2.55,16.55,217.5,329.59,271.42
2018,2,4,10,0,138.0,174.0,2.6,16.8,236.0,338.54,277.14
2018,2,4,10,15,190.5,193.5,2.65,17.1,286.0,411.25,335.04
2018,2,4,10,30,243.0,213.0,2.7,17.4,336.0,506.23,407.91
2018,2,4,10,45,340.5,205.5,2.7,17.7,386.5,586.22,469.47
2018,2,4,11,0,438.0,198.0,2.7,18.0,437.0,687.8,544.68
2018,2,4,11,15,524.0,180.0,2.75,18.25,475.0,738.46,581.83
2018,2,4,11,30,610.0,162.0,2.8,18.5,513.0,793.72,621.08
2018,2,4,11,45,596.5,170.0,2.8,18.75,518.5,769.96,602.46
2018,2,4,12,0,583.0,178.0,2.8,19.0,524.0,735.75,576.57
2018,2,4,12,15,580.5,180.0,2.8,19.05,525.5,712.04,558.76
2018,2,4,12,30,578.0,182.0,2.8,19.1,527.0,686.21,539.21
2018,2,4,12,45,681.5,148.0,2.8,19.2,551.0,713.36,559.93
2018,2,4,13,0,785.0,114.0,2.8,19.3,575.0,717.06,562.97
2018,2,4,13,15,843.5,96.0,2.8,19.3,581.5,699.58,549.47
2018,2,4,13,30,902.0,78.0,2.8,19.3,588.0,669.21,526.03
2018,2,4,13,45,895.0,76.5,2.75,19.3,567.5,615.39,483.39
2018,2,4,14,0,888.0,75.0,2.7,19.3,547.0,560.17,438.63
2018,2,4,14,15,877.0,73.5,2.7,19.25,519.5,501.85,390.39
2018,2,4,14,30,866.0,72.0,2.7,19.2,492.0,443.06,340.22
2018,2,4,14,45,852.0,69.0,2.7,19.15,458.0,381.56,286.5
2018,2,4,15,0,838.0,66.0,2.7,19.1,424.0,319.63,231.26
2018,2,4,15,15,814.0,64.0,2.7,19.1,385.0,257.01,175.47
2018,2,4,15,30,790.0,62.0,2.7,19.1,346.0,196.63,123.13
2018,2,4,15,45,757.5,58.0,2.5,18.7,302.5,136.07,76.17
2018,2,4,16,0,725.0,54.0,2.3,18.3,259.0,79.42,43.22
2018,2,4,16,15,672.5,49.5,2.25,18.0,213.5,45.45,34.4
2018,2,4,16,30,620.0,45.0,2.2,17.7,168.0,41.26,30.53
2018,2,4,16,45,532.0,39.5,2.1,17.4,125.0,33.18,23.08
2018,2,4,17,0,444.0,34.0,2.0,17.1,82.0,28.51,18.05
2018,2,4,17,15,301.5,24.5,2.0,17.0,50.0,20.48,2.16
2018,2,4,17,30,159.0,15.0,2.0,16.9,18.0,11.8,0.0
2018,2,4,17,45,79.5,7.5,1.95,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.5,0.85,15.45,18.0,94.56,0.0
2018,2,5,7,30,228.0,23.0,0.9,15.6,36.0,241.61,6.91
2018,2,5,7,45,365.5,31.5,0.9,15.75,75.5,395.9,300.57
2018,2,5,8,0,503.0,40.0,0.9,15.9,115.0,536.65,422.99
2018,2,5,8,15,574.5,45.5,1.05,16.05,159.5,622.0,492.69
2018,2,5,8,30,646.0,51.0,1.2,16.2,204.0,701.44,554.8
2018,2,5,8,45,692.0,55.0,1.3,16.35,248.5,765.0,602.2
2018,2,5,9,0,738.0,59.0,1.4,16.5,293.0,827.42,646.88
2018,2,5,9,15,770.5,61.5,1.5,16.7,335.5,872.98,678.18
2018,2,5,9,30,803.0,64.0,1.6,16.9,378.0,916.09,707.08
2018,2,5,9,45,828.5,65.0,1.7,17.15,416.5,947.25,727.15
2018,2,5,10,0,854.0,66.0,1.8,17.4,455.0,963.21,736.79
2018,2,5,10,15,869.0,68.0,1.9,17.6,487.0,978.35,746.15
2018,2,5,10,30,884.0,70.0,2.0,17.8,519.0,989.78,753.03
2018,2,5,10,45,895.0,70.5,2.05,18.05,544.0,991.37,752.66
2018,2,5,11,0,906.0,71.0,2.1,18.3,569.0,989.07,749.94
2018,2,5,11,15,880.0,81.0,2.1,18.5,577.5,959.11,728.36
2018,2,5,11,30,854.0,91.0,2.1,18.7,586.0,937.22,712.64
2018,2,5,11,45,773.5,117.0,2.1,18.9,571.5,868.71,664.99
2018,2,5,12,0,693.0,143.0,2.1,19.1,557.0,806.48,621.61
2018,2,5,12,15,663.0,154.5,2.2,19.25,551.5,765.82,593.81
2018,2,5,12,30,633.0,166.0,2.3,19.4,546.0,723.84,563.37
2018,2,5,12,45,658.0,156.5,2.35,19.55,548.5,703.88,549.02
2018,2,5,13,0,683.0,147.0,2.4,19.7,551.0,679.69,531.08
2018,2,5,13,15,679.5,144.0,2.5,19.65,538.5,637.95,500.14
2018,2,5,13,30,676.0,141.0,2.6,19.6,526.0,594.62,467.34
2018,2,5,13,45,680.5,132.0,2.7,19.55,508.0,548.99,432.01
2018,2,5,14,0,685.0,123.0,2.8,19.5,490.0,501.46,394.07
2018,2,5,14,15,727.5,105.0,2.85,19.3,476.5,462.05,361.03
2018,2,5,14,30,770.0,87.0,2.9,19.1,463.0,417.75,322.33
2018,2,5,14,45,706.0,95.5,2.95,18.85,422.0,351.48,266.33
2018,2,5,15,0,642.0,104.0,3.0,18.6,381.0,292.02,215.43
2018,2,5,15,15,673.0,87.5,3.0,18.6,354.0,241.1,168.31
2018,2,5,15,30,704.0,71.0,3.0,18.6,327.0,189.04,120.95
2018,2,5,15,45,709.0,62.0,2.85,17.9,292.5,133.79,76.62
2018,2,5,16,0,714.0,53.0,2.7,17.2,258.0,77.85,42.47
2018,2,5,16,15,661.5,49.5,2.55,16.8,213.5,45.34,34.49
2018,2,5,16,30,609.0,46.0,2.4,16.4,169.0,42.01,31.39
2018,2,5,16,45,522.0,40.0,2.3,16.05,126.0,33.5,23.55
2018,2,5,17,0,435.0,34.0,2.2,15.7,83.0,28.43,18.26
2018,2,5,17,15,296.0,25.0,2.15,15.55,51.0,20.84,4.53
2018,2,5,17,30,157.0,16.0,2.1,15.4,19.0,12.59,0.0
2018,2,5,17,45,78.5,8.0,2.1,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,6,7,15,149.0,11.5,2.75,14.95,20.5,120.82,0.0
2018,2,6,7,30,298.0,23.0,2.8,15.3,41.0,299.62,57.68
2018,2,6,7,45,451.0,29.5,2.9,15.65,84.0,451.89,349.5
2018,2,6,8,0,604.0,36.0,3.0,16.0,127.0,608.93,486.92
2018,2,6,8,15,671.5,40.0,3.1,16.15,174.0,693.38,557.46
2018,2,6,8,30,739.0,44.0,3.2,16.3,221.0,778.54,624.73
2018,2,6,8,45,780.5,47.0,3.3,16.45,267.5,838.05,669.97
2018,2,6,9,0,822.0,50.0,3.4,16.6,314.0,885.41,704.49
2018,2,6,9,15,851.0,52.5,3.4,16.8,358.0,928.23,733.7
2018,2,6,9,30,880.0,55.0,3.4,17.0,402.0,968.57,760.22
2018,2,6,9,45,900.0,56.5,3.45,17.15,441.0,995.44,777.21
2018,2,6,10,0,920.0,58.0,3.5,17.3,480.0,1018.9,791.71
2018,2,6,10,15,932.5,59.5,3.5,17.5,512.5,1031.08,797.79
2018,2,6,10,30,945.0,61.0,3.5,17.7,545.0,1039.32,801.31
2018,2,6,10,45,952.0,61.5,3.45,17.85,569.5,1036.64,797.24
2018,2,6,11,0,959.0,62.0,3.4,18.0,594.0,1029.92,790.68
2018,2,6,11,15,965.0,63.0,3.4,18.2,612.5,1018.79,781.59
2018,2,6,11,30,971.0,64.0,3.4,18.4,631.0,1003.56,769.9
2018,2,6,11,45,974.5,64.0,3.35,18.55,641.5,980.69,752.93
2018,2,6,12,0,978.0,64.0,3.3,18.7,652.0,953.95,733.5
2018,2,6,12,15,977.5,65.0,3.3,18.85,654.5,921.19,710.36
2018,2,6,12,30,977.0,66.0,3.3,19.0,657.0,884.97,684.85
2018,2,6,12,45,972.5,67.0,3.25,19.1,651.0,842.31,654.57
2018,2,6,13,0,968.0,68.0,3.2,19.2,645.0,796.84,622.21
2018,2,6,13,15,962.0,67.5,3.2,19.25,630.5,746.09,585.98
2018,2,6,13,30,956.0,67.0,3.2,19.3,616.0,693.18,545.17
2018,2,6,13,45,947.5,66.5,3.15,19.4,594.5,636.87,500.46
2018,2,6,14,0,939.0,66.0,3.1,19.5,573.0,579.15,453.46
2018,2,6,14,15,928.0,65.0,3.05,19.45,544.5,518.57,403.13
2018,2,6,14,30,917.0,64.0,3.0,19.4,516.0,457.39,350.75
2018,2,6,14,45,900.5,62.5,2.95,19.35,481.0,393.42,294.75
2018,2,6,15,0,884.0,61.0,2.9,19.3,446.0,330.06,238.07
2018,2,6,15,15,861.0,59.0,2.9,19.3,405.5,265.58,180.46
2018,2,6,15,30,838.0,57.0,2.9,19.3,365.0,203.05,126.18
2018,2,6,15,45,803.0,54.5,2.55,18.75,320.0,137.93,75.8
2018,2,6,16,0,768.0,52.0,2.2,18.2,275.0,79.43,42.38
2018,2,6,16,15,716.5,48.0,2.15,17.8,228.0,44.69,33.79
2018,2,6,16,30,665.0,44.0,2.1,17.4,181.0,40.79,30.22
2018,2,6,16,45,581.0,38.5,2.05,17.05,136.0,35.46,25.19
2018,2,6,17,0,497.0,33.0,2.0,16.7,91.0,30.31,19.89
2018,2,6,17,15,347.0,25.0,1.95,16.65,56.5,20.94,6.21
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,13.38,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,7,7,15,131.5,12.0,3.3,13.45,20.0,108.1,0.0
2018,2,7,7,30,263.0,24.0,3.4,13.8,40.0,274.9,88.65
2018,2,7,7,45,405.5,31.5,3.5,14.15,82.0,429.1,337.9
2018,2,7,8,0,548.0,39.0,3.6,14.5,124.0,563.67,457.64
2018,2,7,8,15,616.0,44.0,3.5,14.7,169.5,648.9,528.98
2018,2,7,8,30,684.0,49.0,3.4,14.9,215.0,734.86,596.86
2018,2,7,8,45,727.0,52.5,3.3,15.15,260.5,795.63,642.35
2018,2,7,9,0,770.0,56.0,3.2,15.4,306.0,855.14,684.7
2018,2,7,9,15,799.0,58.5,3.05,15.7,348.5,897.75,712.56
2018,2,7,9,30,828.0,61.0,2.9,16.0,391.0,937.78,737.53
2018,2,7,9,45,849.0,62.5,2.8,16.35,429.0,953.56,744.97
2018,2,7,10,0,870.0,64.0,2.7,16.7,467.0,977.71,758.21
2018,2,7,10,15,884.0,65.5,2.55,17.1,499.0,991.28,763.21
2018,2,7,10,30,898.0,67.0,2.4,17.5,531.0,1001.1,765.64
2018,2,7,10,45,907.0,68.0,2.25,17.9,556.0,1001.35,761.62
2018,2,7,11,0,916.0,69.0,2.1,18.3,581.0,997.67,755.15
2018,2,7,11,15,922.0,70.0,2.0,18.55,599.0,987.09,745.28
2018,2,7,11,30,928.0,71.0,1.9,18.8,617.0,972.58,733.05
2018,2,7,11,45,931.5,71.5,1.75,19.05,627.5,951.22,715.84
2018,2,7,12,0,935.0,72.0,1.6,19.3,638.0,926.12,696.35
2018,2,7,12,15,933.5,73.0,1.5,19.45,640.0,893.66,673.03
2018,2,7,12,30,932.0,74.0,1.4,19.6,642.0,857.96,647.68
2018,2,7,12,45,927.5,75.0,1.3,19.75,636.0,816.82,618.7
2018,2,7,13,0,923.0,76.0,1.2,19.9,630.0,773.0,587.89
2018,2,7,13,15,918.5,75.0,1.1,19.95,616.5,724.58,553.45
2018,2,7,13,30,914.0,74.0,1.0,20.0,603.0,674.0,515.23
2018,2,7,13,45,905.5,73.5,0.95,20.1,582.0,619.61,473.78
2018,2,7,14,0,897.0,73.0,0.9,20.2,561.0,563.91,430.21
2018,2,7,14,15,886.0,72.0,0.8,20.2,533.5,505.43,383.04
2018,2,7,14,30,875.0,71.0,0.7,20.2,506.0,446.44,334.06
2018,2,7,14,45,859.0,69.0,0.65,20.15,472.0,384.43,281.8
2018,2,7,15,0,843.0,67.0,0.6,20.1,438.0,322.05,228.01
2018,2,7,15,15,819.5,64.5,0.6,20.1,398.0,258.56,173.26
2018,2,7,15,30,796.0,62.0,0.6,20.1,358.0,197.27,121.54
2018,2,7,15,45,761.5,59.0,0.5,19.75,314.0,136.76,75.73
2018,2,7,16,0,727.0,56.0,0.4,19.4,270.0,80.38,43.95
2018,2,7,16,15,674.5,52.0,0.45,19.1,224.5,47.52,36.1
2018,2,7,16,30,622.0,48.0,0.5,18.8,179.0,43.79,32.72
2018,2,7,16,45,537.0,42.0,0.55,18.45,134.5,35.16,24.86
2018,2,7,17,0,452.0,36.0,0.6,18.1,90.0,30.11,19.76
2018,2,7,17,15,311.5,26.5,0.6,17.9,56.0,22.07,8.18
2018,2,7,17,30,171.0,17.0,0.6,17.7,22.0,13.38,0.0
2018,2,7,17,45,85.5,8.5,0.6,17.5,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.5,1.1,13.75,2.5,0.0,0.0
2018,2,8,7,0,49.0,7.0,1.2,13.7,5.0,0.0,0.0
2018,2,8,7,15,176.5,16.5,1.3,13.95,25.5,145.42,0.0
2018,2,8,7,30,304.0,26.0,1.4,14.2,46.0,310.51,131.0
2018,2,8,7,45,420.0,33.5,1.45,14.4,86.0,443.35,346.26
2018,2,8,8,0,536.0,41.0,1.5,14.6,126.0,566.67,452.94
2018,2,8,8,15,604.5,46.5,1.45,14.8,172.0,641.73,513.75
2018,2,8,8,30,673.0,52.0,1.4,15.0,218.0,728.8,579.58
2018,2,8,8,45,687.5,59.0,1.3,15.15,257.5,767.01,606.25
2018,2,8,9,0,702.0,66.0,1.2,15.3,297.0,802.91,629.85
2018,2,8,9,15,749.0,67.5,1.15,15.6,343.0,861.31,668.05
2018,2,8,9,30,796.0,69.0,1.1,15.9,389.0,917.55,702.95
2018,2,8,9,45,835.5,67.0,1.05,16.2,431.0,958.78,726.67
2018,2,8,10,0,875.0,65.0,1.0,16.5,473.0,984.74,739.91
2018,2,8,10,15,889.0,66.5,1.0,16.85,505.5,998.32,745.96
2018,2,8,10,30,903.0,68.0,1.0,17.2,538.0,1008.11,749.77
2018,2,8,10,45,912.0,69.5,1.05,17.6,563.5,1008.97,748.85
2018,2,8,11,0,921.0,71.0,1.1,18.0,589.0,1005.84,745.62
2018,2,8,11,15,928.0,71.5,1.1,18.3,607.5,995.45,737.23
2018,2,8,11,30,935.0,72.0,1.1,18.6,626.0,981.08,726.56
2018,2,8,11,45,939.5,72.0,1.15,18.9,637.0,959.82,712.51
2018,2,8,12,0,944.0,72.0,1.2,19.2,648.0,934.74,696.09
2018,2,8,12,15,946.0,72.0,1.25,19.4,651.0,903.78,676.07
2018,2,8,12,30,948.0,72.0,1.3,19.6,654.0,869.33,653.68
2018,2,8,12,45,947.0,71.5,1.35,19.85,648.5,828.6,626.78
2018,2,8,13,0,946.0,71.0,1.4,20.1,643.0,784.92,597.64
2018,2,8,13,15,941.5,71.0,1.5,20.15,630.0,736.58,565.47
2018,2,8,13,30,937.0,71.0,1.6,20.2,617.0,685.97,528.66
2018,2,8,13,45,929.5,69.5,1.7,20.25,595.5,629.97,486.64
2018,2,8,14,0,922.0,68.0,1.8,20.3,574.0,572.53,441.97
2018,2,8,14,15,911.0,67.5,1.85,20.25,546.0,513.21,394.08
2018,2,8,14,30,900.0,67.0,1.9,20.2,518.0,453.3,343.97
2018,2,8,14,45,884.0,65.0,1.95,20.15,483.0,389.83,289.53
2018,2,8,15,0,868.0,63.0,2.0,20.1,448.0,326.98,234.18
2018,2,8,15,15,845.5,61.0,2.0,20.1,408.0,263.42,178.0
2018,2,8,15,30,823.0,59.0,2.0,20.1,368.0,199.21,122.93
2018,2,8,15,45,790.5,56.5,1.95,19.5,324.0,137.64,75.8
2018,2,8,16,0,758.0,54.0,1.9,18.9,280.0,79.9,43.18
2018,2,8,16,15,709.5,49.5,1.95,18.45,233.5,45.85,34.75
2018,2,8,16,30,661.0,45.0,2.0,18.0,187.0,41.6,30.91
2018,2,8,16,45,581.0,39.5,2.05,17.55,141.5,36.31,25.96
2018,2,8,17,0,501.0,34.0,2.1,17.1,96.0,31.17,20.82
2018,2,8,17,15,355.5,26.0,2.15,16.9,60.5,21.74,9.04
2018,2,8,17,30,210.0,18.0,2.2,16.7,25.0,14.16,0.0
2018,2,8,17,45,105.0,9.0,2.2,16.5,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.2,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.3,5.0,0.0,0.0
2018,2,9,7,15,217.0,16.0,0.7,14.5,27.5,175.45,0.0
2018,2,9,7,30,364.0,25.0,0.7,14.7,50.0,360.79,179.39
2018,2,9,7,45,476.0,31.5,0.7,14.95,91.5,475.54,367.36
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,598.32,469.55
2018,2,9,8,15,652.0,42.0,0.7,15.4,179.5,679.4,532.62
2018,2,9,8,30,716.0,46.0,0.7,15.6,226.0,761.09,592.4
2018,2,9,8,45,757.5,49.0,0.65,15.85,272.0,820.31,632.29
2018,2,9,9,0,799.0,52.0,0.6,16.1,318.0,867.38,661.91
2018,2,9,9,15,828.0,54.5,0.6,16.35,361.5,910.0,688.25
2018,2,9,9,30,857.0,57.0,0.6,16.6,405.0,950.2,712.15
2018,2,9,9,45,877.0,58.5,0.6,16.9,443.5,977.01,726.64
2018,2,9,10,0,897.0,60.0,0.6,17.2,482.0,1000.47,738.93
2018,2,9,10,15,909.5,61.5,0.75,17.45,514.5,1012.69,747.69
2018,2,9,10,30,922.0,63.0,0.9,17.7,547.0,1021.06,754.12
2018,2,9,10,45,930.5,64.0,1.1,17.95,572.5,1020.73,756.01
2018,2,9,11,0,939.0,65.0,1.3,18.2,598.0,1016.37,755.2
2018,2,9,11,15,944.5,66.0,1.45,18.45,616.0,1005.01,748.84
2018,2,9,11,30,950.0,67.0,1.6,18.7,634.0,989.62,739.84
2018,2,9,11,45,946.0,69.5,1.75,18.9,642.5,963.34,723.67
2018,2,9,12,0,942.0,72.0,1.9,19.1,651.0,933.53,705.03
2018,2,9,12,15,938.5,73.5,2.0,19.2,652.0,899.64,683.1
2018,2,9,12,30,935.0,75.0,2.1,19.3,653.0,862.58,658.82
2018,2,9,12,45,899.5,84.5,2.2,19.35,636.5,806.29,620.96
2018,2,9,13,0,864.0,94.0,2.3,19.4,620.0,756.41,587.12
2018,2,9,13,15,881.0,87.0,2.35,19.4,613.5,711.88,555.3
2018,2,9,13,30,898.0,80.0,2.4,19.4,607.0,670.49,523.98
2018,2,9,13,45,890.0,78.5,2.4,19.45,585.5,615.95,481.38
2018,2,9,14,0,882.0,77.0,2.4,19.5,564.0,560.11,436.61
2018,2,9,14,15,858.0,76.5,2.45,19.4,531.0,496.45,384.97
2018,2,9,14,30,834.0,76.0,2.5,19.3,498.0,434.56,333.08
2018,2,9,14,45,771.0,83.5,2.55,19.2,453.0,365.45,274.81
2018,2,9,15,0,708.0,91.0,2.6,19.1,408.0,300.14,219.02
2018,2,9,15,15,673.0,88.5,2.6,19.1,368.0,241.07,167.51
2018,2,9,15,30,638.0,86.0,2.6,19.1,328.0,185.78,120.62
2018,2,9,15,45,613.0,79.0,2.55,18.5,289.0,132.11,79.08
2018,2,9,16,0,588.0,72.0,2.5,17.9,250.0,81.61,49.07
2018,2,9,16,15,511.5,67.5,2.45,17.45,204.0,53.81,41.9
2018,2,9,16,30,435.0,63.0,2.4,17.0,158.0,50.38,38.75
2018,2,9,16,45,368.5,52.5,2.35,16.5,119.5,42.34,31.36
2018,2,9,17,0,302.0,42.0,2.3,16.0,81.0,32.02,21.75
2018,2,9,17,15,212.0,29.5,2.35,15.8,51.0,22.45,10.42
2018,2,9,17,30,122.0,17.0,2.4,15.6,21.0,13.38,0.0
2018,2,9,17,45,61.0,8.5,2.45,15.4,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.75,12.3,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.7,12.4,6.0,0.0,0.0
2018,2,10,7,15,203.0,17.5,3.9,12.7,29.0,166.16,0.0
2018,2,10,7,30,344.0,27.0,4.1,13.0,52.0,348.64,200.58
2018,2,10,7,45,427.0,34.5,4.3,13.3,89.5,450.41,362.39
2018,2,10,8,0,510.0,42.0,4.5,13.6,127.0,545.6,449.25
2018,2,10,8,15,576.0,50.0,4.55,13.85,174.0,630.23,520.99
2018,2,10,8,30,642.0,58.0,4.6,14.1,221.0,716.8,590.71
2018,2,10,8,45,715.0,57.0,4.6,14.35,271.0,791.42,647.97
2018,2,10,9,0,788.0,56.0,4.6,14.6,321.0,873.86,708.73
2018,2,10,9,15,813.0,59.0,4.65,14.85,363.5,913.66,736.38
2018,2,10,9,30,838.0,62.0,4.7,15.1,406.0,939.06,753.04
2018,2,10,9,45,855.0,65.0,4.7,15.4,444.0,964.72,769.07
2018,2,10,10,0,872.0,68.0,4.7,15.7,482.0,987.0,782.44
2018,2,10,10,15,885.5,69.0,4.6,15.9,514.0,999.36,788.06
2018,2,10,10,30,899.0,70.0,4.5,16.1,546.0,1007.98,791.1
2018,2,10,10,45,894.0,75.0,4.4,16.3,567.0,999.43,782.13
2018,2,10,11,0,889.0,80.0,4.3,16.5,588.0,987.02,770.9
2018,2,10,11,15,790.0,113.0,4.25,16.65,575.0,924.85,725.27
2018,2,10,11,30,691.0,146.0,4.2,16.8,562.0,855.65,674.66
2018,2,10,11,45,643.5,165.0,4.15,16.95,557.5,810.47,641.22
2018,2,10,12,0,596.0,184.0,4.1,17.1,553.0,763.53,605.36
2018,2,10,12,15,630.0,173.0,4.2,17.2,564.5,757.61,601.47
2018,2,10,12,30,664.0,162.0,4.3,17.3,576.0,746.74,593.6
2018,2,10,12,45,736.5,137.5,4.4,17.4,593.0,747.15,594.8
2018,2,10,13,0,809.0,113.0,4.5,17.5,610.0,735.8,586.86
2018,2,10,13,15,853.0,97.0,4.65,17.55,611.0,709.1,566.68
2018,2,10,13,30,897.0,81.0,4.8,17.6,612.0,671.06,537.24
2018,2,10,13,45,900.5,77.5,4.95,17.6,595.0,621.3,497.22
2018,2,10,14,0,904.0,74.0,5.1,17.6,578.0,569.08,453.93
2018,2,10,14,15,858.0,83.0,5.15,17.55,542.0,504.46,399.36
2018,2,10,14,30,812.0,92.0,5.2,17.5,506.0,440.08,343.93
2018,2,10,14,45,747.5,96.0,5.25,17.4,457.5,366.37,280.6
2018,2,10,15,0,683.0,100.0,5.3,17.3,409.0,300.02,222.86
2018,2,10,15,15,744.0,79.0,5.3,17.3,388.0,252.36,176.27
2018,2,10,15,30,805.0,58.0,5.3,17.3,367.0,194.51,121.96
2018,2,10,15,45,732.5,63.5,5.1,16.95,319.5,136.17,78.17
2018,2,10,16,0,660.0,69.0,4.9,16.6,272.0,82.33,48.43
2018,2,10,16,15,619.5,60.5,4.8,16.25,226.0,49.65,38.44
2018,2,10,16,30,579.0,52.0,4.7,15.9,180.0,43.04,32.48
2018,2,10,16,45,568.5,43.5,4.6,15.6,144.0,36.53,26.44
2018,2,10,17,0,558.0,35.0,4.5,15.3,108.0,32.34,22.15
2018,2,10,17,15,404.5,27.5,4.65,15.15,69.0,23.11,11.59
2018,2,10,17,30,251.0,20.0,4.8,15.0,30.0,15.74,0.0
2018,2,10,17,45,125.5,10.0,4.9,14.85,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.1,12.15,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.3,12.2,7.0,0.0,0.0
2018,2,11,7,15,245.5,18.0,2.3,12.45,32.5,198.51,0.0
2018,2,11,7,30,405.0,27.0,2.3,12.7,58.0,400.14,248.84
2018,2,11,7,45,511.5,33.5,2.3,12.95,101.5,507.46,404.3
2018,2,11,8,0,618.0,40.0,2.3,13.2,145.0,627.18,506.55
2018,2,11,8,15,548.5,51.5,2.65,13.4,166.0,607.73,497.93
2018,2,11,8,30,479.0,63.0,3.0,13.6,187.0,572.78,474.48
2018,2,11,8,45,311.0,99.0,3.35,13.8,185.5,461.96,386.89
2018,2,11,9,0,143.0,135.0,3.7,14.0,184.0,305.96,256.28
2018,2,11,9,15,171.5,149.0,4.2,14.1,215.0,348.83,292.62
2018,2,11,9,30,200.0,163.0,4.7,14.2,246.0,392.02,328.29
