Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,45,232.0,175.5,5.2,14.3,280.5,460.29,383.48
2018,2,11,10,0,264.0,188.0,5.7,14.4,315.0,504.62,419.27
2018,2,11,10,15,230.0,208.5,5.85,14.35,324.5,491.1,406.35
2018,2,11,10,30,196.0,229.0,6.0,14.3,334.0,451.9,373.49
2018,2,11,10,45,145.0,244.0,6.1,14.25,323.5,412.3,339.37
2018,2,11,11,0,94.0,259.0,6.2,14.2,313.0,349.88,286.94
2018,2,11,11,15,67.5,239.0,6.0,14.1,278.5,294.74,241.13
2018,2,11,11,30,41.0,219.0,5.8,14.0,244.0,242.84,197.71
2018,2,11,11,45,31.0,221.0,5.6,13.9,240.0,232.06,188.36
2018,2,11,12,0,21.0,223.0,5.4,13.8,236.0,204.67,165.45
2018,2,11,12,15,90.0,252.5,5.65,13.75,309.0,308.31,252.22
2018,2,11,12,30,159.0,282.0,5.9,13.7,382.0,407.17,333.16
2018,2,11,12,45,193.0,273.5,6.15,13.65,393.5,414.07,339.42
2018,2,11,13,0,227.0,265.0,6.4,13.6,405.0,417.96,343.27
2018,2,11,13,15,126.0,240.0,6.8,13.5,317.5,309.06,253.35
2018,2,11,13,30,25.0,215.0,7.2,13.4,230.0,188.5,152.62
2018,2,11,13,45,32.5,184.0,7.65,13.3,202.5,172.32,139.62
2018,2,11,14,0,40.0,153.0,8.1,13.2,175.0,146.59,118.35
2018,2,11,14,15,35.5,143.5,8.2,13.15,162.5,133.09,106.96
2018,2,11,14,30,31.0,134.0,8.3,13.1,150.0,120.28,96.13
2018,2,11,14,45,45.5,150.0,8.35,13.05,171.5,135.24,108.39
2018,2,11,15,0,60.0,166.0,8.4,13.0,193.0,147.37,117.97
2018,2,11,15,15,193.0,147.0,8.4,13.0,224.0,164.02,126.68
2018,2,11,15,30,326.0,128.0,8.4,13.0,255.0,158.86,115.44
2018,2,11,15,45,364.5,116.0,8.3,12.85,242.0,128.01,88.41
2018,2,11,16,0,403.0,104.0,8.2,12.7,229.0,92.36,64.15
2018,2,11,16,15,425.0,84.5,8.05,12.6,197.5,62.52,50.55
2018,2,11,16,30,447.0,65.0,7.9,12.5,166.0,51.91,40.87
2018,2,11,16,45,437.5,54.0,7.75,12.35,133.5,43.92,33.38
2018,2,11,17,0,428.0,43.0,7.6,12.2,101.0,35.62,25.37
2018,2,11,17,15,266.5,31.5,7.55,12.15,62.5,25.97,14.52
2018,2,11,17,30,105.0,20.0,7.5,12.1,24.0,15.74,0.0
2018,2,11,17,45,52.5,10.0,7.5,12.0,12.0,7.87,0.0
2018,2,11,18,0,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.75,11.9,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.8,11.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.7,11.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.8,10.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.8,10.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.75,9.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,2,12,6,45,6.0,2.0,5.25,10.3,2.0,0.0,0.0
2018,2,12,7,0,12.0,4.0,5.2,10.5,4.0,0.0,0.0
2018,2,12,7,15,43.5,16.5,5.25,10.75,19.5,45.66,0.0
2018,2,12,7,30,75.0,29.0,5.3,11.0,35.0,126.2,82.31
2018,2,12,7,45,126.0,46.0,5.35,11.3,64.5,194.85,159.46
2018,2,12,8,0,177.0,63.0,5.4,11.6,94.0,262.25,221.27
2018,2,12,8,15,221.0,79.0,5.3,11.75,129.5,324.31,276.62
2018,2,12,8,30,265.0,95.0,5.2,11.9,165.0,388.31,331.96
2018,2,12,8,45,309.5,108.0,5.1,12.05,204.0,449.5,383.44
2018,2,12,9,0,354.0,121.0,5.0,12.2,243.0,535.64,452.95
2018,2,12,9,15,459.0,120.0,4.85,12.35,299.0,640.74,536.59
2018,2,12,9,30,564.0,119.0,4.7,12.5,355.0,756.85,624.61
2018,2,12,9,45,726.0,92.5,4.55,12.6,425.5,890.78,722.52
2018,2,12,10,0,888.0,66.0,4.4,12.7,496.0,1001.45,799.3
2018,2,12,10,15,902.0,67.5,4.3,12.85,529.0,1015.09,805.11
2018,2,12,10,30,916.0,69.0,4.2,13.0,562.0,1024.87,809.18
2018,2,12,10,45,926.0,70.0,4.1,13.15,588.0,1025.95,807.43
2018,2,12,11,0,936.0,71.0,4.0,13.3,614.0,1022.96,803.03
2018,2,12,11,15,942.0,71.5,3.95,13.4,632.5,1011.3,793.25
2018,2,12,11,30,948.0,72.0,3.9,13.5,651.0,995.62,780.9
2018,2,12,11,45,951.0,72.5,3.85,13.65,661.5,973.16,763.82
2018,2,12,12,0,954.0,73.0,3.8,13.8,672.0,946.87,744.23
2018,2,12,12,15,954.0,73.5,3.8,13.85,674.5,914.26,720.83
2018,2,12,12,30,954.0,74.0,3.8,13.9,677.0,878.23,695.0
2018,2,12,12,45,950.5,75.0,3.75,14.0,671.5,836.74,664.76
2018,2,12,13,0,947.0,76.0,3.7,14.1,666.0,792.39,632.37
2018,2,12,13,15,942.5,75.5,3.7,14.15,652.0,743.11,595.99
2018,2,12,13,30,938.0,75.0,3.7,14.2,638.0,691.56,555.21
2018,2,12,13,45,930.5,74.5,3.65,14.3,617.0,636.18,510.18
2018,2,12,14,0,923.0,74.0,3.6,14.4,596.0,579.31,462.79
2018,2,12,14,15,912.0,72.0,3.6,14.4,567.0,518.05,410.9
2018,2,12,14,30,901.0,70.0,3.6,14.4,538.0,456.27,356.97
2018,2,12,14,45,885.0,69.0,3.6,14.45,503.0,393.32,300.56
2018,2,12,15,0,869.0,68.0,3.6,14.5,468.0,330.92,243.48
2018,2,12,15,15,847.0,65.5,3.6,14.5,427.5,264.56,183.3
2018,2,12,15,30,825.0,63.0,3.6,14.5,387.0,201.45,127.64
2018,2,12,15,45,791.5,60.5,3.55,14.35,342.0,139.31,79.05
2018,2,12,16,0,758.0,58.0,3.5,14.2,297.0,81.17,46.05
2018,2,12,16,15,709.0,54.0,3.45,13.85,249.5,49.52,38.73
2018,2,12,16,30,660.0,50.0,3.4,13.5,202.0,45.77,35.3
2018,2,12,16,45,582.5,44.5,3.35,13.2,155.5,37.4,27.57
2018,2,12,17,0,505.0,39.0,3.3,12.9,109.0,32.71,22.88
2018,2,12,17,15,361.5,30.0,3.4,12.75,70.0,24.99,14.21
2018,2,12,17,30,218.0,21.0,3.5,12.6,31.0,17.54,0.0
2018,2,12,17,45,109.0,10.5,3.6,12.45,15.5,8.26,0.0
2018,2,12,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.85,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,13,6,45,35.5,4.5,3.75,9.05,4.0,0.0,0.0
2018,2,13,7,0,71.0,9.0,3.7,9.2,8.0,0.0,0.0
2018,2,13,7,15,215.0,19.5,3.75,9.45,34.0,176.9,0.0
2018,2,13,7,30,359.0,30.0,3.8,9.7,60.0,371.36,262.83
2018,2,13,7,45,467.0,37.5,3.8,10.0,103.5,487.33,399.47
2018,2,13,8,0,575.0,45.0,3.8,10.3,147.0,606.22,502.45
2018,2,13,8,15,638.5,50.5,3.7,10.65,195.0,678.78,562.94
2018,2,13,8,30,702.0,56.0,3.6,11.0,243.0,762.55,628.52
2018,2,13,8,45,743.0,59.0,3.5,11.4,289.5,821.86,672.16
2018,2,13,9,0,784.0,62.0,3.4,11.8,336.0,879.55,712.6
2018,2,13,9,15,814.0,65.0,3.25,12.2,380.5,924.42,741.69
2018,2,13,9,30,844.0,68.0,3.1,12.6,425.0,966.6,767.82
2018,2,13,9,45,867.5,68.5,3.0,13.0,464.5,983.65,775.85
2018,2,13,10,0,891.0,69.0,2.9,13.4,504.0,1009.12,789.8
2018,2,13,10,15,904.5,70.5,2.7,13.6,537.0,1022.19,794.44
2018,2,13,10,30,918.0,72.0,2.5,13.8,570.0,1031.38,796.38
2018,2,13,10,45,927.0,73.5,2.35,14.05,596.0,1032.01,792.93
2018,2,13,11,0,936.0,75.0,2.2,14.3,622.0,1028.56,786.9
2018,2,13,11,15,942.0,75.5,2.0,14.45,640.5,1016.79,775.07
2018,2,13,11,30,948.0,76.0,1.8,14.6,659.0,1000.99,760.71
2018,2,13,11,45,951.0,76.5,1.65,14.75,669.5,978.39,742.66
2018,2,13,12,0,954.0,77.0,1.5,14.9,680.0,951.97,722.27
2018,2,13,12,15,955.0,77.0,1.35,15.1,682.5,919.5,697.85
2018,2,13,12,30,956.0,77.0,1.2,15.3,685.0,883.56,671.24
2018,2,13,12,45,954.0,77.0,1.05,15.45,679.5,841.92,640.97
2018,2,13,13,0,952.0,77.0,0.9,15.6,674.0,797.34,608.73
2018,2,13,13,15,947.5,75.5,0.85,15.7,659.5,746.69,573.36
2018,2,13,13,30,943.0,74.0,0.8,15.8,645.0,693.79,533.87
2018,2,13,13,45,935.0,73.5,0.7,15.9,623.5,637.81,490.51
2018,2,13,14,0,927.0,73.0,0.6,16.0,602.0,580.38,444.96
2018,2,13,14,15,916.0,72.0,0.6,16.0,573.5,519.82,396.88
2018,2,13,14,30,905.0,71.0,0.6,16.0,545.0,458.67,346.56
2018,2,13,14,45,888.5,70.0,0.6,16.0,509.5,395.21,292.77
2018,2,13,15,0,872.0,69.0,0.6,16.0,474.0,332.34,238.0
2018,2,13,15,15,850.0,67.0,0.6,16.0,433.5,266.12,180.24
2018,2,13,15,30,828.0,65.0,0.6,16.0,393.0,203.15,126.51
2018,2,13,15,45,796.0,61.5,0.8,15.75,347.5,140.06,78.57
2018,2,13,16,0,764.0,58.0,1.0,15.5,302.0,80.82,45.56
2018,2,13,16,15,717.0,54.0,1.1,15.15,254.5,49.61,38.63
2018,2,13,16,30,670.0,50.0,1.2,14.8,207.0,45.86,35.24
2018,2,13,16,45,594.5,44.5,1.3,14.4,160.0,40.66,30.37
2018,2,13,17,0,519.0,39.0,1.4,14.0,113.0,32.76,22.91
2018,2,13,17,15,374.5,30.5,1.5,13.8,73.0,25.41,14.88
2018,2,13,17,30,230.0,22.0,1.6,13.6,33.0,18.38,0.0
2018,2,13,17,45,115.0,11.0,1.7,13.4,16.5,8.65,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,14,6,45,34.0,4.0,1.2,11.1,4.0,0.0,0.0
2018,2,14,7,0,68.0,8.0,1.2,11.1,8.0,0.0,0.0
2018,2,14,7,15,206.0,20.0,1.1,11.3,35.0,170.58,0.0
2018,2,14,7,30,344.0,32.0,1.0,11.5,62.0,363.51,261.34
2018,2,14,7,45,448.5,40.0,0.95,11.65,105.0,474.76,380.28
2018,2,14,8,0,553.0,48.0,0.9,11.8,148.0,591.12,475.28
2018,2,14,8,15,614.5,53.0,1.0,12.05,194.5,669.51,537.47
2018,2,14,8,30,676.0,58.0,1.1,12.3,241.0,741.17,591.85
2018,2,14,8,45,717.0,62.0,1.2,12.55,287.5,801.29,635.52
2018,2,14,9,0,758.0,66.0,1.3,12.8,334.0,859.93,676.55
2018,2,14,9,15,676.5,89.0,1.55,13.15,350.5,827.54,654.16
2018,2,14,9,30,595.0,112.0,1.8,13.5,367.0,780.8,621.46
2018,2,14,9,45,384.5,134.0,2.1,13.8,304.5,586.25,476.77
2018,2,14,10,0,174.0,156.0,2.4,14.1,242.0,371.12,305.06
2018,2,14,10,15,101.0,182.0,2.55,14.25,232.5,301.57,247.17
2018,2,14,10,30,28.0,208.0,2.7,14.4,223.0,231.61,187.34
2018,2,14,10,45,26.5,212.5,2.9,14.55,227.5,210.22,169.82
2018,2,14,11,0,25.0,217.0,3.1,14.7,232.0,210.61,169.81
2018,2,14,11,15,79.0,245.0,3.2,14.8,293.5,310.99,252.24
2018,2,14,11,30,133.0,273.0,3.3,14.9,355.0,410.18,331.22
2018,2,14,11,45,308.0,248.5,3.4,15.0,443.5,558.29,449.83
2018,2,14,12,0,483.0,224.0,3.5,15.1,532.0,696.15,555.95
2018,2,14,12,15,427.5,240.0,3.65,15.15,513.0,642.67,513.56
2018,2,14,12,30,372.0,256.0,3.8,15.2,494.0,572.94,459.92
2018,2,14,12,45,317.0,269.5,3.9,15.2,471.5,522.97,420.4
2018,2,14,13,0,262.0,283.0,4.0,15.2,449.0,475.76,382.58
2018,2,14,13,15,440.0,227.0,4.15,15.15,498.5,542.5,437.28
2018,2,14,13,30,618.0,171.0,4.3,15.1,548.0,584.79,471.14
2018,2,14,13,45,764.0,124.5,4.45,15.0,574.5,590.93,475.54
2018,2,14,14,0,910.0,78.0,4.6,14.9,601.0,575.95,461.93
2018,2,14,14,15,899.0,77.0,4.75,14.75,572.5,516.15,411.16
2018,2,14,14,30,888.0,76.0,4.9,14.6,544.0,455.81,358.36
2018,2,14,14,45,872.5,74.0,5.1,14.4,509.0,392.63,301.84
2018,2,14,15,0,857.0,72.0,5.3,14.2,474.0,328.76,243.45
2018,2,14,15,15,835.0,69.5,5.3,14.2,433.5,264.18,184.22
2018,2,14,15,30,813.0,67.0,5.3,14.2,393.0,201.62,128.73
2018,2,14,15,45,783.0,64.0,5.5,13.7,348.5,140.04,80.5
2018,2,14,16,0,753.0,61.0,5.7,13.2,304.0,82.05,47.74
2018,2,14,16,15,707.0,57.0,5.65,12.9,257.0,51.91,41.04
2018,2,14,16,30,661.0,53.0,5.6,12.6,210.0,48.26,37.68
2018,2,14,16,45,586.5,47.0,5.5,12.25,163.0,39.37,29.48
2018,2,14,17,0,512.0,41.0,5.4,11.9,116.0,34.32,24.51
2018,2,14,17,15,368.5,32.0,5.4,11.75,75.5,26.61,16.27
2018,2,14,17,30,225.0,23.0,5.4,11.6,35.0,19.19,0.0
2018,2,14,17,45,112.5,11.5,5.45,11.4,17.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.05,11.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.05,11.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.55,10.6,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.25,9.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,5.55,9.65,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,5.6,9.8,10.0,7.87,0.0
2018,2,15,7,15,262.0,20.5,5.7,10.0,40.0,247.13,0.0
2018,2,15,7,30,429.0,31.0,5.8,10.2,70.0,431.41,325.83
2018,2,15,7,45,535.0,37.0,5.9,10.45,116.0,531.99,440.75
2018,2,15,8,0,641.0,43.0,6.0,10.7,162.0,652.04,545.89
2018,2,15,8,15,700.5,47.0,5.9,10.95,211.0,731.35,612.85
2018,2,15,8,30,760.0,51.0,5.8,11.2,260.0,810.82,676.34
2018,2,15,8,45,798.5,54.0,5.75,11.5,308.0,868.71,720.31
2018,2,15,9,0,837.0,57.0,5.7,11.8,356.0,914.01,752.88
2018,2,15,9,15,863.0,59.5,5.65,12.1,401.0,954.51,780.71
2018,2,15,9,30,889.0,62.0,5.6,12.4,446.0,992.3,805.76
2018,2,15,9,45,909.5,64.0,5.5,12.75,487.0,1020.68,822.84
2018,2,15,10,0,930.0,66.0,5.4,13.1,528.0,1045.5,837.06
2018,2,15,10,15,944.0,67.0,5.3,13.4,562.0,1058.49,842.76
2018,2,15,10,30,958.0,68.0,5.2,13.7,596.0,1067.43,845.68
2018,2,15,10,45,968.0,68.5,5.1,14.0,623.0,1067.5,842.41
2018,2,15,11,0,978.0,69.0,5.0,14.3,650.0,1063.31,836.36
2018,2,15,11,15,984.0,69.5,4.9,14.5,669.0,1050.91,825.06
2018,2,15,11,30,990.0,70.0,4.8,14.7,688.0,1034.29,811.06
2018,2,15,11,45,994.0,70.0,4.7,14.85,699.0,1011.02,792.74
2018,2,15,12,0,998.0,70.0,4.6,15.0,710.0,983.71,771.8
2018,2,15,12,15,998.5,70.0,4.6,15.1,712.5,949.43,747.06
2018,2,15,12,30,999.0,70.0,4.6,15.2,715.0,911.54,719.76
2018,2,15,12,45,997.5,69.5,4.55,15.35,709.0,868.06,687.87
2018,2,15,13,0,996.0,69.0,4.5,15.5,703.0,821.47,653.66
2018,2,15,13,15,992.0,68.5,4.5,15.55,689.0,770.23,616.27
2018,2,15,13,30,988.0,68.0,4.5,15.6,675.0,716.53,573.78
2018,2,15,13,45,981.0,67.5,4.45,15.65,653.0,658.81,526.9
2018,2,15,14,0,974.0,67.0,4.4,15.7,631.0,599.42,477.45
2018,2,15,14,15,963.5,66.5,4.4,15.7,602.0,536.93,424.37
2018,2,15,14,30,953.0,66.0,4.4,15.7,573.0,473.69,369.01
2018,2,15,14,45,938.5,65.0,4.35,15.65,537.0,408.07,310.2
2018,2,15,15,0,924.0,64.0,4.3,15.6,501.0,342.75,250.46
2018,2,15,15,15,904.0,61.5,4.3,15.6,459.0,275.39,189.15
2018,2,15,15,30,884.0,59.0,4.3,15.6,417.0,209.64,131.24
2018,2,15,15,45,852.0,57.0,4.0,15.3,370.0,144.8,81.02
2018,2,15,16,0,820.0,55.0,3.7,15.0,323.0,79.54,44.09
2018,2,15,16,15,774.5,51.5,3.6,14.55,273.5,48.3,37.56
2018,2,15,16,30,729.0,48.0,3.5,14.1,224.0,44.8,34.4
2018,2,15,16,45,657.5,43.0,3.4,13.65,175.0,39.88,29.81
2018,2,15,17,0,586.0,38.0,3.3,13.2,126.0,35.1,25.12
2018,2,15,17,15,432.5,31.0,3.35,13.0,82.5,26.0,15.94
2018,2,15,17,30,279.0,24.0,3.4,12.8,39.0,20.13,0.0
2018,2,15,17,45,139.5,12.0,3.4,12.65,19.5,9.44,0.0
2018,2,15,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,16,6,45,43.5,5.0,1.8,11.3,5.0,0.0,0.0
2018,2,16,7,0,87.0,10.0,1.7,11.4,10.0,69.78,0.0
2018,2,16,7,15,241.5,20.5,1.75,11.65,39.5,234.84,0.0
2018,2,16,7,30,396.0,31.0,1.8,11.9,69.0,405.54,306.3
2018,2,16,7,45,497.0,38.0,1.85,12.1,113.5,513.11,414.84
2018,2,16,8,0,598.0,45.0,1.9,12.3,158.0,617.09,501.67
2018,2,16,8,15,658.5,49.5,2.0,12.6,206.5,696.87,565.48
2018,2,16,8,30,719.0,54.0,2.1,12.9,255.0,776.99,626.35
2018,2,16,8,45,757.5,57.5,2.2,13.2,302.0,834.78,668.27
2018,2,16,9,0,796.0,61.0,2.3,13.5,349.0,891.01,707.62
2018,2,16,9,15,823.0,63.5,2.25,13.75,393.0,932.43,733.93
2018,2,16,9,30,850.0,66.0,2.2,14.0,437.0,959.23,749.4
2018,2,16,9,45,869.5,67.5,2.2,14.25,476.0,985.5,764.87
2018,2,16,10,0,889.0,69.0,2.2,14.5,515.0,1008.38,777.84
2018,2,16,10,15,902.0,70.0,2.25,14.7,547.5,1020.31,784.12
2018,2,16,10,30,915.0,71.0,2.3,14.9,580.0,1028.36,788.01
2018,2,16,10,45,923.5,72.5,2.3,15.1,606.0,1028.52,786.14
2018,2,16,11,0,932.0,74.0,2.3,15.3,632.0,1024.59,781.8
2018,2,16,11,15,937.5,75.0,2.3,15.45,650.5,1012.97,772.66
2018,2,16,11,30,943.0,76.0,2.3,15.6,669.0,997.31,761.05
2018,2,16,11,45,945.5,77.5,2.3,15.75,680.0,975.45,745.43
2018,2,16,12,0,948.0,79.0,2.3,15.9,691.0,949.74,727.37
2018,2,16,12,15,949.0,78.5,2.3,16.0,693.5,916.71,704.51
2018,2,16,12,30,950.0,78.0,2.3,16.1,696.0,880.23,679.31
2018,2,16,12,45,950.0,78.0,2.3,16.2,691.5,840.2,651.56
2018,2,16,13,0,950.0,78.0,2.3,16.3,687.0,797.07,621.48
2018,2,16,13,15,946.5,77.5,2.4,16.3,673.5,748.05,587.3
2018,2,16,13,30,943.0,77.0,2.5,16.3,660.0,696.64,548.54
2018,2,16,13,45,936.0,76.0,2.55,16.35,638.5,640.48,504.64
2018,2,16,14,0,929.0,75.0,2.6,16.4,617.0,582.77,458.15
2018,2,16,14,15,918.5,73.5,2.7,16.35,588.0,521.6,407.73
2018,2,16,14,30,908.0,72.0,2.8,16.3,559.0,459.82,354.99
2018,2,16,14,45,892.5,70.5,2.85,16.3,523.5,395.87,298.73
2018,2,16,15,0,877.0,69.0,2.9,16.3,488.0,332.43,241.62
2018,2,16,15,15,856.0,67.0,2.9,16.3,447.0,268.03,183.66
2018,2,16,15,30,835.0,65.0,2.9,16.3,406.0,202.42,126.68
2018,2,16,15,45,805.0,62.0,2.9,16.0,361.0,139.38,78.21
2018,2,16,16,0,775.0,59.0,2.9,15.7,316.0,79.92,45.64
2018,2,16,16,15,729.5,55.0,2.9,15.25,267.5,50.56,39.47
2018,2,16,16,30,684.0,51.0,2.9,14.8,219.0,46.81,36.11
2018,2,16,16,45,612.5,46.0,2.85,14.4,171.5,42.05,31.67
2018,2,16,17,0,541.0,41.0,2.8,14.0,124.0,34.46,24.54
2018,2,16,17,15,396.0,32.5,2.9,13.8,81.5,27.06,16.97
2018,2,16,17,30,251.0,24.0,3.0,13.6,39.0,19.99,0.0
2018,2,16,17,45,125.5,12.0,3.05,13.4,19.5,9.44,0.0
2018,2,16,18,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,1.15,11.9,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,1.2,12.0,11.0,68.36,0.0
2018,2,17,7,15,237.5,21.5,1.3,12.15,41.5,235.03,0.0
2018,2,17,7,30,390.0,33.0,1.4,12.3,72.0,402.51,307.85
2018,2,17,7,45,489.5,40.5,1.45,12.5,117.0,510.01,411.17
2018,2,17,8,0,589.0,48.0,1.5,12.7,162.0,622.78,503.34
2018,2,17,8,15,649.0,52.5,1.55,13.0,210.0,692.16,558.02
2018,2,17,8,30,709.0,57.0,1.6,13.3,258.0,771.84,617.42
2018,2,17,8,45,749.0,60.0,1.6,13.6,305.0,830.35,658.19
2018,2,17,9,0,789.0,63.0,1.6,13.9,352.0,887.28,696.25
2018,2,17,9,15,816.5,65.5,1.6,14.2,396.0,929.14,722.53
2018,2,17,9,30,844.0,68.0,1.6,14.5,440.0,968.22,746.35
2018,2,17,9,45,865.0,69.0,1.55,14.8,479.0,983.38,752.82
2018,2,17,10,0,886.0,70.0,1.5,15.1,518.0,1007.07,765.17
2018,2,17,10,15,899.0,71.5,1.45,15.35,551.0,1019.64,770.06
2018,2,17,10,30,912.0,73.0,1.4,15.6,584.0,1028.32,772.59
2018,2,17,10,45,921.0,74.0,1.35,15.9,610.0,1028.29,769.43
2018,2,17,11,0,930.0,75.0,1.3,16.2,636.0,1024.2,763.92
2018,2,17,11,15,936.0,75.5,1.3,16.4,654.5,1012.43,754.86
2018,2,17,11,30,942.0,76.0,1.3,16.6,673.0,996.62,743.45
2018,2,17,11,45,945.5,76.5,1.3,16.8,683.5,974.48,728.1
2018,2,17,12,0,949.0,77.0,1.3,17.0,694.0,948.48,710.39
2018,2,17,12,15,950.0,76.5,1.4,17.05,696.5,915.41,689.97
2018,2,17,12,30,951.0,76.0,1.5,17.1,699.0,878.88,667.0
2018,2,17,12,45,950.5,75.5,1.6,17.2,693.5,837.86,640.5
2018,2,17,13,0,950.0,75.0,1.7,17.3,688.0,793.79,611.49
2018,2,17,13,15,945.5,74.5,1.8,17.2,674.0,744.07,577.99
2018,2,17,13,30,941.0,74.0,1.9,17.1,660.0,692.06,539.81
2018,2,17,13,45,933.0,73.0,2.05,17.05,638.0,635.41,497.02
2018,2,17,14,0,925.0,72.0,2.2,17.0,616.0,577.33,451.41
2018,2,17,14,15,914.0,71.5,2.35,16.85,587.5,517.11,402.44
2018,2,17,14,30,903.0,71.0,2.5,16.7,559.0,456.3,351.01
2018,2,17,14,45,888.5,69.5,2.65,16.6,524.0,392.98,295.76
2018,2,17,15,0,874.0,68.0,2.8,16.5,489.0,330.06,239.4
2018,2,17,15,15,853.5,65.5,2.8,16.5,448.0,265.53,181.42
2018,2,17,15,30,833.0,63.0,2.8,16.5,407.0,199.63,124.29
2018,2,17,15,45,801.5,60.5,3.1,16.0,361.5,136.97,76.46
2018,2,17,16,0,770.0,58.0,3.4,15.5,316.0,78.07,44.64
2018,2,17,16,15,723.5,54.5,3.45,15.1,268.0,50.09,39.08
2018,2,17,16,30,677.0,51.0,3.5,14.7,220.0,46.73,36.07
2018,2,17,16,45,605.0,46.5,3.55,14.3,173.0,42.39,32.01
2018,2,17,17,0,533.0,42.0,3.6,13.9,126.0,35.19,25.23
2018,2,17,17,15,389.5,33.5,3.75,13.7,83.0,27.83,17.79
2018,2,17,17,30,246.0,25.0,3.9,13.5,40.0,20.79,1.75
2018,2,17,17,45,123.0,12.5,4.0,13.25,20.0,9.83,0.0
2018,2,17,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.0,5.8,11.7,1.0,0.0,0.0
2018,2,18,7,0,0.0,2.0,6.0,11.8,2.0,1.57,0.0
2018,2,18,7,15,0.0,7.0,6.35,11.9,7.0,5.3,0.0
2018,2,18,7,30,0.0,12.0,6.7,12.0,12.0,9.11,1.61
2018,2,18,7,45,0.5,19.5,7.1,12.1,19.5,15.25,7.23
2018,2,18,8,0,1.0,27.0,7.5,12.2,27.0,21.44,12.76
2018,2,18,8,15,22.5,49.0,7.55,12.25,55.5,63.07,49.75
2018,2,18,8,30,44.0,71.0,7.6,12.3,84.0,107.32,88.91
2018,2,18,8,45,102.0,102.5,7.7,12.35,138.5,218.68,186.18
2018,2,18,9,0,160.0,134.0,7.8,12.4,193.0,315.43,269.29
2018,2,18,9,15,210.0,149.5,7.8,12.45,237.0,405.84,345.12
2018,2,18,9,30,260.0,165.0,7.8,12.5,281.0,474.29,401.8
2018,2,18,9,45,387.0,156.0,7.8,12.6,345.5,615.74,518.59
2018,2,18,10,0,514.0,147.0,7.8,12.7,410.0,732.11,611.78
2018,2,18,10,15,704.0,117.5,7.85,12.75,501.5,899.35,740.96
2018,2,18,10,30,894.0,88.0,7.9,12.8,593.0,1029.55,838.13
2018,2,18,10,45,819.0,113.0,8.0,12.85,591.5,986.33,803.9
2018,2,18,11,0,744.0,138.0,8.1,12.9,590.0,934.92,764.12
2018,2,18,11,15,701.0,152.5,8.25,12.95,588.5,892.73,731.48
2018,2,18,11,30,658.0,167.0,8.4,13.0,587.0,848.17,696.88
2018,2,18,11,45,793.0,131.0,8.5,13.05,645.0,905.84,741.17
2018,2,18,12,0,928.0,95.0,8.6,13.1,703.0,950.16,774.72
2018,2,18,12,15,930.5,94.5,8.75,13.0,706.0,918.65,751.07
2018,2,18,12,30,933.0,94.0,8.9,12.9,709.0,883.64,724.92
2018,2,18,12,45,881.5,109.0,9.0,12.85,686.5,827.3,681.8
2018,2,18,13,0,830.0,124.0,9.1,12.8,664.0,762.1,630.77
2018,2,18,13,15,649.5,171.5,9.2,12.7,588.5,642.37,531.99
2018,2,18,13,30,469.0,219.0,9.3,12.6,513.0,524.13,433.6
2018,2,18,13,45,457.0,214.0,9.35,12.5,493.0,481.53,397.81
2018,2,18,14,0,445.0,209.0,9.4,12.4,473.0,439.18,361.54
2018,2,18,14,15,492.5,168.0,9.5,12.25,447.0,395.71,323.96
2018,2,18,14,30,540.0,127.0,9.6,12.1,421.0,351.76,284.29
2018,2,18,14,45,337.5,142.0,9.65,11.95,322.0,248.16,197.81
2018,2,18,15,0,135.0,157.0,9.7,11.8,223.0,165.49,131.36
2018,2,18,15,15,260.5,141.0,9.7,11.8,254.5,173.24,132.13
2018,2,18,15,30,386.0,125.0,9.7,11.8,286.0,163.88,117.3
2018,2,18,15,45,210.0,106.5,9.75,11.5,193.0,101.4,72.83
2018,2,18,16,0,34.0,88.0,9.8,11.2,100.0,66.9,51.56
2018,2,18,16,15,17.0,69.0,9.7,11.0,75.0,52.08,41.52
2018,2,18,16,30,0.0,50.0,9.6,10.8,50.0,38.26,28.99
2018,2,18,16,45,59.0,41.5,9.55,10.6,51.0,32.11,23.26
2018,2,18,17,0,118.0,33.0,9.5,10.4,52.0,25.34,16.88
2018,2,18,17,15,104.0,25.5,9.45,10.25,38.0,19.18,10.79
2018,2,18,17,30,90.0,18.0,9.4,10.1,24.0,13.66,0.81
2018,2,18,17,45,54.0,11.5,9.35,10.0,14.0,9.05,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.9,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.3,9.8,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.3,9.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.25,9.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.2,9.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.15,9.35,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,9.05,9.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.95,8.95,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.9,8.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.85,8.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.7,8.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.6,8.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.5,8.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.4,8.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.3,8.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.2,8.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.05,8.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.05,8.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.2,8.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.35,8.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.4,8.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.5,8.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.6,8.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.7,8.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.8,8.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.85,8.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.9,8.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.95,7.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.0,7.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.95,7.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.9,7.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.9,7.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.9,7.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.85,7.65,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,19,6,45,13.0,4.5,8.8,7.7,4.5,0.0,0.0
2018,2,19,7,0,26.0,9.0,8.8,7.7,9.0,25.59,0.0
2018,2,19,7,15,115.0,25.0,8.8,7.8,36.0,154.43,30.34
2018,2,19,7,30,204.0,41.0,8.8,7.9,63.0,265.95,216.37
2018,2,19,7,45,333.0,52.0,8.8,8.0,110.0,390.69,334.67
2018,2,19,8,0,462.0,63.0,8.8,8.1,157.0,529.39,457.36
2018,2,19,8,15,503.0,71.5,8.65,8.25,198.0,592.56,513.06
2018,2,19,8,30,544.0,80.0,8.5,8.4,239.0,655.55,566.26
2018,2,19,8,45,501.5,98.5,8.4,8.55,264.0,641.43,553.91
2018,2,19,9,0,459.0,117.0,8.3,8.7,289.0,631.72,544.67
2018,2,19,9,15,560.5,114.5,8.15,8.85,349.5,744.32,635.32
2018,2,19,9,30,662.0,112.0,8.0,9.0,410.0,849.47,717.13
2018,2,19,9,45,770.0,96.5,7.85,9.1,472.0,935.04,781.61
2018,2,19,10,0,878.0,81.0,7.7,9.2,534.0,1026.71,849.32
2018,2,19,10,15,892.0,82.5,7.6,9.3,567.0,1027.52,846.99
2018,2,19,10,30,906.0,84.0,7.5,9.4,600.0,1036.95,851.76
2018,2,19,10,45,913.5,85.5,7.35,9.45,625.5,1035.79,848.51
2018,2,19,11,0,921.0,87.0,7.2,9.5,651.0,1030.58,842.45
2018,2,19,11,15,926.5,88.0,7.15,9.55,669.5,1018.74,832.15
2018,2,19,11,30,932.0,89.0,7.1,9.6,688.0,1002.87,819.06
2018,2,19,11,45,936.0,89.0,7.0,9.65,698.5,980.48,800.99
2018,2,19,12,0,940.0,89.0,6.9,9.7,709.0,954.25,780.21
2018,2,19,12,15,941.5,89.0,6.95,9.75,712.0,922.1,755.79
2018,2,19,12,30,943.0,89.0,7.0,9.8,715.0,886.45,728.72
2018,2,19,12,45,944.0,88.0,7.0,9.9,710.5,845.99,697.57
2018,2,19,13,0,945.0,87.0,7.0,10.0,706.0,802.4,663.94
2018,2,19,13,15,941.0,86.5,7.1,10.05,692.0,752.86,624.98
2018,2,19,13,30,937.0,86.0,7.2,10.1,678.0,700.98,581.81
2018,2,19,13,45,930.5,85.0,7.3,10.2,656.5,645.03,534.2
2018,2,19,14,0,924.0,84.0,7.4,10.3,635.0,587.48,484.05
2018,2,19,14,15,913.0,82.5,7.4,10.3,605.5,525.95,429.32
2018,2,19,14,30,902.0,81.0,7.4,10.3,576.0,463.87,372.67
2018,2,19,14,45,887.5,78.5,7.4,10.35,540.0,399.36,312.66
2018,2,19,15,0,873.0,76.0,7.4,10.4,504.0,333.84,250.92
2018,2,19,15,15,851.5,73.5,7.4,10.4,462.5,268.0,189.36
2018,2,19,15,30,830.0,71.0,7.4,10.4,421.0,204.13,131.91
2018,2,19,15,45,800.5,68.0,7.25,10.35,375.0,141.22,82.32
2018,2,19,16,0,771.0,65.0,7.1,10.3,329.0,81.86,49.81
2018,2,19,16,15,727.5,60.5,6.85,10.1,280.5,54.93,44.26
2018,2,19,16,30,684.0,56.0,6.6,9.9,232.0,50.92,40.58
2018,2,19,16,45,616.0,50.5,6.35,9.7,183.5,42.28,32.56
2018,2,19,17,0,548.0,45.0,6.1,9.5,135.0,37.66,27.99
2018,2,19,17,15,426.5,37.0,6.05,9.4,92.5,30.85,21.02
2018,2,19,17,30,305.0,29.0,6.0,9.3,50.0,24.33,7.99
2018,2,19,17,45,176.0,18.0,5.95,9.15,27.5,14.16,0.0
2018,2,19,18,0,47.0,7.0,5.9,9.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,5.85,8.9,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.8,8.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.8,8.75,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.15,7.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,20,6,45,53.5,6.0,2.4,7.8,7.0,0.0,0.0
2018,2,20,7,0,107.0,12.0,2.3,7.9,14.0,85.63,0.0
2018,2,20,7,15,275.5,23.5,2.25,8.1,49.5,273.91,101.15
2018,2,20,7,30,444.0,35.0,2.2,8.3,85.0,448.25,359.88
2018,2,20,7,45,520.5,42.0,2.15,8.55,129.0,537.98,444.15
2018,2,20,8,0,597.0,49.0,2.1,8.8,173.0,631.28,521.98
2018,2,20,8,15,635.5,57.0,2.0,8.95,219.0,694.66,572.3
2018,2,20,8,30,674.0,65.0,1.9,9.1,265.0,757.96,619.59
2018,2,20,8,45,579.0,88.0,1.85,9.2,280.0,711.98,583.71
2018,2,20,9,0,484.0,111.0,1.8,9.3,295.0,648.03,534.22
2018,2,20,9,15,414.5,141.5,1.85,9.45,312.0,623.09,513.93
2018,2,20,9,30,345.0,172.0,1.9,9.6,329.0,568.1,469.01
2018,2,20,9,45,558.5,138.0,1.95,9.75,417.5,777.91,629.41
2018,2,20,10,0,772.0,104.0,2.0,9.9,506.0,947.23,747.48
2018,2,20,10,15,839.0,92.5,2.15,10.0,554.0,999.18,781.63
2018,2,20,10,30,906.0,81.0,2.3,10.1,602.0,1033.38,804.7
2018,2,20,10,45,914.5,82.5,2.45,10.2,628.0,1033.27,804.43
2018,2,20,11,0,923.0,84.0,2.6,10.3,654.0,1029.08,801.82
2018,2,20,11,15,927.5,85.0,2.7,10.35,672.0,1016.26,792.99
2018,2,20,11,30,932.0,86.0,2.8,10.4,690.0,999.45,781.56
2018,2,20,11,45,934.0,86.5,2.9,10.45,699.5,975.79,765.42
2018,2,20,12,0,936.0,87.0,3.0,10.5,709.0,948.39,746.68
2018,2,20,12,15,937.5,86.5,3.2,10.5,711.5,915.8,725.08
2018,2,20,12,30,939.0,86.0,3.4,10.5,714.0,879.76,700.71
2018,2,20,12,45,938.5,85.5,3.55,10.5,708.5,838.81,672.14
2018,2,20,13,0,938.0,85.0,3.7,10.5,703.0,794.85,641.01
2018,2,20,13,15,934.0,84.0,3.85,10.5,689.0,745.1,604.24
2018,2,20,13,30,930.0,83.0,4.0,10.5,675.0,693.07,563.19
2018,2,20,13,45,923.0,82.0,4.2,10.5,653.5,637.18,518.21
2018,2,20,14,0,916.0,81.0,4.4,10.5,632.0,579.78,470.54
2018,2,20,14,15,854.0,93.5,4.5,10.45,588.5,508.7,410.2
2018,2,20,14,30,792.0,106.0,4.6,10.4,545.0,439.68,350.38
2018,2,20,14,45,516.5,145.5,4.75,10.35,424.5,314.67,248.35
2018,2,20,15,0,241.0,185.0,4.9,10.3,304.0,220.78,174.48
2018,2,20,15,15,148.0,174.5,4.9,10.3,245.5,168.61,132.61
2018,2,20,15,30,55.0,164.0,4.9,10.3,187.0,130.49,104.0
2018,2,20,15,45,87.0,151.0,5.0,10.05,183.0,118.04,92.58
2018,2,20,16,0,119.0,138.0,5.1,9.8,179.0,100.12,78.81
2018,2,20,16,15,69.0,115.0,5.0,9.65,138.0,81.42,68.26
2018,2,20,16,30,19.0,92.0,4.9,9.5,97.0,66.9,55.1
2018,2,20,16,45,12.0,71.5,4.8,9.35,74.5,52.52,41.88
2018,2,20,17,0,5.0,51.0,4.7,9.2,52.0,37.98,28.37
2018,2,20,17,15,26.0,34.5,4.6,9.1,36.5,26.19,17.15
2018,2,20,17,30,47.0,18.0,4.5,9.0,21.0,13.82,3.03
2018,2,20,17,45,47.0,11.5,4.45,8.95,12.5,9.05,0.0
2018,2,20,18,0,47.0,5.0,4.4,8.9,4.0,0.0,0.0
2018,2,20,18,15,23.5,2.5,4.3,8.85,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,12.5,4.0,1.75,8.7,4.5,0.0,0.0
2018,2,21,7,0,25.0,8.0,1.8,8.8,9.0,24.1,0.0
2018,2,21,7,15,84.0,22.0,1.95,8.9,31.0,111.03,51.19
2018,2,21,7,30,143.0,36.0,2.1,9.0,53.0,184.82,150.32
2018,2,21,7,45,288.0,48.5,2.25,9.1,103.0,345.59,291.63
2018,2,21,8,0,433.0,61.0,2.4,9.2,153.0,502.87,423.43
2018,2,21,8,15,555.0,63.0,2.4,9.25,211.0,629.98,525.52
2018,2,21,8,30,677.0,65.0,2.4,9.3,269.0,760.85,625.76
2018,2,21,8,45,720.0,67.5,2.45,9.4,316.5,813.45,663.79
2018,2,21,9,0,763.0,70.0,2.5,9.5,364.0,872.39,705.81
2018,2,21,9,15,794.0,72.5,2.5,9.7,409.0,917.46,735.87
2018,2,21,9,30,825.0,75.0,2.5,9.9,454.0,959.86,763.43
2018,2,21,9,45,851.5,74.5,2.55,10.1,494.5,990.58,782.83
2018,2,21,10,0,878.0,74.0,2.6,10.3,535.0,1005.45,791.12
2018,2,21,10,15,891.0,75.5,2.4,10.5,568.0,1017.9,795.18
2018,2,21,10,30,904.0,77.0,2.2,10.7,601.0,1026.45,796.45
2018,2,21,10,45,913.5,79.0,2.05,10.9,628.0,1028.06,793.6
2018,2,21,11,0,923.0,81.0,1.9,11.1,655.0,1025.54,788.11
2018,2,21,11,15,928.5,82.0,1.55,11.25,673.5,1013.72,773.51
2018,2,21,11,30,934.0,83.0,1.2,11.4,692.0,997.87,755.86
2018,2,21,11,45,936.0,84.0,0.85,11.55,702.5,974.75,732.92
2018,2,21,12,0,938.0,85.0,0.5,11.7,713.0,947.85,707.23
2018,2,21,12,15,939.0,85.0,0.75,11.8,715.5,915.3,691.19
2018,2,21,12,30,940.0,85.0,1.0,11.9,718.0,879.3,671.88
2018,2,21,12,45,938.0,85.0,1.2,12.05,712.0,837.62,646.7
