Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,3.1,11.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,3.3,11.8,4.0,11.89,0.0
2018,3,14,6,45,7.0,5.0,3.5,12.1,5.0,9.62,0.0
2018,3,14,7,0,0.0,6.0,3.7,12.4,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,3.95,12.45,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,4.2,12.5,9.0,6.82,0.22
2018,3,14,7,45,12.0,47.0,4.45,12.6,51.0,49.54,37.64
2018,3,14,8,0,24.0,85.0,4.7,12.7,93.0,101.4,82.62
2018,3,14,8,15,19.0,109.5,4.75,12.65,116.5,110.75,90.23
2018,3,14,8,30,14.0,134.0,4.8,12.6,140.0,129.36,105.55
2018,3,14,8,45,7.5,111.0,4.85,12.55,114.0,97.2,77.78
2018,3,14,9,0,1.0,88.0,4.9,12.5,88.0,69.0,53.36
2018,3,14,9,15,2.0,86.0,4.85,12.45,87.0,68.17,52.57
2018,3,14,9,30,3.0,84.0,4.8,12.4,86.0,67.68,52.08
2018,3,14,9,45,14.5,156.0,4.75,12.4,165.0,142.05,114.82
2018,3,14,10,0,26.0,228.0,4.7,12.4,244.0,242.78,197.78
2018,3,14,10,15,104.0,232.0,4.65,12.35,302.0,346.87,284.7
2018,3,14,10,30,182.0,236.0,4.6,12.3,360.0,426.39,350.15
2018,3,14,10,45,383.0,233.0,4.5,12.25,506.0,668.88,542.16
2018,3,14,11,0,584.0,230.0,4.4,12.2,652.0,854.45,681.89
2018,3,14,11,15,628.5,217.5,4.25,12.2,681.5,877.18,695.99
2018,3,14,11,30,673.0,205.0,4.1,12.2,711.0,887.69,702.59
2018,3,14,11,45,558.0,250.0,4.0,12.15,673.0,794.47,630.88
2018,3,14,12,0,443.0,295.0,3.9,12.1,635.0,711.72,566.39
2018,3,14,12,15,347.5,328.0,3.85,12.15,595.0,621.66,496.47
2018,3,14,12,30,252.0,361.0,3.8,12.2,555.0,554.53,442.78
2018,3,14,12,45,273.0,352.0,3.7,12.2,560.5,544.09,435.04
2018,3,14,13,0,294.0,343.0,3.6,12.2,566.0,531.16,424.94
2018,3,14,13,15,257.0,343.0,3.6,12.2,535.0,484.0,387.54
2018,3,14,13,30,220.0,343.0,3.6,12.2,504.0,429.74,344.6
2018,3,14,13,45,473.0,248.5,3.55,12.25,581.5,496.5,397.88
2018,3,14,14,0,726.0,154.0,3.5,12.3,659.0,520.64,414.13
2018,3,14,14,15,829.5,114.0,3.55,12.3,667.0,487.46,383.32
2018,3,14,14,30,933.0,74.0,3.6,12.3,675.0,441.54,340.0
2018,3,14,14,45,921.0,73.0,3.65,12.35,638.5,376.64,281.04
2018,3,14,15,0,909.0,72.0,3.7,12.4,602.0,311.87,221.48
2018,3,14,15,15,892.5,70.5,3.7,12.4,559.0,246.18,162.29
2018,3,14,15,30,876.0,69.0,3.7,12.4,516.0,181.74,108.61
2018,3,14,15,45,852.5,67.0,3.85,12.35,468.5,117.91,66.83
2018,3,14,16,0,829.0,65.0,4.0,12.3,421.0,59.9,48.06
2018,3,14,16,15,796.0,62.5,4.0,12.25,370.5,57.41,46.02
2018,3,14,16,30,763.0,60.0,4.0,12.2,320.0,54.96,43.92
2018,3,14,16,45,529.0,72.0,4.05,12.1,238.5,56.85,45.64
2018,3,14,17,0,295.0,84.0,4.1,12.0,157.0,60.85,49.1
2018,3,14,17,15,182.5,67.5,4.0,11.8,109.0,49.33,38.46
2018,3,14,17,30,70.0,51.0,3.9,11.6,61.0,37.51,27.36
2018,3,14,17,45,89.0,34.5,3.85,11.4,42.0,25.62,15.3
2018,3,14,18,0,108.0,18.0,3.8,11.2,23.0,13.67,0.0
2018,3,14,18,15,54.0,9.0,3.9,11.15,11.5,7.08,0.0
2018,3,14,18,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.45,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.8,3.0,2.36,0.0
2018,3,15,6,45,0.0,6.5,4.0,11.15,6.5,4.92,0.0
2018,3,15,7,0,0.0,10.0,4.2,11.5,10.0,7.58,0.63
2018,3,15,7,15,0.0,15.0,4.45,11.7,15.0,11.39,4.06
2018,3,15,7,30,0.0,20.0,4.7,11.9,20.0,15.2,7.47
2018,3,15,7,45,0.0,35.0,4.95,12.05,35.0,26.7,17.47
2018,3,15,8,0,0.0,50.0,5.2,12.2,50.0,38.24,27.45
2018,3,15,8,15,6.5,79.5,5.3,12.35,82.0,68.42,53.64
2018,3,15,8,30,13.0,109.0,5.4,12.5,114.0,101.84,82.27
2018,3,15,8,45,6.5,98.0,5.55,12.6,100.5,83.82,66.38
2018,3,15,9,0,0.0,87.0,5.7,12.7,87.0,67.1,51.64
2018,3,15,9,15,0.0,94.0,5.8,12.75,94.0,72.85,56.35
2018,3,15,9,30,0.0,101.0,5.9,12.8,101.0,78.62,61.04
2018,3,15,9,45,1.0,126.0,6.05,12.9,126.5,101.04,79.72
2018,3,15,10,0,2.0,151.0,6.2,13.0,152.0,123.71,98.44
2018,3,15,10,15,22.0,191.5,6.3,13.05,206.5,196.69,159.51
2018,3,15,10,30,42.0,232.0,6.4,13.1,261.0,256.5,208.84
2018,3,15,10,45,215.5,245.0,6.55,13.2,401.0,487.05,399.79
2018,3,15,11,0,389.0,258.0,6.7,13.3,541.0,689.72,561.05
2018,3,15,11,15,390.0,273.5,6.8,13.3,563.0,693.64,562.55
2018,3,15,11,30,391.0,289.0,6.9,13.3,585.0,694.87,562.72
2018,3,15,11,45,457.5,269.0,7.05,13.35,619.5,719.59,583.21
2018,3,15,12,0,524.0,249.0,7.2,13.4,654.0,738.56,599.0
2018,3,15,12,15,724.0,174.5,7.2,13.35,734.5,820.48,665.49
2018,3,15,12,30,924.0,100.0,7.2,13.3,815.0,862.4,697.2
2018,3,15,12,45,682.5,180.5,7.25,13.3,706.0,724.19,588.88
2018,3,15,13,0,441.0,261.0,7.3,13.3,597.0,577.56,469.72
2018,3,15,13,15,468.5,250.0,7.25,13.3,601.0,557.93,453.93
2018,3,15,13,30,496.0,239.0,7.2,13.3,605.0,534.52,434.3
2018,3,15,13,45,700.0,166.5,7.15,13.25,665.5,561.54,455.08
2018,3,15,14,0,904.0,94.0,7.1,13.2,726.0,557.45,448.45
2018,3,15,14,15,706.0,156.0,7.05,13.2,636.5,463.15,368.85
2018,3,15,14,30,508.0,218.0,7.0,13.2,547.0,380.25,299.9
2018,3,15,14,45,306.5,215.5,6.95,13.2,411.0,269.4,210.76
2018,3,15,15,0,105.0,213.0,6.9,13.2,275.0,187.77,148.06
2018,3,15,15,15,123.0,199.5,6.9,13.2,267.0,170.85,132.87
2018,3,15,15,30,141.0,186.0,6.9,13.2,259.0,151.74,116.28
2018,3,15,15,45,133.5,179.5,6.85,13.15,243.5,132.6,102.61
2018,3,15,16,0,126.0,173.0,6.8,13.1,228.0,116.55,98.07
2018,3,15,16,15,96.5,152.0,6.7,13.05,191.0,103.54,86.85
2018,3,15,16,30,67.0,131.0,6.6,13.0,154.0,92.0,76.79
2018,3,15,16,45,44.0,108.0,6.45,12.9,122.0,76.8,63.31
2018,3,15,17,0,21.0,85.0,6.3,12.8,90.0,61.34,49.39
2018,3,15,17,15,14.0,64.0,6.2,12.75,67.0,47.31,36.53
2018,3,15,17,30,7.0,43.0,6.1,12.7,44.0,32.29,22.7
2018,3,15,17,45,3.5,27.5,5.95,12.6,28.0,20.86,11.52
2018,3,15,18,0,0.0,12.0,5.8,12.5,12.0,9.14,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.5,6.0,4.72,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,16,6,15,0.5,3.0,4.3,11.0,3.0,0.0,0.0
2018,3,16,6,30,1.0,6.0,4.5,11.0,6.0,5.35,0.0
2018,3,16,6,45,0.5,15.5,4.7,11.05,15.5,12.14,2.34
2018,3,16,7,0,0.0,25.0,4.9,11.1,25.0,19.06,10.25
2018,3,16,7,15,0.0,39.5,4.95,11.05,39.5,30.21,20.2
2018,3,16,7,30,0.0,54.0,5.0,11.0,54.0,42.64,31.22
2018,3,16,7,45,4.5,74.5,5.1,11.0,76.0,65.44,51.27
2018,3,16,8,0,9.0,95.0,5.2,11.0,98.0,88.34,71.23
2018,3,16,8,15,60.0,128.5,5.25,11.0,153.0,183.51,154.53
2018,3,16,8,30,111.0,162.0,5.3,11.0,208.0,290.76,245.86
2018,3,16,8,45,202.0,158.0,5.35,11.0,254.0,393.27,332.94
2018,3,16,9,0,293.0,154.0,5.4,11.0,300.0,478.24,404.04
2018,3,16,9,15,278.0,170.0,5.45,11.1,318.5,483.95,406.5
2018,3,16,9,30,263.0,186.0,5.5,11.2,337.0,487.69,407.63
2018,3,16,9,45,257.0,184.0,5.5,11.35,339.5,477.57,398.26
2018,3,16,10,0,251.0,182.0,5.5,11.5,342.0,466.55,388.29
2018,3,16,10,15,286.5,194.5,5.55,11.6,386.0,513.47,425.63
2018,3,16,10,30,322.0,207.0,5.6,11.7,430.0,585.21,481.27
2018,3,16,10,45,423.0,228.5,5.65,11.8,532.0,702.49,572.85
2018,3,16,11,0,524.0,250.0,5.7,11.9,634.0,814.02,657.57
2018,3,16,11,15,434.5,265.0,5.85,11.95,588.5,727.26,588.87
2018,3,16,11,30,345.0,280.0,6.0,12.0,543.0,619.56,504.26
2018,3,16,11,45,463.0,258.5,6.1,12.1,615.5,713.21,578.81
2018,3,16,12,0,581.0,237.0,6.2,12.2,688.0,782.55,633.1
2018,3,16,12,15,718.0,186.5,6.3,12.2,744.5,825.73,668.26
2018,3,16,12,30,855.0,136.0,6.4,12.2,801.0,849.49,686.95
2018,3,16,12,45,681.5,207.0,6.45,12.25,734.0,746.2,604.91
2018,3,16,13,0,508.0,278.0,6.5,12.3,667.0,639.64,518.66
2018,3,16,13,15,554.5,253.5,6.5,12.25,670.5,617.77,501.71
2018,3,16,13,30,601.0,229.0,6.5,12.2,674.0,594.32,482.38
2018,3,16,13,45,703.0,183.5,6.55,12.15,689.0,575.95,466.61
2018,3,16,14,0,805.0,138.0,6.6,12.1,704.0,544.39,438.55
2018,3,16,14,15,653.0,182.5,6.55,12.05,629.0,458.55,366.18
2018,3,16,14,30,501.0,227.0,6.5,12.0,554.0,382.71,302.69
2018,3,16,14,45,615.5,177.5,6.5,11.95,556.5,349.32,268.85
2018,3,16,15,0,730.0,128.0,6.5,11.9,559.0,297.57,217.44
2018,3,16,15,15,789.0,104.0,6.5,11.9,539.0,243.34,165.18
2018,3,16,15,30,848.0,80.0,6.5,11.9,519.0,177.49,107.04
2018,3,16,15,45,740.0,93.5,6.3,11.8,451.0,114.81,69.19
2018,3,16,16,0,632.0,107.0,6.1,11.7,383.0,80.36,66.42
2018,3,16,16,15,638.0,91.0,5.85,11.6,341.0,70.37,57.71
2018,3,16,16,30,644.0,75.0,5.6,11.5,299.0,59.82,48.39
2018,3,16,16,45,609.0,68.5,5.4,11.4,253.0,55.16,44.24
2018,3,16,17,0,574.0,62.0,5.2,11.3,207.0,50.41,39.88
2018,3,16,17,15,493.5,54.0,5.0,11.1,158.0,44.01,33.88
2018,3,16,17,30,413.0,46.0,4.8,10.9,109.0,37.7,27.71
2018,3,16,17,45,297.0,34.5,4.6,10.7,71.0,28.36,18.1
2018,3,16,18,0,181.0,23.0,4.4,10.5,33.0,17.5,0.0
2018,3,16,18,15,90.5,11.5,4.45,10.5,16.5,9.05,0.0
2018,3,16,18,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,17,6,15,1.5,4.5,1.75,10.25,4.5,0.0,0.0
2018,3,17,6,30,3.0,9.0,1.8,10.4,9.0,8.96,0.0
2018,3,17,6,45,10.5,23.0,1.85,10.5,24.0,29.84,15.8
2018,3,17,7,0,18.0,37.0,1.9,10.6,39.0,49.88,36.79
2018,3,17,7,15,29.0,55.5,1.9,10.65,61.0,78.88,62.9
2018,3,17,7,30,40.0,74.0,1.9,10.7,83.0,107.71,88.64
2018,3,17,7,45,183.0,91.5,1.9,10.75,149.5,282.42,240.59
2018,3,17,8,0,326.0,109.0,1.9,10.8,216.0,457.05,384.89
2018,3,17,8,15,441.0,112.5,1.9,10.85,283.0,574.76,477.74
2018,3,17,8,30,556.0,116.0,1.9,10.9,350.0,707.85,577.11
2018,3,17,8,45,635.0,112.0,1.9,11.0,409.0,792.58,636.53
2018,3,17,9,0,714.0,108.0,1.9,11.1,468.0,876.62,693.99
2018,3,17,9,15,714.0,119.0,1.9,11.15,505.5,899.29,706.99
2018,3,17,9,30,714.0,130.0,1.9,11.2,543.0,918.36,718.11
2018,3,17,9,45,787.0,115.5,1.95,11.3,598.5,970.33,752.48
2018,3,17,10,0,860.0,101.0,2.0,11.4,654.0,1027.45,789.52
2018,3,17,10,15,871.5,102.0,2.0,11.45,686.0,1022.45,783.79
2018,3,17,10,30,883.0,103.0,2.0,11.5,718.0,1027.09,785.53
2018,3,17,10,45,840.5,126.0,2.05,11.55,727.5,1011.99,774.69
2018,3,17,11,0,798.0,149.0,2.1,11.6,737.0,978.42,751.65
2018,3,17,11,15,586.0,207.0,2.2,11.65,644.0,822.67,642.94
2018,3,17,11,30,374.0,265.0,2.3,11.7,551.0,653.1,516.64
2018,3,17,11,45,203.5,247.5,2.35,11.75,403.5,441.0,354.39
2018,3,17,12,0,33.0,230.0,2.4,11.8,256.0,227.73,182.35
2018,3,17,12,15,226.5,250.0,2.55,11.85,427.5,439.82,355.89
2018,3,17,12,30,420.0,270.0,2.7,11.9,599.0,619.23,494.25
2018,3,17,12,45,556.5,237.0,2.85,11.9,668.5,669.38,532.74
2018,3,17,13,0,693.0,204.0,3.0,11.9,738.0,712.62,565.76
2018,3,17,13,15,626.5,225.0,3.15,11.9,700.5,644.92,513.22
2018,3,17,13,30,560.0,246.0,3.3,11.9,663.0,577.45,460.68
2018,3,17,13,45,668.0,196.0,3.4,11.9,678.5,564.6,450.12
2018,3,17,14,0,776.0,146.0,3.5,11.9,694.0,534.33,424.06
2018,3,17,14,15,787.0,135.0,3.55,11.9,670.5,480.22,377.46
2018,3,17,14,30,798.0,124.0,3.6,11.9,647.0,423.56,327.24
2018,3,17,14,45,830.0,107.0,3.6,11.9,624.5,366.6,274.63
2018,3,17,15,0,862.0,90.0,3.6,11.9,602.0,304.84,216.81
2018,3,17,15,15,844.5,88.0,3.6,11.9,559.5,240.29,159.15
2018,3,17,15,30,827.0,86.0,3.6,11.9,517.0,177.3,107.44
2018,3,17,15,45,805.5,82.0,3.45,11.8,470.0,114.41,67.28
2018,3,17,16,0,784.0,78.0,3.3,11.7,423.0,68.5,55.81
2018,3,17,16,15,753.5,73.0,3.2,11.6,372.5,64.57,52.51
2018,3,17,16,30,723.0,68.0,3.1,11.5,322.0,60.55,49.05
2018,3,17,16,45,676.0,63.5,3.0,11.4,271.0,52.32,41.7
2018,3,17,17,0,629.0,59.0,2.9,11.3,220.0,48.69,38.37
2018,3,17,17,15,550.5,52.0,2.8,11.1,169.5,42.9,32.93
2018,3,17,17,30,472.0,45.0,2.7,10.9,119.0,37.22,27.36
2018,3,17,17,45,335.0,34.5,2.6,10.7,77.0,28.47,18.41
2018,3,17,18,0,198.0,24.0,2.5,10.5,35.0,18.28,0.0
2018,3,17,18,15,99.0,12.0,2.5,10.4,17.5,9.44,0.0
2018,3,17,18,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,6,15,24.0,8.0,1.25,10.1,9.0,0.0,0.0
2018,3,18,6,30,48.0,16.0,1.3,10.2,18.0,42.58,0.0
2018,3,18,6,45,97.5,33.0,1.4,10.3,44.0,135.09,96.3
2018,3,18,7,0,147.0,50.0,1.5,10.4,70.0,192.73,158.22
2018,3,18,7,15,179.0,69.0,1.6,10.55,104.0,245.0,205.73
2018,3,18,7,30,211.0,88.0,1.7,10.7,138.0,299.19,253.12
2018,3,18,7,45,277.0,102.0,1.8,10.9,184.5,376.71,318.79
2018,3,18,8,0,343.0,116.0,1.9,11.1,231.0,480.34,402.42
2018,3,18,8,15,418.5,122.0,2.0,11.3,284.5,565.61,469.57
2018,3,18,8,30,494.0,128.0,2.1,11.5,338.0,653.64,536.1
2018,3,18,8,45,427.5,160.0,2.15,11.75,357.0,637.54,520.09
2018,3,18,9,0,361.0,192.0,2.2,12.0,376.0,591.19,481.8
2018,3,18,9,15,284.0,224.0,2.25,12.2,376.5,554.31,449.97
2018,3,18,9,30,207.0,256.0,2.3,12.4,377.0,488.6,396.15
2018,3,18,9,45,170.5,278.0,2.3,12.6,382.0,473.42,382.12
2018,3,18,10,0,134.0,300.0,2.3,12.8,387.0,456.69,366.66
2018,3,18,10,15,144.0,316.5,2.25,12.95,414.0,479.93,383.64
2018,3,18,10,30,154.0,333.0,2.2,13.1,441.0,502.08,399.38
2018,3,18,10,45,159.0,344.5,2.15,13.25,459.5,512.39,406.02
2018,3,18,11,0,164.0,356.0,2.1,13.4,478.0,521.57,411.89
2018,3,18,11,15,222.5,357.5,2.0,13.4,526.5,570.74,449.26
2018,3,18,11,30,281.0,359.0,1.9,13.4,575.0,638.01,498.35
2018,3,18,11,45,263.0,362.0,1.85,13.4,566.0,609.75,475.94
2018,3,18,12,0,245.0,365.0,1.8,13.4,557.0,581.2,454.1
2018,3,18,12,15,155.5,358.5,1.85,13.35,480.5,465.28,366.19
2018,3,18,12,30,66.0,352.0,1.9,13.3,404.0,358.58,283.28
2018,3,18,12,45,46.0,324.0,1.95,13.3,360.0,310.82,246.37
2018,3,18,13,0,26.0,296.0,2.0,13.3,316.0,266.03,211.06
2018,3,18,13,15,21.0,278.5,2.0,13.25,294.5,233.96,185.83
2018,3,18,13,30,16.0,261.0,2.0,13.2,273.0,214.24,170.24
2018,3,18,13,45,12.5,241.5,2.05,13.15,250.5,194.67,154.73
2018,3,18,14,0,9.0,222.0,2.1,13.1,228.0,175.87,139.77
2018,3,18,14,15,8.0,211.5,2.0,13.05,217.0,165.76,131.77
2018,3,18,14,30,7.0,201.0,1.9,13.0,206.0,155.89,123.92
2018,3,18,14,45,8.5,200.0,1.85,12.95,205.5,153.97,122.54
2018,3,18,15,0,10.0,199.0,1.8,12.9,205.0,151.6,120.76
2018,3,18,15,15,13.0,185.0,1.8,12.9,192.0,140.03,111.36
2018,3,18,15,30,16.0,171.0,1.8,12.9,179.0,128.19,101.75
2018,3,18,15,45,23.5,169.5,1.55,12.75,180.5,124.38,98.92
2018,3,18,16,0,31.0,168.0,1.3,12.6,182.0,115.6,96.93
2018,3,18,16,15,38.0,145.5,1.15,12.55,160.5,101.71,85.04
2018,3,18,16,30,45.0,123.0,1.0,12.5,139.0,87.44,72.67
2018,3,18,16,45,106.0,106.5,0.85,12.4,136.0,75.76,62.41
2018,3,18,17,0,167.0,90.0,0.7,12.3,133.0,64.16,52.04
2018,3,18,17,15,178.5,72.0,0.75,12.25,108.5,52.35,41.23
2018,3,18,17,30,190.0,54.0,0.8,12.2,84.0,40.08,29.8
2018,3,18,17,45,142.0,38.0,0.85,12.15,56.0,28.4,18.43
2018,3,18,18,0,94.0,22.0,0.9,12.1,28.0,16.61,0.0
2018,3,18,18,15,47.0,11.0,0.95,12.05,14.0,8.65,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,19,6,15,93.0,10.5,2.9,9.75,14.5,8.26,0.0
2018,3,19,6,30,186.0,21.0,3.0,10.1,29.0,132.74,0.0
2018,3,19,6,45,327.0,31.5,3.1,10.45,69.0,302.08,228.48
2018,3,19,7,0,468.0,42.0,3.2,10.8,109.0,432.79,357.85
2018,3,19,7,15,513.0,50.5,3.35,11.05,152.0,499.29,417.89
2018,3,19,7,30,558.0,59.0,3.5,11.3,195.0,567.82,476.01
2018,3,19,7,45,477.0,83.5,3.65,11.6,219.0,549.49,462.27
2018,3,19,8,0,396.0,108.0,3.8,11.9,243.0,516.57,435.21
2018,3,19,8,15,344.5,137.5,4.0,12.25,268.0,493.7,415.07
2018,3,19,8,30,293.0,167.0,4.2,12.6,293.0,488.24,407.9
2018,3,19,8,45,326.0,183.0,4.4,12.9,338.0,542.67,450.6
2018,3,19,9,0,359.0,199.0,4.6,13.2,383.0,596.99,492.23
2018,3,19,9,15,466.5,188.5,4.4,13.45,449.5,719.29,585.37
2018,3,19,9,30,574.0,178.0,4.2,13.7,516.0,818.47,657.2
2018,3,19,9,45,643.5,165.0,4.0,13.95,566.5,887.18,703.65
2018,3,19,10,0,713.0,152.0,3.8,14.2,617.0,942.68,739.59
2018,3,19,10,15,572.5,213.5,3.7,14.45,598.5,851.28,670.53
2018,3,19,10,30,432.0,275.0,3.6,14.7,580.0,766.5,603.25
2018,3,19,10,45,367.5,307.0,3.5,14.9,572.5,703.47,554.31
2018,3,19,11,0,303.0,339.0,3.4,15.1,565.0,662.82,521.03
2018,3,19,11,15,371.0,324.5,3.4,15.3,607.5,701.33,550.43
2018,3,19,11,30,439.0,310.0,3.4,15.5,650.0,755.9,590.06
2018,3,19,11,45,556.0,266.0,3.35,15.7,701.5,802.11,624.66
2018,3,19,12,0,673.0,222.0,3.3,15.9,753.0,846.37,656.95
2018,3,19,12,15,623.5,242.0,3.15,16.0,734.5,791.98,614.96
2018,3,19,12,30,574.0,262.0,3.0,16.1,716.0,733.99,571.0
2018,3,19,12,45,432.5,312.0,2.8,16.25,652.5,637.72,496.63
2018,3,19,13,0,291.0,362.0,2.6,16.4,589.0,539.41,420.47
2018,3,19,13,15,269.5,358.5,2.45,16.45,565.5,499.55,389.93
2018,3,19,13,30,248.0,355.0,2.3,16.5,542.0,461.07,359.87
2018,3,19,13,45,255.0,340.0,2.2,16.55,527.0,431.17,336.5
2018,3,19,14,0,262.0,325.0,2.1,16.6,512.0,400.45,311.98
2018,3,19,14,15,315.0,296.5,2.0,16.4,512.0,379.48,294.41
2018,3,19,14,30,368.0,268.0,1.9,16.2,512.0,352.71,271.01
2018,3,19,14,45,254.5,270.0,1.85,16.05,434.5,287.03,220.01
2018,3,19,15,0,141.0,272.0,1.8,15.9,357.0,234.42,180.79
2018,3,19,15,15,189.5,247.5,1.8,15.9,353.0,212.53,160.9
2018,3,19,15,30,238.0,223.0,1.8,15.9,349.0,182.79,135.27
2018,3,19,15,45,315.0,185.0,1.7,15.55,335.5,142.34,104.28
2018,3,19,16,0,392.0,147.0,1.6,15.2,322.0,99.6,82.09
2018,3,19,16,15,479.0,118.5,1.5,15.0,307.0,84.35,69.12
2018,3,19,16,30,566.0,90.0,1.4,14.8,292.0,69.31,56.11
2018,3,19,16,45,417.0,92.0,1.35,14.65,228.0,67.22,54.37
2018,3,19,17,0,268.0,94.0,1.3,14.5,164.0,67.81,54.83
2018,3,19,17,15,246.0,74.0,1.4,14.25,127.5,54.28,42.61
2018,3,19,17,30,224.0,54.0,1.5,14.0,91.0,40.04,29.57
2018,3,19,17,45,161.5,39.0,1.55,13.75,60.5,29.13,19.02
2018,3,19,18,0,99.0,24.0,1.6,13.5,30.0,18.03,0.73
2018,3,19,18,15,49.5,12.0,1.8,13.35,15.0,9.44,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.7,12.9,4.0,3.15,0.0
2018,3,20,6,30,0.0,8.0,3.1,12.8,8.0,6.07,0.0
2018,3,20,6,45,0.0,15.0,3.5,12.7,15.0,11.4,3.27
2018,3,20,7,0,0.0,22.0,3.9,12.6,22.0,16.74,8.45
2018,3,20,7,15,0.0,31.0,4.25,12.6,31.0,23.64,14.6
2018,3,20,7,30,0.0,40.0,4.6,12.6,40.0,30.55,20.7
2018,3,20,7,45,0.0,37.5,4.95,12.6,37.5,28.62,19.1
2018,3,20,8,0,0.0,35.0,5.3,12.6,35.0,26.7,17.44
2018,3,20,8,15,0.0,58.0,5.4,12.6,58.0,44.42,32.63
2018,3,20,8,30,0.0,81.0,5.5,12.6,81.0,62.43,47.93
2018,3,20,8,45,0.0,90.0,5.55,12.65,90.0,69.87,54.08
2018,3,20,9,0,0.0,99.0,5.6,12.7,99.0,77.31,60.2
2018,3,20,9,15,0.0,94.0,5.7,12.75,94.0,72.69,56.1
2018,3,20,9,30,0.0,89.0,5.8,12.8,89.0,68.55,52.44
2018,3,20,9,45,0.0,106.0,5.85,12.85,106.0,82.55,64.05
2018,3,20,10,0,0.0,123.0,5.9,12.9,123.0,96.81,75.8
2018,3,20,10,15,0.0,127.5,5.95,12.95,127.5,100.43,78.63
2018,3,20,10,30,0.0,132.0,6.0,13.0,132.0,104.05,81.49
2018,3,20,10,45,2.0,157.0,6.0,13.05,158.5,127.03,100.46
2018,3,20,11,0,4.0,182.0,6.0,13.1,185.0,150.03,119.31
2018,3,20,11,15,2.5,157.0,6.05,13.15,159.0,126.84,100.02
2018,3,20,11,30,1.0,132.0,6.1,13.2,133.0,104.46,81.42
2018,3,20,11,45,0.5,117.5,6.15,13.25,118.0,92.1,71.13
2018,3,20,12,0,0.0,103.0,6.2,13.3,103.0,79.96,61.04
2018,3,20,12,15,0.0,85.5,6.3,13.35,85.5,66.14,49.55
2018,3,20,12,30,0.0,68.0,6.4,13.4,68.0,52.53,38.24
2018,3,20,12,45,0.0,61.5,6.5,13.45,61.5,47.48,34.05
2018,3,20,13,0,0.0,55.0,6.6,13.5,55.0,42.43,29.85
2018,3,20,13,15,0.0,61.5,6.4,13.5,61.5,47.45,34.06
2018,3,20,13,30,0.0,68.0,6.2,13.5,68.0,52.47,38.28
2018,3,20,13,45,0.0,73.5,6.0,13.5,73.5,56.71,41.87
2018,3,20,14,0,0.0,79.0,5.8,13.5,79.0,60.95,45.47
2018,3,20,14,15,0.0,75.0,5.6,13.55,75.0,57.81,42.91
2018,3,20,14,30,0.0,71.0,5.4,13.6,71.0,54.67,40.37
2018,3,20,14,45,0.0,67.0,5.2,13.6,67.0,51.54,37.83
2018,3,20,15,0,0.0,63.0,5.0,13.6,63.0,48.41,35.3
2018,3,20,15,15,0.0,64.0,5.0,13.6,64.0,49.16,36.03
2018,3,20,15,30,0.0,65.0,5.0,13.6,65.0,49.9,36.77
2018,3,20,15,45,0.0,65.5,4.8,13.6,65.5,50.26,37.2
2018,3,20,16,0,0.0,66.0,4.6,13.6,66.0,50.62,39.54
2018,3,20,16,15,0.0,70.0,4.45,13.6,70.0,53.71,42.41
2018,3,20,16,30,0.0,74.0,4.3,13.6,74.0,56.55,45.05
2018,3,20,16,45,0.0,67.0,4.2,13.55,67.0,51.15,40.29
2018,3,20,17,0,0.0,60.0,4.1,13.5,60.0,45.69,35.37
2018,3,20,17,15,0.0,47.0,4.15,13.5,47.0,35.97,26.49
2018,3,20,17,30,0.0,34.0,4.2,13.5,34.0,25.97,17.27
2018,3,20,17,45,0.0,23.0,4.3,13.45,23.0,17.54,9.28
2018,3,20,18,0,0.0,12.0,4.4,13.4,12.0,9.12,0.0
2018,3,20,18,15,0.0,6.0,4.85,13.45,6.0,4.72,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.05,14.05,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,4.54,0.0
2018,3,21,6,45,0.0,10.5,2.15,14.4,10.5,7.96,0.65
2018,3,21,7,0,0.0,15.0,2.2,14.6,15.0,11.39,3.9
2018,3,21,7,15,0.0,21.5,2.4,14.7,21.5,16.35,8.29
2018,3,21,7,30,0.0,28.0,2.6,14.8,28.0,21.32,12.64
2018,3,21,7,45,0.0,35.5,2.8,14.9,35.5,27.08,17.61
2018,3,21,8,0,0.0,43.0,3.0,15.0,43.0,32.85,22.52
2018,3,21,8,15,0.0,52.0,3.15,15.05,52.0,39.79,28.37
2018,3,21,8,30,0.0,61.0,3.3,15.1,61.0,46.75,34.17
2018,3,21,8,45,0.0,65.5,3.45,15.2,65.5,50.25,36.99
2018,3,21,9,0,0.0,70.0,3.6,15.3,70.0,53.76,39.8
2018,3,21,9,15,0.0,94.5,3.8,15.4,94.5,73.09,55.83
2018,3,21,9,30,0.0,119.0,4.0,15.5,119.0,93.91,72.92
2018,3,21,9,45,2.0,146.5,4.25,15.6,148.0,119.68,94.05
2018,3,21,10,0,4.0,174.0,4.5,15.7,177.0,145.66,115.16
2018,3,21,10,15,11.0,213.5,4.8,15.8,221.5,187.85,149.48
2018,3,21,10,30,18.0,253.0,5.1,15.9,266.0,230.19,183.54
2018,3,21,10,45,27.5,279.5,5.4,16.0,300.0,284.79,227.17
2018,3,21,11,0,37.0,306.0,5.7,16.1,334.0,317.66,253.21
2018,3,21,11,15,31.5,304.5,5.85,16.1,328.5,306.58,243.97
2018,3,21,11,30,26.0,303.0,6.0,16.1,323.0,295.84,235.11
2018,3,21,11,45,42.0,327.5,6.2,16.1,360.5,330.22,262.78
2018,3,21,12,0,58.0,352.0,6.4,16.1,398.0,362.77,288.76
2018,3,21,12,15,57.0,353.0,6.35,16.05,398.5,356.6,283.67
2018,3,21,12,30,56.0,354.0,6.3,16.0,399.0,350.24,278.54
2018,3,21,12,45,41.0,323.0,6.3,15.95,355.5,304.41,242.02
2018,3,21,13,0,26.0,292.0,6.3,15.9,312.0,261.25,207.48
2018,3,21,13,15,36.0,308.0,6.25,15.9,335.5,276.95,220.24
2018,3,21,13,30,46.0,324.0,6.2,15.9,359.0,290.77,231.31
2018,3,21,13,45,38.0,295.5,6.15,15.85,324.0,256.8,204.17
2018,3,21,14,0,30.0,267.0,6.1,15.8,289.0,224.73,178.52
2018,3,21,14,15,17.0,228.0,6.2,15.8,240.5,181.95,144.1
2018,3,21,14,30,4.0,189.0,6.3,15.8,192.0,145.61,114.82
2018,3,21,14,45,47.5,215.0,6.35,15.8,244.0,177.22,139.79
2018,3,21,15,0,91.0,241.0,6.4,15.8,296.0,199.92,156.59
2018,3,21,15,15,79.0,228.5,6.4,15.8,274.0,179.15,139.83
2018,3,21,15,30,67.0,216.0,6.4,15.8,252.0,159.9,124.92
2018,3,21,15,45,77.5,192.0,6.65,15.65,230.0,137.05,107.3
2018,3,21,16,0,88.0,168.0,6.9,15.5,208.0,117.02,97.46
2018,3,21,16,15,65.5,144.5,6.85,15.4,172.5,101.93,84.56
2018,3,21,16,30,43.0,121.0,6.8,15.3,137.0,86.52,71.22
2018,3,21,16,45,23.5,92.5,6.8,15.2,101.0,67.73,54.71
2018,3,21,17,0,4.0,64.0,6.8,15.1,65.0,48.55,37.66
2018,3,21,17,15,2.0,50.0,6.8,15.05,50.5,38.16,28.25
2018,3,21,17,30,0.0,36.0,6.8,15.0,36.0,27.51,18.5
2018,3,21,17,45,5.0,25.5,6.85,14.95,26.0,19.49,10.91
2018,3,21,18,0,10.0,15.0,6.9,14.9,16.0,11.82,0.57
2018,3,21,18,15,10.0,9.5,6.95,14.9,10.0,7.47,0.0
2018,3,21,18,30,10.0,4.0,7.0,14.9,4.0,0.0,0.0
2018,3,21,18,45,5.0,2.0,7.05,14.9,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.15,14.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.3,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.25,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.15,14.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.9,14.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.65,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.05,14.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,6.25,14.2,3.0,2.36,0.0
2018,3,22,6,30,0.0,6.0,6.3,14.2,6.0,4.54,0.0
2018,3,22,6,45,0.0,12.0,6.35,14.2,12.0,9.1,1.64
2018,3,22,7,0,0.0,18.0,6.4,14.2,18.0,13.68,5.84
2018,3,22,7,15,0.0,18.5,6.3,14.2,18.5,14.06,6.34
2018,3,22,7,30,0.0,19.0,6.2,14.2,19.0,14.44,6.75
2018,3,22,7,45,0.0,25.0,6.1,14.25,25.0,19.03,10.72
2018,3,22,8,0,0.0,31.0,6.0,14.3,31.0,23.64,14.66
2018,3,22,8,15,0.0,50.0,5.95,14.25,50.0,38.25,27.12
2018,3,22,8,30,0.0,69.0,5.9,14.2,69.0,52.94,39.53
2018,3,22,8,45,0.0,79.0,5.85,14.2,79.0,60.71,45.96
2018,3,22,9,0,0.0,89.0,5.8,14.2,89.0,68.58,52.45
2018,3,22,9,15,62.0,149.5,5.95,14.05,187.0,198.01,163.15
2018,3,22,9,30,124.0,210.0,6.1,13.9,285.0,346.78,286.28
2018,3,22,9,45,210.5,252.0,6.25,13.8,388.5,479.84,394.62
2018,3,22,10,0,297.0,294.0,6.4,13.7,492.0,636.76,518.19
2018,3,22,10,15,278.5,311.5,6.55,13.45,504.0,631.67,512.7
2018,3,22,10,30,260.0,329.0,6.7,13.2,516.0,624.86,506.5
2018,3,22,10,45,223.0,347.0,6.85,12.95,511.0,574.72,466.46
2018,3,22,11,0,186.0,365.0,7.0,12.7,506.0,548.42,444.6
2018,3,22,11,15,194.5,361.5,7.05,12.6,512.0,543.46,440.82
2018,3,22,11,30,203.0,358.0,7.1,12.5,518.0,537.55,436.28
2018,3,22,11,45,349.5,328.5,7.15,12.4,607.5,650.57,528.32
2018,3,22,12,0,496.0,299.0,7.2,12.3,697.0,751.92,609.04
2018,3,22,12,15,577.0,262.5,7.25,12.35,725.5,761.72,617.67
2018,3,22,12,30,658.0,226.0,7.3,12.4,754.0,769.87,624.83
2018,3,22,12,45,757.5,179.0,7.3,12.4,781.5,768.65,624.9
2018,3,22,13,0,857.0,132.0,7.3,12.4,809.0,752.92,613.21
2018,3,22,13,15,868.5,123.5,7.35,12.5,798.5,700.51,570.76
2018,3,22,13,30,880.0,115.0,7.4,12.6,788.0,652.72,530.79
2018,3,22,13,45,893.0,106.0,7.45,12.65,771.0,602.03,487.43
2018,3,22,14,0,906.0,97.0,7.5,12.7,754.0,547.95,439.96
2018,3,22,14,15,853.5,112.0,7.55,12.65,710.5,481.44,381.55
2018,3,22,14,30,801.0,127.0,7.6,12.6,667.0,417.56,324.53
2018,3,22,14,45,772.0,127.5,7.7,12.55,624.5,354.38,267.25
2018,3,22,15,0,743.0,128.0,7.8,12.5,582.0,289.79,208.91
2018,3,22,15,15,789.5,107.0,7.8,12.5,559.0,234.47,156.68
2018,3,22,15,30,836.0,86.0,7.8,12.5,536.0,168.89,100.89
2018,3,22,15,45,776.5,90.0,7.9,12.25,479.0,109.21,67.22
2018,3,22,16,0,717.0,94.0,8.0,12.0,422.0,72.64,59.4
2018,3,22,16,15,610.5,99.0,7.95,11.85,355.5,75.06,61.78
2018,3,22,16,30,504.0,104.0,7.9,11.7,289.0,75.91,62.74
2018,3,22,16,45,468.0,92.0,7.85,11.6,243.0,67.86,55.62
2018,3,22,17,0,432.0,80.0,7.8,11.5,197.0,59.59,48.16
2018,3,22,17,15,374.5,67.5,7.6,11.3,153.5,50.57,39.85
2018,3,22,17,30,317.0,55.0,7.4,11.1,110.0,41.41,31.21
2018,3,22,17,45,265.5,42.0,7.2,10.95,77.0,31.8,21.84
2018,3,22,18,0,214.0,29.0,7.0,10.8,44.0,22.04,7.53
2018,3,22,18,15,122.5,17.5,6.85,10.7,24.5,13.77,0.0
2018,3,22,18,30,31.0,6.0,6.7,10.6,5.0,0.0,0.0
2018,3,22,18,45,15.5,3.0,6.55,10.55,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.2,10.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.8,10.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,23,6,15,67.0,12.5,1.95,10.7,16.5,48.39,0.0
2018,3,23,6,30,134.0,25.0,1.9,11.0,33.0,144.07,44.48
2018,3,23,6,45,279.0,36.5,1.85,11.25,75.5,274.04,219.45
2018,3,23,7,0,424.0,48.0,1.8,11.5,118.0,406.87,336.95
2018,3,23,7,15,523.0,54.5,1.8,11.65,171.5,510.84,423.74
2018,3,23,7,30,622.0,61.0,1.8,11.8,225.0,621.02,510.83
2018,3,23,7,45,688.5,63.5,1.85,11.9,281.5,697.75,568.9
2018,3,23,8,0,755.0,66.0,1.9,12.0,338.0,783.41,631.28
2018,3,23,8,15,788.0,69.0,2.0,12.15,390.0,839.99,670.65
2018,3,23,8,30,821.0,72.0,2.1,12.3,442.0,895.11,708.2
2018,3,23,8,45,845.0,74.0,2.2,12.4,491.0,938.33,736.76
2018,3,23,9,0,869.0,76.0,2.3,12.5,540.0,967.13,755.04
2018,3,23,9,15,887.0,78.0,2.45,12.65,585.0,998.38,775.48
2018,3,23,9,30,905.0,80.0,2.6,12.8,630.0,1026.24,793.48
2018,3,23,9,45,919.0,81.0,2.75,12.95,669.0,1045.13,805.4
2018,3,23,10,0,933.0,82.0,2.9,13.1,708.0,1060.08,814.82
2018,3,23,10,15,941.5,83.0,3.1,13.2,740.0,1065.33,818.43
2018,3,23,10,30,950.0,84.0,3.3,13.3,772.0,1066.36,819.33
2018,3,23,10,45,955.5,85.5,3.5,13.45,797.0,1060.65,815.6
2018,3,23,11,0,961.0,87.0,3.7,13.6,822.0,1050.65,809.04
2018,3,23,11,15,964.0,88.0,3.9,13.65,838.5,1033.4,797.82
2018,3,23,11,30,967.0,89.0,4.1,13.7,855.0,1012.0,783.75
2018,3,23,11,45,966.0,90.5,4.3,13.75,862.5,983.4,764.73
2018,3,23,12,0,965.0,92.0,4.5,13.8,870.0,951.06,743.5
2018,3,23,12,15,965.5,91.5,4.65,13.8,870.5,914.37,718.62
2018,3,23,12,30,966.0,91.0,4.8,13.8,871.0,874.22,690.95
2018,3,23,12,45,965.5,90.5,4.9,13.85,863.5,829.99,659.52
2018,3,23,13,0,965.0,90.0,5.0,13.9,856.0,782.71,625.03
2018,3,23,13,15,961.0,89.0,5.05,13.85,839.5,729.79,583.58
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,674.58,539.25
2018,3,23,13,45,951.0,87.0,5.15,13.75,799.0,616.2,491.14
2018,3,23,14,0,945.0,86.0,5.2,13.7,775.0,556.24,440.25
2018,3,23,14,15,934.5,85.5,5.15,13.65,743.0,493.38,385.27
2018,3,23,14,30,924.0,85.0,5.1,13.6,711.0,429.96,328.31
2018,3,23,14,45,911.0,83.5,5.1,13.55,672.5,364.66,268.78
2018,3,23,15,0,898.0,82.0,5.1,13.5,634.0,299.71,209.23
2018,3,23,15,15,881.5,80.0,5.1,13.5,590.5,234.31,151.22
2018,3,23,15,30,865.0,78.0,5.1,13.5,547.0,170.25,100.31
2018,3,23,15,45,840.0,76.5,5.0,13.35,498.5,101.27,59.34
2018,3,23,16,0,815.0,75.0,4.9,13.2,450.0,66.8,53.91
2018,3,23,16,15,780.0,72.5,4.85,13.1,398.0,64.53,52.1
2018,3,23,16,30,745.0,70.0,4.8,13.0,346.0,62.31,50.28
2018,3,23,16,45,693.0,66.0,4.7,12.9,292.0,58.74,47.18
2018,3,23,17,0,641.0,62.0,4.6,12.8,238.0,50.95,40.19
2018,3,23,17,15,512.0,59.5,4.4,12.6,181.0,48.2,37.57
2018,3,23,17,30,383.0,57.0,4.2,12.4,124.0,43.3,32.78
2018,3,23,17,45,219.0,41.5,4.05,12.2,77.0,31.21,21.33
2018,3,23,18,0,55.0,26.0,3.9,12.0,30.0,19.59,7.01
2018,3,23,18,15,42.5,16.0,3.9,11.95,17.5,12.59,0.0
2018,3,23,18,30,30.0,6.0,3.9,11.9,5.0,0.0,0.0
2018,3,23,18,45,15.0,3.0,3.9,11.8,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
