Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,24,5,45,5.0,2.0,2.55,11.1,2.0,0.0,0.0
2018,3,24,6,0,10.0,4.0,2.5,11.1,4.0,0.0,0.0
2018,3,24,6,15,21.5,14.5,2.65,11.3,15.5,23.78,0.0
2018,3,24,6,30,33.0,25.0,2.8,11.5,27.0,59.08,23.58
2018,3,24,6,45,66.5,43.5,2.9,11.65,53.0,109.47,85.7
2018,3,24,7,0,100.0,62.0,3.0,11.8,79.0,155.74,128.52
2018,3,24,7,15,122.0,82.0,3.05,11.85,110.0,198.04,166.46
2018,3,24,7,30,144.0,102.0,3.1,11.9,141.0,241.43,204.38
2018,3,24,7,45,97.0,105.5,3.15,11.95,134.0,204.19,172.05
2018,3,24,8,0,50.0,109.0,3.2,12.0,127.0,148.09,123.14
2018,3,24,8,15,54.0,141.5,3.25,12.05,163.5,188.04,156.55
2018,3,24,8,30,58.0,174.0,3.3,12.1,200.0,227.78,189.04
2018,3,24,8,45,162.0,196.0,3.35,12.15,280.5,372.63,310.1
2018,3,24,9,0,266.0,218.0,3.4,12.2,361.0,523.67,430.8
2018,3,24,9,15,483.0,181.0,3.55,12.25,467.0,723.11,587.49
2018,3,24,9,30,700.0,144.0,3.7,12.3,573.0,914.82,727.59
2018,3,24,9,45,807.5,116.5,3.85,12.35,640.5,986.36,776.26
2018,3,24,10,0,915.0,89.0,4.0,12.4,708.0,1049.03,819.02
2018,3,24,10,15,924.5,90.5,4.15,12.4,740.0,1055.69,822.71
2018,3,24,10,30,934.0,92.0,4.3,12.4,772.0,1058.17,824.31
2018,3,24,10,45,941.5,92.5,4.45,12.45,797.5,1053.25,821.19
2018,3,24,11,0,949.0,93.0,4.6,12.5,823.0,1044.07,815.24
2018,3,24,11,15,954.5,93.5,4.75,12.5,840.5,1028.7,805.16
2018,3,24,11,30,960.0,94.0,4.9,12.5,858.0,1009.13,792.16
2018,3,24,11,45,963.0,94.0,5.05,12.5,867.5,982.63,774.18
2018,3,24,12,0,966.0,94.0,5.2,12.5,877.0,952.21,753.31
2018,3,24,12,15,966.5,94.0,5.3,12.5,877.5,915.88,727.66
2018,3,24,12,30,967.0,94.0,5.4,12.5,878.0,876.06,699.28
2018,3,24,12,45,902.0,122.5,5.55,12.5,848.5,809.32,650.8
2018,3,24,13,0,837.0,151.0,5.7,12.5,819.0,751.9,605.69
2018,3,24,13,15,661.5,221.0,5.75,12.45,742.5,652.73,525.83
2018,3,24,13,30,486.0,291.0,5.8,12.4,666.0,556.93,448.19
2018,3,24,13,45,636.0,221.0,5.85,12.4,696.5,553.81,445.11
2018,3,24,14,0,786.0,151.0,5.9,12.4,727.0,530.12,423.3
2018,3,24,14,15,766.0,152.5,5.9,12.3,694.5,470.23,371.16
2018,3,24,14,30,746.0,154.0,5.9,12.2,662.0,411.5,318.91
2018,3,24,14,45,628.5,178.0,5.9,12.15,590.0,339.76,257.96
2018,3,24,15,0,511.0,202.0,5.9,12.1,518.0,277.82,206.69
2018,3,24,15,15,371.0,216.0,5.9,12.1,437.0,221.45,163.67
2018,3,24,15,30,231.0,230.0,5.9,12.1,356.0,184.64,140.11
2018,3,24,15,45,322.5,189.0,5.75,11.95,348.0,140.42,105.87
2018,3,24,16,0,414.0,148.0,5.6,11.8,340.0,100.23,83.87
2018,3,24,16,15,578.0,108.5,5.55,11.7,343.0,80.98,67.05
2018,3,24,16,30,742.0,69.0,5.5,11.6,346.0,61.48,49.8
2018,3,24,16,45,704.0,65.0,5.4,11.55,296.0,58.08,46.84
2018,3,24,17,0,666.0,61.0,5.3,11.5,246.0,50.48,39.99
2018,3,24,17,15,539.5,57.0,5.15,11.3,186.5,46.47,36.23
2018,3,24,17,30,413.0,53.0,5.0,11.1,127.0,42.97,32.7
2018,3,24,17,45,280.0,40.5,4.8,10.95,83.0,30.84,21.2
2018,3,24,18,0,147.0,28.0,4.6,10.8,39.0,21.13,8.92
2018,3,24,18,15,87.0,17.0,4.6,10.75,22.0,13.38,0.0
2018,3,24,18,30,27.0,6.0,4.6,10.7,5.0,0.0,0.0
2018,3,24,18,45,13.5,3.0,4.6,10.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.3,9.9,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.3,10.0,5.0,0.0,0.0
2018,3,25,6,15,49.0,17.0,3.45,10.3,19.5,41.56,0.0
2018,3,25,6,30,81.0,28.0,3.6,10.6,34.0,106.02,57.88
2018,3,25,6,45,175.5,44.5,3.75,10.9,71.0,197.01,160.22
2018,3,25,7,0,270.0,61.0,3.9,11.2,108.0,307.67,258.56
2018,3,25,7,15,374.5,70.0,3.95,11.25,159.0,408.72,347.07
2018,3,25,7,30,479.0,79.0,4.0,11.3,210.0,525.12,444.41
2018,3,25,7,45,596.0,77.5,4.1,11.4,275.0,642.24,537.84
2018,3,25,8,0,713.0,76.0,4.2,11.5,340.0,763.67,631.03
2018,3,25,8,15,747.5,80.0,4.25,11.6,392.0,815.5,668.19
2018,3,25,8,30,782.0,84.0,4.3,11.7,444.0,872.25,708.53
2018,3,25,8,45,808.5,86.5,4.4,11.8,493.0,917.66,740.08
2018,3,25,9,0,835.0,89.0,4.5,11.9,542.0,960.53,769.47
2018,3,25,9,15,841.5,95.0,4.55,12.0,583.0,984.84,784.78
2018,3,25,9,30,848.0,101.0,4.6,12.1,624.0,1005.39,797.54
2018,3,25,9,45,835.0,112.0,4.65,12.15,653.0,1008.09,797.8
2018,3,25,10,0,822.0,123.0,4.7,12.2,682.0,1006.37,795.22
2018,3,25,10,15,688.0,181.0,4.8,12.3,663.5,937.91,745.07
2018,3,25,10,30,554.0,239.0,4.9,12.4,645.0,845.57,675.35
2018,3,25,10,45,703.0,186.5,5.0,12.45,719.0,938.48,745.43
2018,3,25,11,0,852.0,134.0,5.1,12.5,793.0,1005.38,792.84
2018,3,25,11,15,906.0,113.5,5.2,12.55,827.0,1001.58,789.6
2018,3,25,11,30,960.0,93.0,5.3,12.6,861.0,1006.42,793.16
2018,3,25,11,45,963.0,92.0,5.4,12.65,869.5,978.83,773.46
2018,3,25,12,0,966.0,91.0,5.5,12.7,878.0,947.37,751.12
2018,3,25,12,15,967.5,90.5,5.65,12.7,879.0,911.38,725.82
2018,3,25,12,30,969.0,90.0,5.8,12.7,880.0,871.86,697.69
2018,3,25,12,45,969.5,89.5,5.9,12.75,873.5,828.18,665.83
2018,3,25,13,0,970.0,89.0,6.0,12.8,867.0,781.36,630.69
2018,3,25,13,15,966.0,88.5,6.05,12.75,850.5,728.6,588.47
2018,3,25,13,30,962.0,88.0,6.1,12.7,834.0,673.54,543.37
2018,3,25,13,45,955.5,87.0,6.15,12.7,809.5,614.58,493.84
2018,3,25,14,0,949.0,86.0,6.2,12.7,785.0,554.1,441.62
2018,3,25,14,15,938.5,85.5,6.2,12.65,752.5,491.0,385.76
2018,3,25,14,30,928.0,85.0,6.2,12.6,720.0,427.36,327.94
2018,3,25,14,45,916.0,83.5,6.2,12.55,682.0,362.17,267.79
2018,3,25,15,0,904.0,82.0,6.2,12.5,644.0,297.21,207.67
2018,3,25,15,15,888.0,80.0,6.2,12.5,600.0,231.6,149.26
2018,3,25,15,30,872.0,78.0,6.2,12.5,556.0,167.27,98.42
2018,3,25,15,45,848.5,76.0,6.1,12.35,507.5,97.5,57.98
2018,3,25,16,0,825.0,74.0,6.0,12.2,459.0,66.26,53.62
2018,3,25,16,15,793.0,71.0,6.0,12.1,407.0,63.63,51.48
2018,3,25,16,30,761.0,68.0,6.0,12.0,355.0,61.01,49.3
2018,3,25,16,45,714.0,64.0,5.95,11.95,301.5,57.41,46.16
2018,3,25,17,0,667.0,60.0,5.9,11.9,248.0,49.73,39.25
2018,3,25,17,15,595.5,54.5,5.8,11.7,196.0,45.06,34.92
2018,3,25,17,30,524.0,49.0,5.7,11.5,144.0,40.55,30.52
2018,3,25,17,45,404.0,40.0,5.6,11.3,99.0,33.04,23.15
2018,3,25,18,0,284.0,31.0,5.5,11.1,54.0,25.77,12.92
2018,3,25,18,15,163.0,19.0,5.55,11.0,30.0,14.95,0.0
2018,3,25,18,30,42.0,7.0,5.6,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.6,10.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.6,10.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,4.7,9.55,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,4.7,9.7,6.0,0.0,0.0
2018,3,26,6,15,198.5,18.5,4.8,10.05,30.5,128.69,0.0
2018,3,26,6,30,339.0,29.0,4.9,10.4,55.0,281.71,182.47
2018,3,26,6,45,457.5,36.5,5.0,10.8,101.0,395.01,325.52
2018,3,26,7,0,576.0,44.0,5.1,11.2,147.0,511.92,429.99
2018,3,26,7,15,642.5,49.0,5.15,11.5,199.5,588.54,496.03
2018,3,26,7,30,709.0,54.0,5.2,11.8,252.0,675.66,567.12
2018,3,26,7,45,749.5,58.0,5.3,12.1,305.0,741.77,618.81
2018,3,26,8,0,790.0,62.0,5.4,12.4,358.0,807.8,668.55
2018,3,26,8,15,819.0,64.5,5.45,12.65,410.0,860.71,706.63
2018,3,26,8,30,848.0,67.0,5.5,12.9,462.0,901.14,734.44
2018,3,26,8,45,868.0,70.0,5.55,13.15,510.5,941.75,761.94
2018,3,26,9,0,888.0,73.0,5.6,13.4,559.0,979.55,786.99
2018,3,26,9,15,903.0,74.0,5.6,13.6,602.5,1006.63,803.81
2018,3,26,9,30,918.0,75.0,5.6,13.8,646.0,1030.21,818.09
2018,3,26,9,45,931.0,76.0,5.6,14.0,685.0,1048.01,828.25
2018,3,26,10,0,944.0,77.0,5.6,14.2,724.0,1061.81,835.68
2018,3,26,10,15,951.5,78.5,5.6,14.35,755.5,1066.45,836.92
2018,3,26,10,30,959.0,80.0,5.6,14.5,787.0,1066.82,835.36
2018,3,26,10,45,963.0,81.0,5.6,14.7,810.5,1058.78,827.91
2018,3,26,11,0,967.0,82.0,5.6,14.9,834.0,1046.48,817.68
2018,3,26,11,15,971.0,82.5,5.55,15.0,850.5,1029.39,804.19
2018,3,26,11,30,975.0,83.0,5.5,15.1,867.0,1008.11,787.92
2018,3,26,11,45,977.0,83.0,5.45,15.2,875.5,980.37,767.2
2018,3,26,12,0,979.0,83.0,5.4,15.3,884.0,948.73,743.83
2018,3,26,12,15,977.5,83.5,5.4,15.4,883.5,910.88,716.35
2018,3,26,12,30,976.0,84.0,5.4,15.5,883.0,869.64,686.36
2018,3,26,12,45,971.0,85.0,5.35,15.55,873.5,823.02,652.18
2018,3,26,13,0,966.0,86.0,5.3,15.6,864.0,773.68,615.17
2018,3,26,13,15,961.0,86.0,5.3,15.65,847.5,720.95,573.37
2018,3,26,13,30,956.0,86.0,5.3,15.7,831.0,666.01,528.86
2018,3,26,13,45,947.0,87.0,5.35,15.7,806.5,607.77,480.81
2018,3,26,14,0,938.0,88.0,5.4,15.7,782.0,548.22,430.26
2018,3,26,14,15,927.5,87.0,5.4,15.65,749.5,485.32,375.58
2018,3,26,14,30,917.0,86.0,5.4,15.6,717.0,421.93,318.97
2018,3,26,14,45,902.5,85.5,5.45,15.6,678.5,357.43,260.43
2018,3,26,15,0,888.0,85.0,5.5,15.6,640.0,293.44,202.2
2018,3,26,15,15,841.0,91.0,5.5,15.6,587.5,224.19,143.19
2018,3,26,15,30,794.0,97.0,5.5,15.6,535.0,164.11,98.02
2018,3,26,15,45,792.0,88.0,5.6,15.35,492.5,101.16,62.48
2018,3,26,16,0,790.0,79.0,5.7,15.1,450.0,69.11,55.5
2018,3,26,16,15,766.5,74.5,5.7,14.85,401.0,65.71,52.75
2018,3,26,16,30,743.0,70.0,5.7,14.6,352.0,62.23,49.86
2018,3,26,16,45,696.0,65.5,5.7,14.35,299.0,58.32,46.53
2018,3,26,17,0,649.0,61.0,5.7,14.1,246.0,50.24,39.36
2018,3,26,17,15,580.0,55.5,5.6,13.75,195.0,45.66,35.17
2018,3,26,17,30,511.0,50.0,5.5,13.4,144.0,41.21,30.89
2018,3,26,17,45,387.0,41.0,5.4,13.05,99.0,33.73,23.63
2018,3,26,18,0,263.0,32.0,5.3,12.7,54.0,26.5,14.03
2018,3,26,18,15,154.0,19.5,5.25,12.55,30.0,15.34,0.0
2018,3,26,18,30,45.0,7.0,5.2,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.15,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,3.9,12.1,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,3.9,12.2,6.0,0.0,0.0
2018,3,27,6,15,179.0,19.0,4.0,12.6,31.0,117.84,0.0
2018,3,27,6,30,307.0,31.0,4.1,13.0,56.0,265.75,182.84
2018,3,27,6,45,420.5,39.0,4.2,13.4,100.5,372.34,304.4
2018,3,27,7,0,534.0,47.0,4.3,13.8,145.0,484.82,403.16
2018,3,27,7,15,601.5,52.5,4.35,14.0,196.5,567.17,472.54
2018,3,27,7,30,669.0,58.0,4.4,14.2,248.0,647.62,537.21
2018,3,27,7,45,711.5,62.5,4.4,14.4,301.0,714.7,588.52
2018,3,27,8,0,754.0,67.0,4.4,14.6,354.0,781.88,637.9
2018,3,27,8,15,784.0,70.0,4.4,14.85,405.0,835.31,675.26
2018,3,27,8,30,814.0,73.0,4.4,15.1,456.0,887.14,710.48
2018,3,27,8,45,814.0,81.5,4.4,15.35,498.0,915.14,727.68
2018,3,27,9,0,814.0,90.0,4.4,15.6,540.0,939.36,742.11
2018,3,27,9,15,732.5,126.0,4.3,15.8,555.0,918.08,723.25
2018,3,27,9,30,651.0,162.0,4.2,16.0,570.0,882.5,694.97
2018,3,27,9,45,719.5,148.0,4.15,16.2,623.5,937.82,732.36
2018,3,27,10,0,788.0,134.0,4.1,16.4,677.0,981.49,760.34
2018,3,27,10,15,833.5,122.0,4.0,16.6,719.5,1009.43,776.85
2018,3,27,10,30,879.0,110.0,3.9,16.8,762.0,1018.73,780.57
2018,3,27,10,45,906.5,102.0,3.8,17.0,793.0,1024.55,782.16
2018,3,27,11,0,934.0,94.0,3.7,17.2,824.0,1025.88,780.84
2018,3,27,11,15,937.5,95.0,3.65,17.35,840.5,1009.15,767.92
2018,3,27,11,30,941.0,96.0,3.6,17.5,857.0,988.38,752.54
2018,3,27,11,45,896.5,119.5,3.55,17.65,850.5,942.53,720.07
2018,3,27,12,0,852.0,143.0,3.5,17.8,844.0,906.78,694.73
2018,3,27,12,15,747.0,198.0,3.55,17.9,812.5,842.49,649.0
2018,3,27,12,30,642.0,253.0,3.6,18.0,781.0,771.3,595.54
2018,3,27,12,45,682.0,230.0,3.6,18.1,786.0,747.26,578.39
2018,3,27,13,0,722.0,207.0,3.6,18.2,791.0,717.47,556.25
2018,3,27,13,15,748.5,188.5,3.7,18.2,783.5,676.92,525.96
2018,3,27,13,30,775.0,170.0,3.8,18.2,776.0,632.0,491.43
2018,3,27,13,45,801.0,151.5,3.85,18.25,761.5,582.09,451.64
2018,3,27,14,0,827.0,133.0,3.9,18.3,747.0,529.71,408.39
2018,3,27,14,15,796.5,137.0,4.0,18.25,709.0,466.5,355.75
2018,3,27,14,30,766.0,141.0,4.1,18.2,671.0,405.29,303.47
2018,3,27,14,45,682.0,159.5,4.2,18.15,612.5,337.2,246.54
2018,3,27,15,0,598.0,178.0,4.3,18.1,554.0,280.38,199.51
2018,3,27,15,15,660.5,146.0,4.3,18.1,534.5,224.35,149.19
2018,3,27,15,30,723.0,114.0,4.3,18.1,515.0,160.63,97.18
2018,3,27,15,45,749.5,97.0,4.4,17.75,481.0,103.61,65.6
2018,3,27,16,0,776.0,80.0,4.5,17.4,447.0,69.51,55.32
2018,3,27,16,15,770.0,72.0,4.5,17.0,402.0,63.92,50.71
2018,3,27,16,30,764.0,64.0,4.5,16.6,357.0,58.01,45.74
2018,3,27,16,45,718.0,61.0,4.5,16.25,304.0,55.1,43.32
2018,3,27,17,0,672.0,58.0,4.5,15.9,251.0,52.27,40.88
2018,3,27,17,15,602.5,53.0,4.45,15.45,199.5,43.95,33.43
2018,3,27,17,30,533.0,48.0,4.4,15.0,148.0,39.76,29.45
2018,3,27,17,45,390.5,40.5,4.3,14.6,101.0,33.29,23.16
2018,3,27,18,0,248.0,33.0,4.2,14.2,54.0,25.12,13.45
2018,3,27,18,15,132.0,19.0,4.1,13.95,29.5,14.95,0.0
2018,3,27,18,30,16.0,5.0,4.0,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.9,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,5,45,28.5,4.0,1.3,13.45,3.5,0.0,0.0
2018,3,28,6,0,57.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,187.5,19.5,1.45,13.8,33.0,123.1,0.0
2018,3,28,6,30,318.0,31.0,1.6,14.1,59.0,276.06,197.29
2018,3,28,6,45,429.0,39.5,1.7,14.4,104.5,378.46,305.91
2018,3,28,7,0,540.0,48.0,1.8,14.7,150.0,490.04,400.77
2018,3,28,7,15,607.0,53.0,1.9,14.9,201.5,571.59,467.0
2018,3,28,7,30,674.0,58.0,2.0,15.1,253.0,651.36,528.8
2018,3,28,7,45,718.0,62.5,2.15,15.35,306.5,719.77,579.65
2018,3,28,8,0,762.0,67.0,2.3,15.6,360.0,788.4,628.86
2018,3,28,8,15,792.0,70.0,2.35,15.85,411.5,841.98,664.99
2018,3,28,8,30,822.0,73.0,2.4,16.1,463.0,893.93,699.13
2018,3,28,8,45,845.0,74.5,2.45,16.35,511.5,923.79,717.19
2018,3,28,9,0,868.0,76.0,2.5,16.6,560.0,961.92,740.96
2018,3,28,9,15,886.0,77.0,2.5,16.85,604.0,991.51,758.06
2018,3,28,9,30,904.0,78.0,2.5,17.1,648.0,1017.71,772.84
2018,3,28,9,45,920.0,77.0,2.5,17.35,687.0,1035.78,782.19
2018,3,28,10,0,936.0,76.0,2.5,17.6,726.0,1049.99,789.13
2018,3,28,10,15,944.0,77.0,2.45,17.85,757.0,1054.42,789.18
2018,3,28,10,30,952.0,78.0,2.4,18.1,788.0,1054.62,786.72
2018,3,28,10,45,957.0,79.0,2.4,18.35,812.0,1047.54,780.3
2018,3,28,11,0,962.0,80.0,2.4,18.6,836.0,1036.19,771.33
2018,3,28,11,15,965.5,80.5,2.45,18.8,852.5,1018.61,759.16
2018,3,28,11,30,969.0,81.0,2.5,19.0,869.0,996.89,744.41
2018,3,28,11,45,970.5,82.0,2.55,19.2,877.5,969.82,726.18
2018,3,28,12,0,972.0,83.0,2.6,19.4,886.0,938.86,705.38
2018,3,28,12,15,971.5,83.5,2.65,19.55,886.0,901.99,680.65
2018,3,28,12,30,971.0,84.0,2.7,19.7,886.0,861.67,653.47
2018,3,28,12,45,969.0,83.5,2.8,19.8,877.5,816.01,622.8
2018,3,28,13,0,967.0,83.0,2.9,19.9,869.0,767.45,588.95
2018,3,28,13,15,962.0,83.0,3.0,19.95,852.0,714.68,549.66
2018,3,28,13,30,957.0,83.0,3.1,20.0,835.0,659.72,507.53
2018,3,28,13,45,950.0,82.5,3.2,20.05,810.5,601.27,461.41
2018,3,28,14,0,943.0,82.0,3.3,20.1,786.0,541.36,412.57
2018,3,28,14,15,934.5,81.0,3.4,20.0,754.5,479.19,360.51
2018,3,28,14,30,926.0,80.0,3.5,19.9,723.0,416.28,306.13
2018,3,28,14,45,914.0,79.0,3.6,19.85,685.0,351.81,249.23
2018,3,28,15,0,902.0,78.0,3.7,19.8,647.0,287.56,192.28
2018,3,28,15,15,887.0,75.5,3.7,19.8,603.5,222.15,136.56
2018,3,28,15,30,872.0,73.0,3.7,19.8,560.0,157.94,88.5
2018,3,28,15,45,850.5,71.5,3.8,19.35,512.0,95.52,57.49
2018,3,28,16,0,829.0,70.0,3.9,18.9,464.0,63.49,49.75
2018,3,28,16,15,800.0,67.0,3.9,18.5,413.0,60.82,47.69
2018,3,28,16,30,771.0,64.0,3.9,18.1,362.0,58.13,45.55
2018,3,28,16,45,731.0,60.0,3.85,17.65,309.5,54.5,42.55
2018,3,28,17,0,691.0,56.0,3.8,17.2,257.0,50.89,39.45
2018,3,28,17,15,628.0,50.5,3.65,16.75,205.0,45.83,34.92
2018,3,28,17,30,565.0,45.0,3.5,16.3,153.0,37.63,27.45
2018,3,28,17,45,430.5,39.0,3.4,15.8,106.0,32.25,22.21
2018,3,28,18,0,296.0,33.0,3.3,15.3,59.0,27.36,15.54
2018,3,28,18,15,154.0,19.0,3.2,15.1,32.0,14.95,0.0
2018,3,28,18,30,12.0,5.0,3.1,14.9,5.0,0.0,0.0
2018,3,28,18,45,6.0,2.5,3.0,14.7,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,5,45,14.0,3.0,0.9,14.85,3.0,0.0,0.0
2018,3,29,6,0,28.0,6.0,1.0,14.9,6.0,4.72,0.0
2018,3,29,6,15,123.0,20.5,1.1,15.15,30.5,86.8,0.0
2018,3,29,6,30,218.0,35.0,1.2,15.4,55.0,219.42,160.7
2018,3,29,6,45,380.0,42.5,1.25,15.65,105.0,348.09,280.62
2018,3,29,7,0,542.0,50.0,1.3,15.9,155.0,493.56,400.38
2018,3,29,7,15,616.5,54.0,1.4,16.15,208.0,579.74,468.5
2018,3,29,7,30,691.0,58.0,1.5,16.4,261.0,664.8,532.87
2018,3,29,7,45,733.5,61.5,1.55,16.65,314.5,731.19,580.35
2018,3,29,8,0,776.0,65.0,1.6,16.9,368.0,797.59,626.05
2018,3,29,8,15,805.5,68.5,1.65,17.2,420.5,851.66,661.46
2018,3,29,8,30,835.0,72.0,1.7,17.5,473.0,904.05,694.87
2018,3,29,8,45,856.5,74.0,1.7,17.8,521.5,933.36,711.31
2018,3,29,9,0,878.0,76.0,1.7,18.1,570.0,970.8,733.21
2018,3,29,9,15,895.0,77.5,1.7,18.4,614.0,1000.07,749.31
2018,3,29,9,30,912.0,79.0,1.7,18.7,658.0,1025.88,763.13
2018,3,29,9,45,926.5,79.0,1.7,19.05,697.0,1043.6,771.56
2018,3,29,10,0,941.0,79.0,1.7,19.4,736.0,1057.38,777.63
2018,3,29,10,15,948.5,80.5,1.75,19.65,767.5,1061.72,778.91
2018,3,29,10,30,956.0,82.0,1.8,19.9,799.0,1061.79,777.73
2018,3,29,10,45,960.5,83.5,1.8,20.2,823.0,1054.55,771.2
2018,3,29,11,0,965.0,85.0,1.8,20.5,847.0,1043.02,762.21
2018,3,29,11,15,968.0,86.0,1.85,20.7,863.5,1025.24,750.41
2018,3,29,11,30,971.0,87.0,1.9,20.9,880.0,1003.32,736.08
2018,3,29,11,45,972.5,87.0,1.95,21.1,888.0,974.95,717.63
2018,3,29,12,0,974.0,87.0,2.0,21.3,896.0,942.73,696.68
2018,3,29,12,15,976.0,87.0,2.05,21.4,897.5,907.23,673.74
2018,3,29,12,30,978.0,87.0,2.1,21.5,899.0,868.1,648.23
2018,3,29,12,45,978.5,86.0,2.15,21.65,891.5,823.44,618.62
2018,3,29,13,0,979.0,85.0,2.2,21.8,884.0,775.66,585.66
2018,3,29,13,15,975.5,84.0,2.25,21.85,867.0,722.3,546.71
2018,3,29,13,30,972.0,83.0,2.3,21.9,850.0,666.62,504.88
2018,3,29,13,45,966.0,82.5,2.4,21.9,826.0,607.89,459.69
2018,3,29,14,0,960.0,82.0,2.5,21.9,802.0,547.56,411.57
2018,3,29,14,15,952.0,80.5,2.65,21.75,770.0,484.2,359.68
2018,3,29,14,30,944.0,79.0,2.8,21.6,738.0,420.03,305.22
2018,3,29,14,45,933.0,78.0,2.95,21.5,700.0,354.79,248.42
2018,3,29,15,0,922.0,77.0,3.1,21.4,662.0,289.63,191.34
2018,3,29,15,15,907.0,75.0,3.1,21.4,618.0,223.36,135.52
2018,3,29,15,30,892.0,73.0,3.1,21.4,574.0,158.25,87.59
2018,3,29,15,45,872.0,71.0,3.35,20.75,525.5,94.31,56.79
2018,3,29,16,0,852.0,69.0,3.6,20.1,477.0,70.1,55.2
2018,3,29,16,15,823.5,66.5,3.55,19.65,425.0,60.89,47.51
2018,3,29,16,30,795.0,64.0,3.5,19.2,373.0,58.52,45.68
2018,3,29,16,45,754.0,60.0,3.5,18.7,319.0,54.83,42.65
2018,3,29,17,0,713.0,56.0,3.5,18.2,265.0,51.16,39.52
2018,3,29,17,15,650.0,51.0,3.3,17.7,212.5,46.46,35.35
2018,3,29,17,30,587.0,46.0,3.1,17.2,160.0,38.59,28.21
2018,3,29,17,45,480.0,39.0,2.95,16.7,113.0,32.52,22.41
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,26.73,15.38
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,16.13,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,7.08,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.0,0.9,13.85,4.0,0.0,0.0
2018,3,30,6,0,34.0,8.0,0.8,13.9,8.0,24.1,0.0
2018,3,30,6,15,94.0,20.0,0.75,14.15,27.5,99.23,0.0
2018,3,30,6,30,154.0,32.0,0.7,14.4,47.0,172.41,128.89
2018,3,30,6,45,227.0,47.5,0.65,14.65,85.0,246.62,199.55
2018,3,30,7,0,300.0,63.0,0.6,14.9,123.0,327.99,268.74
2018,3,30,7,15,365.5,76.0,0.55,15.1,170.5,406.18,332.41
2018,3,30,7,30,431.0,89.0,0.5,15.3,218.0,488.98,396.51
2018,3,30,7,45,437.5,106.5,0.45,15.5,258.5,531.01,426.21
2018,3,30,8,0,444.0,124.0,0.4,15.7,299.0,571.51,453.79
2018,3,30,8,15,423.0,148.0,0.35,16.05,333.0,592.87,465.57
2018,3,30,8,30,402.0,172.0,0.3,16.4,367.0,610.47,474.44
2018,3,30,8,45,410.5,191.0,0.25,16.7,407.0,647.48,497.49
2018,3,30,9,0,419.0,210.0,0.2,17.0,447.0,682.54,518.38
2018,3,30,9,15,397.5,234.0,0.25,17.3,473.0,667.32,505.71
2018,3,30,9,30,376.0,258.0,0.3,17.6,499.0,673.27,507.89
2018,3,30,9,45,371.0,277.0,0.35,17.85,526.0,687.57,516.13
2018,3,30,10,0,366.0,296.0,0.4,18.1,553.0,699.59,522.75
2018,3,30,10,15,399.0,297.5,0.45,18.35,589.0,728.64,542.15
2018,3,30,10,30,432.0,299.0,0.5,18.6,625.0,778.1,574.18
2018,3,30,10,45,428.5,311.0,0.55,18.85,642.5,776.32,571.42
2018,3,30,11,0,425.0,323.0,0.6,19.1,660.0,771.94,567.75
2018,3,30,11,15,427.5,331.0,0.6,19.25,676.0,767.01,563.45
2018,3,30,11,30,430.0,339.0,0.6,19.4,692.0,759.43,557.46
2018,3,30,11,45,575.5,277.5,0.6,19.6,754.5,814.0,596.05
2018,3,30,12,0,721.0,216.0,0.6,19.8,817.0,863.94,629.59
2018,3,30,12,15,768.5,193.5,0.7,20.0,834.0,850.22,621.52
2018,3,30,12,30,816.0,171.0,0.8,20.2,851.0,824.65,606.36
2018,3,30,12,45,805.5,173.0,0.85,20.35,839.0,778.44,575.18
2018,3,30,13,0,795.0,175.0,0.9,20.5,827.0,730.45,542.25
2018,3,30,13,15,761.0,186.5,1.05,20.6,800.5,677.04,505.45
2018,3,30,13,30,727.0,198.0,1.2,20.7,774.0,620.12,464.93
2018,3,30,13,45,712.0,196.0,1.35,20.8,746.5,563.93,423.63
2018,3,30,14,0,697.0,194.0,1.5,20.9,719.0,507.84,380.72
2018,3,30,14,15,632.5,209.0,1.6,20.85,670.5,443.64,330.72
2018,3,30,14,30,568.0,224.0,1.7,20.8,622.0,383.0,282.69
2018,3,30,14,45,608.5,193.0,1.85,20.75,599.0,333.28,239.98
2018,3,30,15,0,649.0,162.0,2.0,20.7,576.0,275.88,190.1
2018,3,30,15,15,561.0,175.5,2.0,20.7,516.0,219.94,147.3
2018,3,30,15,30,473.0,189.0,2.0,20.7,456.0,175.46,118.08
2018,3,30,15,45,369.0,192.5,2.15,20.35,390.0,138.72,101.98
2018,3,30,16,0,265.0,196.0,2.3,20.0,324.0,128.28,104.8
2018,3,30,16,15,290.0,168.5,2.35,19.6,294.0,113.6,92.8
2018,3,30,16,30,315.0,141.0,2.4,19.2,264.0,98.08,79.9
2018,3,30,16,45,340.0,118.5,2.45,18.75,234.0,82.95,67.11
2018,3,30,17,0,365.0,96.0,2.5,18.3,204.0,69.27,55.35
2018,3,30,17,15,338.5,80.0,2.55,17.75,164.5,58.62,46.01
2018,3,30,17,30,312.0,64.0,2.6,17.2,125.0,47.61,36.11
2018,3,30,17,45,243.5,49.5,2.65,16.6,88.5,37.03,26.35
2018,3,30,18,0,175.0,35.0,2.7,16.0,52.0,26.31,15.38
2018,3,30,18,15,100.5,21.0,2.75,15.8,29.5,15.84,0.0
2018,3,30,18,30,26.0,7.0,2.8,15.6,7.0,5.51,0.0
2018,3,30,18,45,13.0,3.5,2.85,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.5,2.35,13.05,2.5,0.0,0.0
2018,3,31,6,0,2.0,5.0,2.4,13.1,5.0,4.98,0.0
2018,3,31,6,15,16.5,12.5,2.45,13.35,14.0,24.44,0.0
2018,3,31,6,30,31.0,20.0,2.5,13.6,23.0,43.58,29.6
2018,3,31,6,45,25.5,22.5,2.55,13.85,26.0,41.6,30.03
2018,3,31,7,0,20.0,25.0,2.6,14.1,29.0,34.2,24.2
2018,3,31,7,15,10.0,32.0,2.6,14.25,34.0,32.92,23.0
2018,3,31,7,30,0.0,39.0,2.6,14.4,39.0,29.77,19.96
2018,3,31,7,45,0.0,66.5,2.55,14.55,66.5,51.0,38.06
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,75.0,58.28
2018,3,31,8,15,6.5,132.5,2.5,14.9,135.5,116.58,93.18
2018,3,31,8,30,13.0,171.0,2.5,15.1,177.0,159.2,128.26
2018,3,31,8,45,26.5,200.0,2.5,15.3,214.5,199.05,160.77
2018,3,31,9,0,40.0,229.0,2.5,15.5,252.0,261.52,210.8
2018,3,31,9,15,48.0,252.0,2.45,15.65,281.5,291.66,234.02
2018,3,31,9,30,56.0,275.0,2.4,15.8,311.0,321.49,256.79
2018,3,31,9,45,57.5,291.0,2.4,15.95,330.0,336.49,267.6
2018,3,31,10,0,59.0,307.0,2.4,16.1,349.0,351.12,278.14
2018,3,31,10,15,73.0,329.0,2.45,16.2,383.0,384.39,303.53
2018,3,31,10,30,87.0,351.0,2.5,16.3,417.0,416.76,327.89
2018,3,31,10,45,86.0,356.5,2.55,16.45,423.5,415.81,326.38
2018,3,31,11,0,85.0,362.0,2.6,16.6,430.0,414.58,324.87
2018,3,31,11,15,81.0,370.0,2.7,16.7,435.5,412.64,322.9
2018,3,31,11,30,77.0,378.0,2.8,16.8,441.0,410.35,320.71
2018,3,31,11,45,105.5,395.0,2.9,16.9,482.5,445.58,347.91
2018,3,31,12,0,134.0,412.0,3.0,17.0,524.0,495.38,385.38
2018,3,31,12,15,161.0,413.0,3.1,17.0,547.5,506.92,394.37
2018,3,31,12,30,188.0,414.0,3.2,17.0,571.0,515.6,401.31
2018,3,31,12,45,214.5,406.5,3.3,17.0,584.0,513.46,400.13
2018,3,31,13,0,241.0,399.0,3.4,17.0,597.0,508.43,396.62
2018,3,31,13,15,248.5,389.0,3.5,16.9,590.0,494.6,386.05
2018,3,31,13,30,256.0,379.0,3.6,16.8,583.0,469.22,366.62
2018,3,31,13,45,278.0,362.0,3.65,16.7,577.5,445.25,347.88
2018,3,31,14,0,300.0,345.0,3.7,16.6,572.0,418.83,326.56
2018,3,31,14,15,306.5,328.5,3.8,16.5,552.0,383.59,297.85
2018,3,31,14,30,313.0,312.0,3.9,16.4,532.0,347.6,267.86
2018,3,31,14,45,293.0,297.0,3.95,16.25,494.5,303.84,231.92
2018,3,31,15,0,273.0,282.0,4.0,16.1,457.0,262.67,198.21
2018,3,31,15,15,239.0,266.5,4.0,16.1,412.0,224.25,168.06
2018,3,31,15,30,205.0,251.0,4.0,16.1,367.0,188.6,142.1
2018,3,31,15,45,167.0,229.5,4.05,15.7,319.0,154.26,120.37
2018,3,31,16,0,129.0,208.0,4.1,15.3,271.0,136.16,113.69
2018,3,31,16,15,137.5,183.5,4.1,15.05,244.0,122.51,102.32
2018,3,31,16,30,146.0,159.0,4.1,14.8,217.0,108.32,90.32
2018,3,31,16,45,103.0,137.0,4.15,14.6,175.0,94.21,78.19
2018,3,31,17,0,60.0,115.0,4.2,14.4,133.0,81.08,66.7
2018,3,31,17,15,46.0,94.0,4.15,14.05,106.0,66.92,54.09
2018,3,31,17,30,32.0,73.0,4.1,13.7,79.0,52.57,41.05
2018,3,31,17,45,27.5,52.5,4.05,13.4,56.5,38.4,27.95
2018,3,31,18,0,23.0,32.0,4.0,13.1,34.0,23.99,13.96
2018,3,31,18,15,11.5,18.5,3.95,12.95,19.5,13.93,0.0
2018,3,31,18,30,0.0,5.0,3.9,12.8,5.0,3.93,0.0
2018,3,31,18,45,0.0,2.5,3.9,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.35,12.05,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.4,12.2,10.0,32.97,0.0
2018,4,1,6,15,161.0,25.5,4.5,12.45,40.0,148.8,11.02
2018,4,1,6,30,274.0,41.0,4.6,12.7,70.0,259.91,205.23
2018,4,1,6,45,378.0,51.0,4.7,12.95,116.0,354.3,294.58
2018,4,1,7,0,482.0,61.0,4.8,13.2,162.0,461.21,388.06
2018,4,1,7,15,548.5,68.5,4.75,13.4,214.0,543.88,457.37
2018,4,1,7,30,615.0,76.0,4.7,13.6,266.0,629.8,525.9
2018,4,1,7,45,660.0,81.5,4.65,13.8,319.0,697.72,577.6
2018,4,1,8,0,705.0,87.0,4.6,14.0,372.0,766.09,627.81
2018,4,1,8,15,737.5,91.0,4.55,14.2,423.5,821.05,666.32
2018,4,1,8,30,770.0,95.0,4.5,14.4,475.0,868.8,698.54
2018,4,1,8,45,751.0,109.0,4.45,14.6,510.0,889.74,710.56
2018,4,1,9,0,732.0,123.0,4.4,14.8,545.0,900.19,715.04
2018,4,1,9,15,613.5,173.5,4.4,15.0,545.0,847.24,674.0
2018,4,1,9,30,495.0,224.0,4.4,15.2,545.0,777.47,618.71
2018,4,1,9,45,508.0,234.5,4.45,15.4,580.5,801.65,635.32
2018,4,1,10,0,521.0,245.0,4.5,15.6,616.0,823.15,649.36
2018,4,1,10,15,659.5,200.0,4.6,15.7,690.0,919.57,720.63
2018,4,1,10,30,798.0,155.0,4.7,15.8,764.0,992.42,771.04
2018,4,1,10,45,858.5,133.5,4.8,15.9,806.5,1016.92,787.29
2018,4,1,11,0,919.0,112.0,4.9,16.0,849.0,1021.8,790.27
2018,4,1,11,15,923.0,112.5,5.0,16.05,865.0,1004.57,778.17
2018,4,1,11,30,927.0,113.0,5.1,16.1,881.0,983.35,763.46
2018,4,1,11,45,929.0,113.5,5.2,16.2,889.0,956.42,744.59
2018,4,1,12,0,931.0,114.0,5.3,16.3,897.0,925.78,723.06
2018,4,1,12,15,931.0,114.0,5.5,16.3,897.0,889.43,698.18
2018,4,1,12,30,931.0,114.0,5.7,16.3,897.0,849.8,670.62
2018,4,1,12,45,929.5,113.5,5.85,16.3,888.5,805.5,639.03
2018,4,1,13,0,928.0,113.0,6.0,16.3,880.0,758.4,602.79
2018,4,1,13,15,924.0,111.5,6.15,16.25,863.0,706.24,561.78
2018,4,1,13,30,920.0,110.0,6.3,16.2,846.0,651.98,517.98
2018,4,1,13,45,913.5,109.0,6.45,16.15,821.5,594.88,470.61
2018,4,1,14,0,907.0,108.0,6.6,16.1,797.0,536.39,420.64
2018,4,1,14,15,898.0,106.5,6.7,16.0,765.5,475.3,367.11
2018,4,1,14,30,889.0,105.0,6.8,15.9,734.0,413.61,311.66
2018,4,1,14,45,877.0,103.0,6.95,15.8,696.0,350.32,254.08
2018,4,1,15,0,865.0,101.0,7.1,15.7,658.0,283.4,193.76
2018,4,1,15,15,848.0,98.5,7.1,15.7,614.0,218.79,138.1
2018,4,1,15,30,831.0,96.0,7.1,15.7,570.0,155.81,91.31
2018,4,1,15,45,808.5,93.0,7.25,15.4,521.5,94.12,62.19
2018,4,1,16,0,786.0,90.0,7.4,15.1,473.0,76.69,62.1
2018,4,1,16,15,755.0,86.0,7.4,14.9,421.5,73.8,59.81
2018,4,1,16,30,724.0,82.0,7.4,14.7,370.0,65.45,52.64
2018,4,1,16,45,678.5,77.0,7.4,14.45,316.5,61.74,49.52
2018,4,1,17,0,633.0,72.0,7.4,14.2,263.0,58.04,46.31
2018,4,1,17,15,562.5,65.5,7.3,14.0,211.0,52.97,41.72
2018,4,1,17,30,492.0,59.0,7.2,13.8,159.0,48.0,37.01
2018,4,1,17,45,381.5,49.5,7.15,13.55,113.0,40.43,29.74
2018,4,1,18,0,271.0,40.0,7.1,13.3,67.0,30.3,19.31
2018,4,1,18,15,158.0,24.5,7.1,13.2,38.0,18.52,0.0
2018,4,1,18,30,45.0,9.0,7.1,13.1,9.0,7.08,0.0
2018,4,1,18,45,22.5,4.5,7.1,13.0,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.55,12.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.35,12.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.2,12.75,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.3,12.9,11.0,30.86,0.0
2018,4,2,6,15,120.5,25.0,6.4,13.05,36.5,125.95,35.71
2018,4,2,6,30,197.0,40.0,6.5,13.2,62.0,208.64,165.79
2018,4,2,6,45,252.5,55.0,6.6,13.35,99.0,272.06,226.79
2018,4,2,7,0,308.0,70.0,6.7,13.5,136.0,340.98,288.85
2018,4,2,7,15,317.0,87.5,6.75,13.6,171.5,381.64,324.8
2018,4,2,7,30,326.0,105.0,6.8,13.7,207.0,421.83,358.8
2018,4,2,7,45,291.5,132.0,6.8,13.85,235.5,415.58,352.48
2018,4,2,8,0,257.0,159.0,6.8,14.0,264.0,425.13,358.22
2018,4,2,8,15,261.0,178.0,6.75,14.15,296.5,455.94,382.01
2018,4,2,8,30,265.0,197.0,6.7,14.3,329.0,485.69,404.45
2018,4,2,8,45,267.0,223.0,6.6,14.45,367.0,520.72,430.45
2018,4,2,9,0,269.0,249.0,6.5,14.6,405.0,554.04,454.72
2018,4,2,9,15,290.5,264.5,6.5,14.7,444.5,592.81,484.01
2018,4,2,9,30,312.0,280.0,6.5,14.8,484.0,630.5,512.13
2018,4,2,9,45,405.0,267.5,6.45,14.95,547.5,731.16,589.85
2018,4,2,10,0,498.0,255.0,6.4,15.1,611.0,809.13,648.98
2018,4,2,10,15,574.0,234.5,6.35,15.15,662.0,858.49,686.02
2018,4,2,10,30,650.0,214.0,6.3,15.2,713.0,913.88,726.81
2018,4,2,10,45,780.0,160.0,6.2,15.25,776.0,965.06,762.39
2018,4,2,11,0,910.0,106.0,6.1,15.3,839.0,1005.05,789.49
2018,4,2,11,15,914.0,106.5,6.0,15.4,855.0,988.06,775.45
2018,4,2,11,30,918.0,107.0,5.9,15.5,871.0,967.12,759.06
2018,4,2,11,45,920.5,107.0,5.8,15.55,879.0,940.48,738.84
2018,4,2,12,0,923.0,107.0,5.7,15.6,887.0,910.16,716.1
2018,4,2,12,15,923.5,107.5,5.75,15.6,887.5,875.08,690.91
2018,4,2,12,30,924.0,108.0,5.8,15.6,888.0,836.7,663.19
2018,4,2,12,45,922.0,107.0,5.8,15.65,879.0,791.98,630.28
2018,4,2,13,0,920.0,106.0,5.8,15.7,870.0,744.56,593.03
2018,4,2,13,15,915.0,106.5,5.85,15.65,854.0,693.97,552.75
2018,4,2,13,30,910.0,107.0,5.9,15.6,838.0,641.34,509.84
2018,4,2,13,45,902.0,107.5,5.9,15.55,814.0,585.26,462.92
2018,4,2,14,0,894.0,108.0,5.9,15.5,790.0,527.93,413.68
2018,4,2,14,15,883.5,107.0,5.9,15.4,758.0,467.39,360.62
2018,4,2,14,30,873.0,106.0,5.9,15.3,726.0,406.44,305.89
2018,4,2,14,45,858.5,105.0,5.85,15.2,688.0,341.29,247.02
2018,4,2,15,0,844.0,104.0,5.8,15.1,650.0,278.6,190.42
2018,4,2,15,15,819.5,103.5,5.8,15.1,604.5,215.56,136.71
2018,4,2,15,30,795.0,103.0,5.8,15.1,559.0,155.08,92.55
2018,4,2,15,45,771.0,98.0,5.75,14.8,509.5,94.32,64.15
2018,4,2,16,0,747.0,93.0,5.7,14.5,460.0,77.97,63.34
2018,4,2,16,15,711.5,88.5,5.65,14.25,407.5,69.02,55.72
2018,4,2,16,30,676.0,84.0,5.6,14.0,355.0,65.98,53.25
2018,4,2,16,45,638.5,79.0,5.55,13.75,306.0,62.53,50.36
2018,4,2,17,0,601.0,74.0,5.5,13.5,257.0,59.08,47.37
2018,4,2,17,15,536.5,67.0,5.4,13.2,207.0,53.8,42.61
2018,4,2,17,30,472.0,60.0,5.3,12.9,157.0,48.58,37.69
2018,4,2,17,45,369.0,50.0,5.2,12.6,112.5,40.7,30.15
2018,4,2,18,0,266.0,40.0,5.1,12.3,68.0,30.3,19.63
2018,4,2,18,15,155.5,25.0,4.9,12.2,39.0,18.89,0.0
2018,4,2,18,30,45.0,10.0,4.7,12.1,10.0,7.87,0.0
2018,4,2,18,45,22.5,5.0,4.5,11.95,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
