Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.1,11.15,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,3.0,11.3,10.0,11.52,0.0
2018,4,3,6,15,11.5,25.0,3.05,11.55,26.0,35.34,11.2
2018,4,3,6,30,16.0,40.0,3.1,11.8,42.0,54.39,39.38
2018,4,3,6,45,41.5,61.0,3.1,12.0,69.5,94.83,75.74
2018,4,3,7,0,67.0,82.0,3.1,12.2,97.0,136.2,112.57
2018,4,3,7,15,123.0,103.5,3.1,12.45,139.5,218.42,183.91
2018,4,3,7,30,179.0,125.0,3.1,12.7,182.0,290.85,245.58
2018,4,3,7,45,265.5,137.0,3.05,12.9,238.5,399.05,335.25
2018,4,3,8,0,352.0,149.0,3.0,13.1,295.0,495.29,412.5
2018,4,3,8,15,348.0,170.0,3.05,13.3,329.5,524.43,433.15
2018,4,3,8,30,344.0,191.0,3.1,13.5,364.0,551.56,452.17
2018,4,3,8,45,325.0,217.5,3.1,13.7,393.5,568.82,462.67
2018,4,3,9,0,306.0,244.0,3.1,13.9,423.0,583.26,470.95
2018,4,3,9,15,345.5,253.0,3.1,14.1,469.0,633.0,507.69
2018,4,3,9,30,385.0,262.0,3.1,14.3,515.0,682.07,543.08
2018,4,3,9,45,453.0,254.5,3.15,14.45,568.5,764.9,603.29
2018,4,3,10,0,521.0,247.0,3.2,14.6,622.0,822.62,644.52
2018,4,3,10,15,566.0,242.5,3.15,14.75,665.5,857.48,668.01
2018,4,3,10,30,611.0,238.0,3.1,14.9,709.0,896.43,694.04
2018,4,3,10,45,718.5,197.0,3.05,15.05,767.0,950.65,731.05
2018,4,3,11,0,826.0,156.0,3.0,15.2,825.0,987.44,754.25
2018,4,3,11,15,869.0,138.5,2.9,15.3,854.0,989.64,753.61
2018,4,3,11,30,912.0,121.0,2.8,15.4,883.0,973.34,740.84
2018,4,3,11,45,900.5,128.0,2.7,15.5,886.0,940.58,717.14
2018,4,3,12,0,889.0,135.0,2.6,15.6,889.0,904.68,691.5
2018,4,3,12,15,843.5,157.5,2.7,15.65,873.0,864.05,664.28
2018,4,3,12,30,798.0,180.0,2.8,15.7,857.0,809.82,625.91
2018,4,3,12,45,775.5,189.5,2.85,15.8,842.0,767.17,594.2
2018,4,3,13,0,753.0,199.0,2.9,15.9,827.0,717.46,556.87
2018,4,3,13,15,726.5,206.0,3.1,15.85,802.0,662.38,515.83
2018,4,3,13,30,700.0,213.0,3.3,15.8,777.0,607.56,473.81
2018,4,3,13,45,686.0,210.5,3.45,15.8,750.0,552.81,430.53
2018,4,3,14,0,672.0,208.0,3.6,15.8,723.0,498.16,386.03
2018,4,3,14,15,761.5,163.0,3.8,15.7,724.0,455.42,348.53
2018,4,3,14,30,851.0,118.0,4.0,15.6,725.0,403.99,301.39
2018,4,3,14,45,815.5,123.0,4.2,15.5,680.0,340.07,245.33
2018,4,3,15,0,780.0,128.0,4.4,15.4,635.0,279.38,192.35
2018,4,3,15,15,763.0,122.5,4.4,15.4,591.0,212.56,136.15
2018,4,3,15,30,746.0,117.0,4.4,15.4,547.0,152.08,92.02
2018,4,3,15,45,730.0,109.5,4.55,15.1,500.5,92.41,64.02
2018,4,3,16,0,714.0,102.0,4.7,14.8,454.0,77.14,62.52
2018,4,3,16,15,670.0,96.0,4.7,14.6,398.5,73.22,59.33
2018,4,3,16,30,626.0,90.0,4.7,14.4,343.0,69.24,56.04
2018,4,3,16,45,563.0,86.5,4.65,14.2,290.0,66.75,54.01
2018,4,3,17,0,500.0,83.0,4.6,14.0,237.0,64.45,52.06
2018,4,3,17,15,436.5,73.0,4.55,13.75,189.0,54.96,43.56
2018,4,3,17,30,373.0,63.0,4.5,13.5,141.0,47.46,36.64
2018,4,3,17,45,284.0,50.5,4.4,13.2,100.0,38.01,27.78
2018,4,3,18,0,195.0,38.0,4.3,12.9,59.0,28.57,18.32
2018,4,3,18,15,111.0,23.0,4.2,12.8,33.5,17.35,0.0
2018,4,3,18,30,27.0,8.0,4.1,12.7,8.0,6.29,0.0
2018,4,3,18,45,13.5,4.0,3.95,12.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,4,5,45,16.0,6.5,3.05,11.6,7.0,0.0,0.0
2018,4,4,6,0,32.0,13.0,3.1,11.7,14.0,26.93,0.0
2018,4,4,6,15,91.5,28.5,3.2,11.9,38.5,106.13,56.06
2018,4,4,6,30,151.0,44.0,3.3,12.1,63.0,168.9,135.43
2018,4,4,6,45,212.0,60.5,3.45,12.25,100.5,234.58,195.7
2018,4,4,7,0,273.0,77.0,3.6,12.4,138.0,323.2,272.72
2018,4,4,7,15,236.0,99.0,3.45,12.6,161.5,314.32,265.89
2018,4,4,7,30,199.0,121.0,3.3,12.8,185.0,318.19,268.2
2018,4,4,7,45,241.5,141.0,3.2,12.95,232.5,382.88,321.43
2018,4,4,8,0,284.0,161.0,3.1,13.1,280.0,449.46,374.41
2018,4,4,8,15,318.0,177.0,2.95,13.25,326.0,504.68,416.76
2018,4,4,8,30,352.0,193.0,2.8,13.4,372.0,560.43,458.41
2018,4,4,8,45,408.0,199.5,2.7,13.55,425.5,649.84,524.65
2018,4,4,9,0,464.0,206.0,2.6,13.7,479.0,717.26,572.86
2018,4,4,9,15,409.5,229.5,2.5,13.85,483.5,692.89,550.44
2018,4,4,9,30,355.0,253.0,2.4,14.0,488.0,640.65,508.87
2018,4,4,9,45,348.5,274.5,2.35,14.15,516.0,655.98,518.28
2018,4,4,10,0,342.0,296.0,2.3,14.3,544.0,669.03,525.5
2018,4,4,10,15,397.0,296.5,2.2,14.4,595.5,741.72,576.83
2018,4,4,10,30,452.0,297.0,2.1,14.5,647.0,789.35,609.17
2018,4,4,10,45,407.0,322.0,2.0,14.6,644.5,758.83,583.9
2018,4,4,11,0,362.0,347.0,1.9,14.7,642.0,707.64,545.23
2018,4,4,11,15,454.0,324.0,1.85,14.8,700.5,778.08,595.99
2018,4,4,11,30,546.0,301.0,1.8,14.9,759.0,823.37,627.42
2018,4,4,11,45,487.0,327.0,1.75,15.05,738.5,771.92,588.34
2018,4,4,12,0,428.0,353.0,1.7,15.2,718.0,720.37,549.99
2018,4,4,12,15,385.5,354.5,1.9,15.25,683.0,649.17,500.24
2018,4,4,12,30,343.0,356.0,2.1,15.3,648.0,594.43,460.9
2018,4,4,12,45,323.0,360.0,2.25,15.4,633.0,560.58,435.96
2018,4,4,13,0,303.0,364.0,2.4,15.5,618.0,527.12,410.75
2018,4,4,13,15,353.5,350.0,2.6,15.45,640.5,525.11,409.94
2018,4,4,13,30,404.0,336.0,2.8,15.4,663.0,523.44,408.39
2018,4,4,13,45,310.0,350.5,3.05,15.4,597.0,448.19,350.21
2018,4,4,14,0,216.0,365.0,3.3,15.4,531.0,384.55,300.82
2018,4,4,14,15,220.0,349.0,3.3,15.3,512.0,354.74,276.76
2018,4,4,14,30,224.0,333.0,3.3,15.2,493.0,324.51,251.76
2018,4,4,14,45,203.0,316.5,3.35,15.1,456.0,286.15,220.76
2018,4,4,15,0,182.0,300.0,3.4,15.0,419.0,250.58,192.25
2018,4,4,15,15,194.0,277.0,3.4,15.0,396.0,219.64,166.66
2018,4,4,15,30,206.0,254.0,3.4,15.0,373.0,187.69,142.02
2018,4,4,15,45,170.0,233.0,3.25,14.75,326.0,154.1,121.4
2018,4,4,16,0,134.0,212.0,3.1,14.5,279.0,138.6,115.94
2018,4,4,16,15,110.0,184.0,3.0,14.35,235.0,122.56,102.47
2018,4,4,16,30,86.0,156.0,2.9,14.2,191.0,108.65,90.69
2018,4,4,16,45,53.5,129.5,2.8,14.05,150.5,91.5,75.88
2018,4,4,17,0,21.0,103.0,2.7,13.9,110.0,73.99,60.53
2018,4,4,17,15,17.0,88.0,2.65,13.75,93.0,64.39,51.96
2018,4,4,17,30,13.0,73.0,2.6,13.6,76.0,53.36,41.89
2018,4,4,17,45,7.0,53.5,2.55,13.4,55.0,39.42,29.05
2018,4,4,18,0,1.0,34.0,2.5,13.2,34.0,25.41,15.81
2018,4,4,18,15,0.5,20.0,2.5,13.15,20.0,15.04,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,4.72,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.0,2.25,12.45,5.5,0.0,0.0
2018,4,5,6,0,24.0,10.0,2.2,12.6,11.0,20.39,0.0
2018,4,5,6,15,12.0,22.0,2.2,12.75,22.5,28.09,12.61
2018,4,5,6,30,0.0,34.0,2.2,12.9,34.0,27.56,17.19
2018,4,5,6,45,1.0,52.0,2.25,13.1,52.0,44.82,32.46
2018,4,5,7,0,2.0,70.0,2.3,13.3,70.0,61.51,47.1
2018,4,5,7,15,2.0,71.5,2.1,13.35,72.0,59.33,45.45
2018,4,5,7,30,2.0,73.0,1.9,13.4,74.0,58.85,45.06
2018,4,5,7,45,11.5,108.5,1.75,13.45,113.5,99.87,80.19
2018,4,5,8,0,21.0,144.0,1.6,13.5,153.0,142.19,115.68
2018,4,5,8,15,64.5,181.0,1.6,13.75,213.0,236.23,193.96
2018,4,5,8,30,108.0,218.0,1.6,14.0,273.0,338.76,275.97
2018,4,5,8,45,166.5,230.0,1.6,14.25,324.5,406.46,329.12
2018,4,5,9,0,225.0,242.0,1.6,14.5,376.0,499.47,399.85
2018,4,5,9,15,125.5,230.0,1.5,14.75,305.5,362.81,290.62
2018,4,5,9,30,26.0,218.0,1.4,15.0,235.0,226.2,179.65
2018,4,5,9,45,45.5,262.0,1.25,15.2,294.0,289.26,229.66
2018,4,5,10,0,65.0,306.0,1.1,15.4,353.0,352.05,277.16
2018,4,5,10,15,60.0,293.5,1.2,15.45,338.5,330.0,259.58
2018,4,5,10,30,55.0,281.0,1.3,15.5,324.0,308.85,243.14
2018,4,5,10,45,41.0,297.5,1.4,15.6,330.0,307.98,241.68
2018,4,5,11,0,27.0,314.0,1.5,15.7,336.0,306.97,240.06
2018,4,5,11,15,43.5,339.5,1.7,15.65,376.0,343.42,268.65
2018,4,5,11,30,60.0,365.0,1.9,15.6,416.0,378.22,295.6
2018,4,5,11,45,70.5,373.0,2.15,15.6,433.0,389.25,304.36
2018,4,5,12,0,81.0,381.0,2.4,15.6,450.0,399.02,312.25
2018,4,5,12,15,51.5,341.0,2.5,15.5,385.0,331.58,260.08
2018,4,5,12,30,22.0,301.0,2.6,15.4,320.0,256.5,201.39
2018,4,5,12,45,19.5,293.5,2.65,15.35,310.0,246.12,193.47
2018,4,5,13,0,17.0,286.0,2.7,15.3,300.0,236.02,185.58
2018,4,5,13,15,15.5,274.5,2.55,15.25,287.0,223.72,175.89
2018,4,5,13,30,14.0,263.0,2.4,15.2,274.0,211.72,166.45
2018,4,5,13,45,15.0,260.5,2.3,15.2,272.0,208.21,163.74
2018,4,5,14,0,16.0,258.0,2.2,15.2,270.0,204.48,160.84
2018,4,5,14,15,13.5,242.5,2.1,15.15,252.5,189.5,149.03
2018,4,5,14,30,11.0,227.0,2.0,15.1,235.0,175.03,137.66
2018,4,5,14,45,16.0,231.5,1.9,15.05,242.5,177.38,139.59
2018,4,5,15,0,21.0,236.0,1.8,15.0,250.0,178.53,140.47
2018,4,5,15,15,16.5,216.5,1.8,15.0,227.0,161.0,126.77
2018,4,5,15,30,12.0,197.0,1.8,15.0,204.0,144.33,113.88
2018,4,5,15,45,7.5,168.5,1.65,14.85,172.5,122.82,97.04
2018,4,5,16,0,3.0,140.0,1.5,14.7,141.0,103.25,85.12
2018,4,5,16,15,17.5,137.5,1.4,14.6,144.5,101.03,83.53
2018,4,5,16,30,32.0,135.0,1.3,14.5,148.0,95.81,79.25
2018,4,5,16,45,30.0,117.0,1.2,14.4,128.0,83.88,69.01
2018,4,5,17,0,28.0,99.0,1.1,14.3,108.0,71.74,58.42
2018,4,5,17,15,14.0,74.5,0.9,14.2,79.0,55.69,44.16
2018,4,5,17,30,0.0,50.0,0.7,14.1,50.0,38.08,28.33
2018,4,5,17,45,0.0,37.0,0.5,14.0,37.0,28.29,19.33
2018,4,5,18,0,0.0,24.0,0.3,13.9,24.0,18.31,9.93
2018,4,5,18,15,0.0,14.0,0.55,13.9,14.0,10.66,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.9,4.0,3.15,0.0
2018,4,5,18,45,0.0,2.0,1.0,13.85,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,5.4,14.25,3.0,0.0,0.0
2018,4,6,6,0,0.0,6.0,5.5,14.3,6.0,4.72,0.0
2018,4,6,6,15,0.0,14.5,5.65,14.35,14.5,11.03,1.95
2018,4,6,6,30,0.0,23.0,5.8,14.4,23.0,17.52,8.84
2018,4,6,6,45,0.0,34.0,6.0,14.45,34.0,25.96,16.32
2018,4,6,7,0,0.0,45.0,6.2,14.5,45.0,34.41,23.76
2018,4,6,7,15,0.0,54.0,6.35,14.6,54.0,41.34,29.79
2018,4,6,7,30,0.0,63.0,6.5,14.7,63.0,48.29,35.72
2018,4,6,7,45,0.0,63.5,6.65,14.8,63.5,48.67,35.96
2018,4,6,8,0,0.0,64.0,6.8,14.9,64.0,49.07,36.17
2018,4,6,8,15,0.0,73.5,6.9,15.1,73.5,56.44,42.24
2018,4,6,8,30,0.0,83.0,7.0,15.3,83.0,63.83,48.27
2018,4,6,8,45,0.0,92.0,7.05,15.5,92.0,70.98,54.06
2018,4,6,9,0,0.0,101.0,7.1,15.7,101.0,78.41,60.03
2018,4,6,9,15,0.0,115.5,7.1,15.8,115.5,90.48,69.86
2018,4,6,9,30,0.0,130.0,7.1,15.9,130.0,102.59,79.63
2018,4,6,9,45,0.5,136.5,7.1,16.05,137.0,108.37,84.18
2018,4,6,10,0,1.0,143.0,7.1,16.2,144.0,114.16,88.72
2018,4,6,10,15,1.5,150.0,7.05,16.2,151.5,120.34,93.63
2018,4,6,10,30,2.0,157.0,7.0,16.2,159.0,126.48,98.52
2018,4,6,10,45,1.5,149.5,6.95,16.15,151.0,119.52,92.71
2018,4,6,11,0,1.0,142.0,6.9,16.1,143.0,112.69,87.04
2018,4,6,11,15,2.0,153.5,6.9,16.1,155.5,122.89,95.31
2018,4,6,11,30,3.0,165.0,6.9,16.1,168.0,132.97,103.46
2018,4,6,11,45,2.5,150.5,6.9,16.1,153.0,120.42,93.2
2018,4,6,12,0,2.0,136.0,6.9,16.1,138.0,108.08,83.12
2018,4,6,12,15,5.0,161.5,6.85,16.1,166.0,130.68,101.59
2018,4,6,12,30,8.0,187.0,6.8,16.1,194.0,152.9,119.64
2018,4,6,12,45,9.0,208.0,6.7,16.1,215.5,169.54,133.07
2018,4,6,13,0,10.0,229.0,6.6,16.1,237.0,185.77,146.15
2018,4,6,13,15,9.0,217.5,6.55,16.1,225.0,174.79,137.32
2018,4,6,13,30,8.0,206.0,6.5,16.1,213.0,164.05,128.72
2018,4,6,13,45,8.0,207.5,6.4,16.1,214.0,164.01,128.77
2018,4,6,14,0,8.0,209.0,6.3,16.1,215.0,163.84,128.74
2018,4,6,14,15,8.0,208.5,6.15,16.05,214.5,162.05,127.42
2018,4,6,14,30,8.0,208.0,6.0,16.0,214.0,160.13,126.01
2018,4,6,14,45,5.5,189.0,5.9,15.95,193.0,144.07,113.2
2018,4,6,15,0,3.0,170.0,5.8,15.9,172.0,128.59,100.87
2018,4,6,15,15,5.0,166.0,5.8,15.9,169.0,124.87,97.98
2018,4,6,15,30,7.0,162.0,5.8,15.9,166.0,120.74,94.81
2018,4,6,15,45,35.5,175.0,5.55,15.8,193.0,122.76,101.59
2018,4,6,16,0,64.0,188.0,5.3,15.7,220.0,129.14,107.47
2018,4,6,16,15,53.5,162.0,5.2,15.65,187.0,113.12,93.89
2018,4,6,16,30,43.0,136.0,5.1,15.6,154.0,96.66,79.81
2018,4,6,16,45,40.5,97.0,5.05,15.55,112.0,71.71,58.07
2018,4,6,17,0,38.0,58.0,5.0,15.5,70.0,44.99,34.48
2018,4,6,17,15,19.0,33.0,4.85,15.45,39.0,26.22,17.76
2018,4,6,17,30,0.0,8.0,4.7,15.4,8.0,6.06,0.0
2018,4,6,17,45,0.0,6.5,4.6,15.35,6.5,4.92,0.0
2018,4,6,18,0,0.0,5.0,4.5,15.3,5.0,3.78,0.0
2018,4,6,18,15,0.0,3.0,4.5,15.3,3.0,2.27,0.0
2018,4,6,18,30,0.0,1.0,4.5,15.3,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,4.5,15.3,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,7,5,45,5.5,7.0,3.9,14.55,7.0,0.0,0.0
2018,4,7,6,0,11.0,14.0,3.8,14.5,14.0,16.74,0.0
2018,4,7,6,15,30.0,31.0,3.9,14.55,34.5,53.81,33.77
2018,4,7,6,30,49.0,48.0,4.0,14.6,55.0,94.56,73.51
2018,4,7,6,45,93.5,68.5,4.1,14.65,88.5,149.19,122.04
2018,4,7,7,0,138.0,89.0,4.2,14.7,122.0,207.03,172.86
2018,4,7,7,15,169.5,108.0,4.3,14.8,158.5,256.0,215.11
2018,4,7,7,30,201.0,127.0,4.4,14.9,195.0,324.77,272.42
2018,4,7,7,45,248.0,145.5,4.5,15.0,243.5,391.18,327.04
2018,4,7,8,0,295.0,164.0,4.6,15.1,292.0,459.84,382.22
2018,4,7,8,15,322.5,176.5,4.55,15.15,331.5,505.07,417.17
2018,4,7,8,30,350.0,189.0,4.5,15.2,371.0,550.57,451.72
2018,4,7,8,45,416.0,198.0,4.45,15.3,434.0,652.86,529.34
2018,4,7,9,0,482.0,207.0,4.4,15.4,497.0,732.59,588.09
2018,4,7,9,15,561.5,196.5,4.35,15.45,557.5,803.77,640.16
2018,4,7,9,30,641.0,186.0,4.3,15.5,618.0,884.87,697.08
2018,4,7,9,45,690.0,178.5,4.3,15.6,666.5,927.03,724.88
2018,4,7,10,0,739.0,171.0,4.3,15.7,715.0,965.58,750.15
2018,4,7,10,15,794.0,156.0,4.4,15.75,762.0,989.01,765.8
2018,4,7,10,30,849.0,141.0,4.5,15.8,809.0,1018.49,785.86
2018,4,7,10,45,852.5,144.0,4.6,15.85,831.0,1011.09,780.32
2018,4,7,11,0,856.0,147.0,4.7,15.9,853.0,999.67,772.37
2018,4,7,11,15,859.0,149.0,4.8,15.9,868.5,982.79,760.84
2018,4,7,11,30,862.0,151.0,4.9,15.9,884.0,962.02,746.65
2018,4,7,11,45,862.5,152.5,5.0,15.9,891.0,934.75,727.86
2018,4,7,12,0,863.0,154.0,5.1,15.9,898.0,903.96,706.5
2018,4,7,12,15,857.0,157.5,5.1,15.85,896.0,866.3,679.61
2018,4,7,12,30,851.0,161.0,5.1,15.8,894.0,825.84,649.89
2018,4,7,12,45,837.0,167.0,5.1,15.75,882.0,779.09,614.17
2018,4,7,13,0,823.0,173.0,5.1,15.7,870.0,730.64,576.56
2018,4,7,13,15,821.0,170.5,5.1,15.65,854.0,681.63,537.97
2018,4,7,13,30,819.0,168.0,5.1,15.6,838.0,630.66,496.9
2018,4,7,13,45,817.5,163.0,5.1,15.55,815.5,576.26,452.08
2018,4,7,14,0,816.0,158.0,5.1,15.5,793.0,520.33,404.73
2018,4,7,14,15,806.5,155.5,5.1,15.45,762.0,461.66,353.93
2018,4,7,14,30,797.0,153.0,5.1,15.4,731.0,402.8,301.75
2018,4,7,14,45,785.0,148.5,5.1,15.3,693.0,337.8,244.16
2018,4,7,15,0,773.0,144.0,5.1,15.2,655.0,276.48,189.87
2018,4,7,15,15,753.5,140.0,5.1,15.2,611.0,215.23,138.85
2018,4,7,15,30,734.0,136.0,5.1,15.2,567.0,156.12,97.27
2018,4,7,15,45,712.0,130.5,5.0,15.05,520.0,98.35,80.63
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,91.48,74.98
2018,4,7,16,15,657.5,119.0,4.85,14.8,422.5,88.36,72.53
2018,4,7,16,30,625.0,113.0,4.8,14.7,372.0,85.16,69.97
2018,4,7,16,45,576.5,105.5,4.8,14.55,319.5,80.55,66.12
2018,4,7,17,0,528.0,98.0,4.8,14.4,267.0,72.6,59.21
2018,4,7,17,15,457.5,89.0,4.65,14.2,216.0,65.88,53.23
2018,4,7,17,30,387.0,80.0,4.5,14.0,165.0,59.17,47.03
2018,4,7,17,45,287.5,65.5,4.35,13.8,119.0,48.45,37.02
2018,4,7,18,0,188.0,51.0,4.2,13.6,73.0,37.25,26.14
2018,4,7,18,15,108.0,32.0,4.05,13.5,43.5,23.46,6.79
2018,4,7,18,30,28.0,13.0,3.9,13.4,14.0,10.23,0.0
2018,4,7,18,45,14.0,6.5,3.75,13.25,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,4.6,12.2,11.5,0.0,0.0
2018,4,8,6,0,84.0,20.0,4.7,12.4,23.0,59.46,0.0
2018,4,8,6,15,193.5,35.5,4.9,12.55,58.5,190.38,139.41
2018,4,8,6,30,303.0,51.0,5.1,12.7,94.0,284.85,234.34
2018,4,8,6,45,344.0,63.5,5.3,12.9,132.0,340.59,286.48
2018,4,8,7,0,385.0,76.0,5.5,13.1,170.0,399.97,339.37
2018,4,8,7,15,336.0,100.5,5.5,13.2,196.5,407.92,346.1
2018,4,8,7,30,287.0,125.0,5.5,13.3,223.0,390.77,331.21
2018,4,8,7,45,390.0,130.0,5.5,13.45,286.5,512.13,431.43
2018,4,8,8,0,493.0,135.0,5.5,13.6,350.0,620.25,518.05
2018,4,8,8,15,606.5,125.0,5.5,13.75,421.5,735.66,606.45
2018,4,8,8,30,720.0,115.0,5.5,13.9,493.0,845.21,687.28
2018,4,8,8,45,755.5,115.5,5.45,14.1,544.5,893.92,720.24
2018,4,8,9,0,791.0,116.0,5.4,14.3,596.0,934.08,746.7
2018,4,8,9,15,810.0,118.0,5.35,14.45,639.0,964.01,765.58
2018,4,8,9,30,829.0,120.0,5.3,14.6,682.0,990.56,781.97
2018,4,8,9,45,846.0,120.0,5.3,14.8,720.5,1009.24,792.93
2018,4,8,10,0,863.0,120.0,5.3,15.0,759.0,1024.07,801.28
2018,4,8,10,15,871.5,121.5,5.3,15.1,789.0,1013.6,792.13
2018,4,8,10,30,880.0,123.0,5.3,15.2,819.0,1013.53,790.73
2018,4,8,10,45,884.5,126.0,5.3,15.35,842.0,1007.01,784.7
2018,4,8,11,0,889.0,129.0,5.3,15.5,865.0,996.44,776.02
2018,4,8,11,15,893.0,129.0,5.25,15.6,880.0,978.54,762.09
2018,4,8,11,30,897.0,129.0,5.2,15.7,895.0,956.81,745.63
2018,4,8,11,45,898.5,130.0,5.2,15.8,902.5,930.03,726.04
2018,4,8,12,0,900.0,131.0,5.2,15.9,910.0,899.71,703.98
2018,4,8,12,15,901.0,130.0,5.2,15.95,909.5,863.82,678.05
2018,4,8,12,30,902.0,129.0,5.2,16.0,909.0,824.77,649.76
2018,4,8,12,45,902.0,127.5,5.15,16.05,900.5,781.56,616.94
2018,4,8,13,0,902.0,126.0,5.1,16.1,892.0,735.61,580.76
2018,4,8,13,15,897.0,125.0,5.15,16.1,874.5,684.3,540.24
2018,4,8,13,30,892.0,124.0,5.2,16.1,857.0,631.09,497.18
2018,4,8,13,45,884.0,123.5,5.25,16.1,832.0,575.0,450.66
2018,4,8,14,0,876.0,123.0,5.3,16.1,807.0,517.76,401.85
2018,4,8,14,15,865.5,122.0,5.35,16.05,775.0,458.05,349.78
2018,4,8,14,30,855.0,121.0,5.4,16.0,743.0,396.96,295.35
2018,4,8,14,45,840.5,119.0,5.5,15.9,704.5,333.99,238.89
2018,4,8,15,0,826.0,117.0,5.6,15.8,666.0,271.84,183.65
2018,4,8,15,15,808.0,114.5,5.6,15.8,622.0,209.87,131.91
2018,4,8,15,30,790.0,112.0,5.6,15.8,578.0,149.73,90.2
2018,4,8,15,45,762.5,109.5,5.8,15.55,529.0,84.62,68.55
2018,4,8,16,0,735.0,107.0,6.0,15.3,480.0,80.52,65.3
2018,4,8,16,15,698.5,103.0,6.1,15.1,428.0,78.18,63.52
2018,4,8,16,30,662.0,99.0,6.2,14.9,376.0,75.84,61.71
2018,4,8,16,45,611.5,93.5,6.25,14.7,322.5,72.23,58.73
2018,4,8,17,0,561.0,88.0,6.3,14.5,269.0,68.66,55.7
2018,4,8,17,15,492.5,80.5,6.2,14.25,218.0,63.39,51.01
2018,4,8,17,30,424.0,73.0,6.1,14.0,167.0,54.78,43.16
2018,4,8,17,45,323.5,60.5,6.0,13.7,121.0,45.27,34.27
2018,4,8,18,0,223.0,48.0,5.9,13.4,75.0,35.81,25.03
2018,4,8,18,15,132.5,31.0,5.7,13.3,45.0,22.96,7.89
2018,4,8,18,30,42.0,14.0,5.5,13.2,15.0,11.02,0.0
2018,4,8,18,45,21.0,7.0,5.35,13.05,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.5,13.05,4.5,3.54,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.2,9.0,7.36,0.0
2018,4,9,6,15,0.5,10.5,1.65,13.45,10.5,8.25,0.75
2018,4,9,6,30,0.0,12.0,1.8,13.7,12.0,9.1,1.99
2018,4,9,6,45,0.0,16.5,1.9,14.0,16.5,12.53,5.05
2018,4,9,7,0,0.0,21.0,2.0,14.3,21.0,15.97,8.08
2018,4,9,7,15,5.0,49.0,1.95,14.55,50.5,41.32,30.04
2018,4,9,7,30,10.0,77.0,1.9,14.8,80.0,68.51,53.32
2018,4,9,7,45,85.0,126.5,1.9,15.05,163.5,208.76,172.75
2018,4,9,8,0,160.0,176.0,1.9,15.3,247.0,333.84,274.67
2018,4,9,8,15,301.5,179.5,1.9,15.6,332.5,487.56,396.62
2018,4,9,8,30,443.0,183.0,1.9,15.9,418.0,651.98,519.91
2018,4,9,8,45,497.0,184.0,1.85,16.15,469.5,712.61,561.33
2018,4,9,9,0,551.0,185.0,1.8,16.4,521.0,772.93,602.3
2018,4,9,9,15,570.5,193.5,1.75,16.65,563.0,806.7,622.94
2018,4,9,9,30,590.0,202.0,1.7,16.9,605.0,847.4,648.01
2018,4,9,9,45,595.0,214.5,1.7,17.2,639.0,865.4,657.5
2018,4,9,10,0,600.0,227.0,1.7,17.5,673.0,880.07,664.99
2018,4,9,10,15,637.5,222.5,1.65,17.75,713.5,907.63,681.63
2018,4,9,10,30,675.0,218.0,1.6,18.0,754.0,931.21,695.15
2018,4,9,10,45,681.5,223.5,1.6,18.25,777.5,930.03,692.53
2018,4,9,11,0,688.0,229.0,1.6,18.5,801.0,925.17,687.73
2018,4,9,11,15,599.5,276.5,1.55,18.75,781.5,865.07,643.5
2018,4,9,11,30,511.0,324.0,1.5,19.0,762.0,803.79,598.86
2018,4,9,11,45,535.5,317.0,1.5,19.25,779.5,797.0,594.26
2018,4,9,12,0,560.0,310.0,1.5,19.5,797.0,786.45,586.46
2018,4,9,12,15,564.5,307.5,1.4,19.75,798.0,759.69,566.25
2018,4,9,12,30,569.0,305.0,1.3,20.0,799.0,730.42,544.34
2018,4,9,12,45,603.0,282.0,1.25,20.2,800.5,704.42,525.7
2018,4,9,13,0,637.0,259.0,1.2,20.4,802.0,673.7,503.28
2018,4,9,13,15,684.5,230.0,1.05,20.6,803.5,641.88,478.73
2018,4,9,13,30,732.0,201.0,0.9,20.8,805.0,603.7,448.86
2018,4,9,13,45,673.0,219.5,0.75,20.95,762.0,540.15,399.88
2018,4,9,14,0,614.0,238.0,0.6,21.1,719.0,480.67,353.54
2018,4,9,14,15,616.0,225.0,0.8,21.05,691.5,428.72,313.98
2018,4,9,14,30,618.0,212.0,1.0,21.0,664.0,375.86,271.73
2018,4,9,14,45,622.0,197.5,1.15,20.9,632.0,321.78,226.98
2018,4,9,15,0,626.0,183.0,1.3,20.8,600.0,266.89,181.25
2018,4,9,15,15,555.0,192.0,1.3,20.8,544.0,213.79,141.75
2018,4,9,15,30,484.0,201.0,1.3,20.8,488.0,169.82,114.73
2018,4,9,15,45,452.5,190.0,1.9,20.15,441.0,123.8,100.28
2018,4,9,16,0,421.0,179.0,2.5,19.5,394.0,117.44,95.63
2018,4,9,16,15,385.0,165.5,2.8,19.0,346.5,110.12,89.91
2018,4,9,16,30,349.0,152.0,3.1,18.5,299.0,105.21,86.17
2018,4,9,16,45,295.0,137.0,3.4,18.0,249.5,95.3,78.0
2018,4,9,17,0,241.0,122.0,3.7,17.5,200.0,85.23,69.51
2018,4,9,17,15,255.0,98.5,3.8,17.05,168.0,70.62,56.78
2018,4,9,17,30,269.0,75.0,3.9,16.6,136.0,54.65,42.61
2018,4,9,17,45,239.5,59.0,4.0,16.15,102.5,43.61,32.53
2018,4,9,18,0,210.0,43.0,4.1,15.7,69.0,32.22,21.84
2018,4,9,18,15,138.0,28.5,3.8,15.5,42.5,21.45,7.94
2018,4,9,18,30,66.0,14.0,3.5,15.3,16.0,11.02,0.0
2018,4,9,18,45,33.0,7.0,3.2,15.1,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,13.9,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,2.4,14.0,3.0,2.27,0.0
2018,4,10,6,15,0.0,6.0,2.45,14.15,6.0,4.54,0.0
2018,4,10,6,30,0.0,9.0,2.5,14.3,9.0,6.82,0.06
2018,4,10,6,45,0.0,19.5,2.55,14.5,19.5,14.82,6.99
2018,4,10,7,0,0.0,30.0,2.6,14.7,30.0,22.86,13.96
2018,4,10,7,15,0.0,50.0,2.7,14.8,50.0,38.24,27.17
2018,4,10,7,30,0.0,70.0,2.8,14.9,70.0,53.87,40.45
2018,4,10,7,45,0.0,79.0,2.95,15.05,79.0,61.13,46.47
2018,4,10,8,0,0.0,88.0,3.1,15.2,88.0,68.42,52.44
2018,4,10,8,15,0.0,107.0,3.15,15.25,107.0,84.62,65.82
2018,4,10,8,30,0.0,126.0,3.2,15.3,126.0,100.86,79.09
2018,4,10,8,45,1.0,142.5,3.3,15.4,143.0,115.8,91.2
2018,4,10,9,0,2.0,159.0,3.4,15.5,160.0,130.76,103.22
2018,4,10,9,15,2.5,162.0,3.4,15.55,163.5,133.11,104.84
2018,4,10,9,30,3.0,165.0,3.4,15.6,167.0,135.6,106.61
2018,4,10,9,45,4.5,179.5,3.4,15.7,182.5,149.21,117.45
2018,4,10,10,0,6.0,194.0,3.4,15.8,198.0,162.76,128.16
2018,4,10,10,15,21.0,249.5,3.35,15.8,266.0,225.96,179.12
2018,4,10,10,30,36.0,305.0,3.3,15.8,334.0,311.27,246.28
2018,4,10,10,45,40.0,324.0,3.25,15.85,357.0,330.37,260.52
2018,4,10,11,0,44.0,343.0,3.2,15.9,380.0,348.71,274.31
2018,4,10,11,15,50.0,358.5,3.2,15.85,401.0,364.68,286.47
2018,4,10,11,30,56.0,374.0,3.2,15.8,422.0,379.67,297.85
2018,4,10,11,45,58.0,383.0,3.2,15.8,433.0,383.98,300.89
2018,4,10,12,0,60.0,392.0,3.2,15.8,444.0,387.55,303.44
2018,4,10,12,15,68.5,398.5,3.3,15.7,458.0,393.37,308.17
2018,4,10,12,30,77.0,405.0,3.4,15.6,472.0,397.91,311.91
2018,4,10,12,45,50.0,320.5,3.5,15.55,364.0,298.79,235.14
2018,4,10,13,0,23.0,236.0,3.6,15.5,256.0,205.78,161.79
2018,4,10,13,15,17.0,218.5,3.7,15.4,233.0,184.79,145.22
2018,4,10,13,30,11.0,201.0,3.8,15.3,210.0,161.67,126.72
2018,4,10,13,45,12.5,222.5,3.95,15.2,232.5,177.48,139.61
2018,4,10,14,0,14.0,244.0,4.1,15.1,255.0,192.51,151.81
2018,4,10,14,15,14.5,231.0,4.25,15.05,242.0,180.99,142.69
2018,4,10,14,30,15.0,218.0,4.4,15.0,229.0,169.54,133.61
2018,4,10,14,45,24.5,237.0,4.5,14.9,254.0,180.55,142.43
2018,4,10,15,0,34.0,256.0,4.6,14.8,279.0,189.74,149.66
2018,4,10,15,15,56.0,252.5,4.6,14.8,287.0,184.11,144.36
2018,4,10,15,30,78.0,249.0,4.6,14.8,295.0,174.91,136.97
2018,4,10,15,45,159.0,229.0,4.9,14.65,313.5,149.03,124.54
2018,4,10,16,0,240.0,209.0,5.2,14.5,332.0,134.54,112.52
2018,4,10,16,15,293.0,180.5,5.2,14.4,315.0,120.35,100.58
2018,4,10,16,30,346.0,152.0,5.2,14.3,298.0,105.16,87.63
2018,4,10,16,45,336.0,120.5,5.25,14.2,247.0,83.64,68.91
2018,4,10,17,0,326.0,89.0,5.3,14.1,196.0,63.89,51.53
2018,4,10,17,15,181.0,61.0,5.15,13.85,118.5,45.64,35.28
2018,4,10,17,30,36.0,33.0,5.0,13.6,41.0,25.92,17.56
2018,4,10,17,45,123.0,33.0,4.85,13.4,50.5,24.55,16.11
2018,4,10,18,0,210.0,33.0,4.7,13.2,60.0,25.13,16.05
2018,4,10,18,15,147.0,25.5,4.6,13.0,40.0,19.32,7.46
2018,4,10,18,30,84.0,18.0,4.5,12.8,20.0,14.16,0.0
2018,4,10,18,45,42.0,9.0,4.4,12.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,11,5,45,22.0,10.0,4.0,12.25,11.0,18.14,0.0
2018,4,11,6,0,44.0,20.0,3.9,12.3,22.0,49.87,0.0
2018,4,11,6,15,85.0,38.0,3.85,12.5,49.0,114.23,86.61
2018,4,11,6,30,126.0,56.0,3.8,12.7,76.0,163.46,133.43
2018,4,11,6,45,173.0,74.5,3.8,12.85,113.0,221.23,185.07
2018,4,11,7,0,220.0,93.0,3.8,13.0,150.0,282.89,238.86
2018,4,11,7,15,229.0,105.5,3.55,13.1,176.5,310.86,262.68
2018,4,11,7,30,238.0,118.0,3.3,13.2,203.0,339.24,285.89
2018,4,11,7,45,218.0,145.5,3.05,13.3,232.5,361.93,302.58
2018,4,11,8,0,198.0,173.0,2.8,13.4,262.0,361.56,300.45
2018,4,11,8,15,245.0,195.5,2.65,13.45,318.5,453.5,372.97
2018,4,11,8,30,292.0,218.0,2.5,13.5,375.0,526.47,428.42
2018,4,11,8,45,364.0,223.0,2.4,13.6,436.5,603.54,486.52
2018,4,11,9,0,436.0,228.0,2.3,13.7,498.0,705.79,560.73
2018,4,11,9,15,360.5,263.5,2.55,13.85,497.0,650.0,516.6
2018,4,11,9,30,285.0,299.0,2.8,14.0,496.0,613.68,487.05
2018,4,11,9,45,271.5,323.0,3.0,14.1,518.5,623.27,493.15
2018,4,11,10,0,258.0,347.0,3.2,14.2,541.0,630.77,497.43
2018,4,11,10,15,344.5,334.5,3.55,14.2,604.0,697.27,549.35
2018,4,11,10,30,431.0,322.0,3.9,14.2,667.0,782.61,613.48
2018,4,11,10,45,484.5,312.5,4.25,14.2,710.5,814.8,638.17
2018,4,11,11,0,538.0,303.0,4.6,14.2,754.0,842.9,660.92
2018,4,11,11,15,549.0,306.0,4.75,14.2,773.5,838.56,657.89
2018,4,11,11,30,560.0,309.0,4.9,14.2,793.0,830.94,652.63
2018,4,11,11,45,512.5,330.5,5.1,14.2,776.0,785.15,618.3
2018,4,11,12,0,465.0,352.0,5.3,14.2,759.0,738.83,583.31
2018,4,11,12,15,396.5,376.0,5.4,14.2,723.0,666.13,527.58
2018,4,11,12,30,328.0,400.0,5.5,14.2,687.0,610.28,483.76
2018,4,11,12,45,249.5,410.5,5.6,14.2,627.5,539.13,427.86
2018,4,11,13,0,171.0,421.0,5.7,14.2,568.0,465.22,369.46
2018,4,11,13,15,130.5,403.5,5.75,14.2,514.5,409.8,325.72
2018,4,11,13,30,90.0,386.0,5.8,14.2,461.0,353.53,281.07
2018,4,11,13,45,155.0,340.0,5.85,14.15,464.5,346.67,275.91
2018,4,11,14,0,220.0,294.0,5.9,14.1,468.0,329.97,261.76
2018,4,11,14,15,395.5,264.0,5.95,14.1,561.0,361.78,283.12
2018,4,11,14,30,571.0,234.0,6.0,14.1,654.0,369.9,282.14
2018,4,11,14,45,524.5,235.0,6.05,14.1,605.5,314.67,234.71
2018,4,11,15,0,478.0,236.0,6.1,14.1,557.0,264.49,192.6
2018,4,11,15,15,431.0,231.5,6.1,14.1,507.0,216.19,154.57
2018,4,11,15,30,384.0,227.0,6.1,14.1,457.0,178.2,129.65
2018,4,11,15,45,314.5,212.0,6.3,14.0,390.0,137.28,114.79
2018,4,11,16,0,245.0,197.0,6.5,13.9,323.0,128.11,107.26
2018,4,11,16,15,132.0,158.5,6.6,13.8,225.5,109.42,91.29
2018,4,11,16,30,19.0,120.0,6.7,13.7,128.0,89.07,73.67
2018,4,11,16,45,18.0,82.5,6.75,13.65,89.5,62.01,49.85
2018,4,11,17,0,17.0,45.0,6.8,13.6,51.0,35.42,26.18
2018,4,11,17,15,32.5,55.5,7.1,13.45,64.0,42.88,32.87
2018,4,11,17,30,48.0,66.0,7.4,13.3,77.0,49.34,38.49
2018,4,11,17,45,31.0,55.0,7.65,13.2,61.5,40.94,30.62
2018,4,11,18,0,14.0,44.0,7.9,13.1,46.0,32.46,22.42
2018,4,11,18,15,8.5,27.5,7.85,12.9,28.5,20.55,8.94
2018,4,11,18,30,3.0,11.0,7.8,12.7,11.0,8.65,0.0
2018,4,11,18,45,1.5,5.5,7.7,12.5,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.6,12.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.35,12.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.35,11.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,4,12,5,45,48.0,12.0,5.4,11.0,15.0,31.82,0.0
2018,4,12,6,0,96.0,24.0,5.4,11.2,30.0,91.8,15.43
2018,4,12,6,15,166.5,40.0,5.55,11.4,62.0,176.47,138.82
2018,4,12,6,30,237.0,56.0,5.7,11.6,94.0,246.46,205.16
2018,4,12,6,45,346.0,68.5,5.85,11.8,147.0,345.15,293.01
2018,4,12,7,0,455.0,81.0,6.0,12.0,200.0,453.75,387.14
2018,4,12,7,15,537.5,86.0,5.95,12.05,257.0,548.98,467.26
2018,4,12,7,30,620.0,91.0,5.9,12.1,314.0,643.8,543.26
2018,4,12,7,45,655.5,97.5,5.85,12.2,366.0,704.23,589.38
2018,4,12,8,0,691.0,104.0,5.8,12.3,418.0,764.34,634.1
2018,4,12,8,15,669.5,121.0,5.75,12.4,453.5,784.29,646.84
2018,4,12,8,30,648.0,138.0,5.7,12.5,489.0,799.7,656.12
2018,4,12,8,45,566.0,175.5,5.6,12.6,501.5,765.21,626.99
2018,4,12,9,0,484.0,213.0,5.5,12.7,514.0,735.07,599.37
2018,4,12,9,15,551.0,206.0,5.45,12.85,571.0,797.31,646.2
2018,4,12,9,30,618.0,199.0,5.4,13.0,628.0,868.2,697.84
2018,4,12,9,45,727.0,169.0,5.3,13.1,699.0,945.87,752.24
2018,4,12,10,0,836.0,139.0,5.2,13.2,770.0,1010.75,796.19
2018,4,12,10,15,844.5,141.5,5.15,13.25,800.0,1015.41,797.27
2018,4,12,10,30,853.0,144.0,5.1,13.3,830.0,1016.01,796.01
2018,4,12,10,45,858.0,146.0,5.1,13.4,852.5,1008.57,789.49
2018,4,12,11,0,863.0,148.0,5.1,13.5,875.0,997.1,780.32
2018,4,12,11,15,865.0,150.0,5.15,13.55,889.5,978.8,766.99
2018,4,12,11,30,867.0,152.0,5.2,13.6,904.0,956.67,751.03
2018,4,12,11,45,864.0,156.0,5.3,13.65,910.0,928.29,730.95
2018,4,12,12,0,861.0,160.0,5.4,13.7,916.0,896.5,708.37
2018,4,12,12,15,825.0,176.5,5.55,13.7,900.5,845.83,671.85
2018,4,12,12,30,789.0,193.0,5.7,13.7,885.0,793.89,632.31
2018,4,12,12,45,780.5,196.0,5.9,13.75,874.5,756.19,603.19
2018,4,12,13,0,772.0,199.0,6.1,13.8,864.0,710.18,567.16
2018,4,12,13,15,748.0,205.5,6.2,13.75,839.5,655.65,523.57
2018,4,12,13,30,724.0,212.0,6.3,13.7,815.0,601.17,479.12
2018,4,12,13,45,731.0,201.5,6.45,13.7,795.0,550.33,436.63
2018,4,12,14,0,738.0,191.0,6.6,13.7,775.0,497.45,391.15
2018,4,12,14,15,771.0,170.5,6.65,13.65,759.5,445.77,344.77
2018,4,12,14,30,804.0,150.0,6.7,13.6,744.0,392.64,295.51
2018,4,12,14,45,794.5,145.0,6.75,13.55,707.0,331.95,240.33
2018,4,12,15,0,785.0,140.0,6.8,13.5,670.0,271.63,186.31
2018,4,12,15,15,766.0,136.5,6.8,13.5,626.0,205.43,131.48
2018,4,12,15,30,747.0,133.0,6.8,13.5,582.0,146.4,91.47
2018,4,12,15,45,728.0,126.5,6.85,13.4,535.0,91.27,74.93
2018,4,12,16,0,709.0,120.0,6.9,13.3,488.0,88.12,72.46
2018,4,12,16,15,681.5,113.5,6.85,13.2,437.5,84.63,69.64
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,81.0,66.69
2018,4,12,16,45,614.0,100.0,6.75,13.0,335.5,76.69,63.06
2018,4,12,17,0,574.0,93.0,6.7,12.9,284.0,72.29,59.28
2018,4,12,17,15,512.0,84.0,6.6,12.7,232.0,66.03,53.71
2018,4,12,17,30,450.0,75.0,6.5,12.5,180.0,56.41,44.95
2018,4,12,17,45,361.0,63.0,6.35,12.35,133.5,47.31,36.41
2018,4,12,18,0,272.0,51.0,6.2,12.2,87.0,38.22,27.58
2018,4,12,18,15,169.0,35.0,6.1,12.1,54.0,26.25,13.73
2018,4,12,18,30,66.0,19.0,6.0,12.0,21.0,14.95,0.0
2018,4,12,18,45,33.0,9.5,5.9,11.85,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,5,45,65.0,13.0,4.0,11.25,17.0,40.5,0.0
2018,4,13,6,0,130.0,26.0,4.0,11.5,34.0,122.55,43.01
2018,4,13,6,15,244.5,41.0,4.05,11.8,74.5,221.67,176.39
