Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,6,30,359.0,56.0,4.1,12.1,115.0,322.07,267.77
2018,4,13,6,45,440.0,65.0,4.15,12.4,164.0,407.66,343.11
2018,4,13,7,0,521.0,74.0,4.2,12.7,213.0,498.55,420.15
2018,4,13,7,15,575.0,81.5,4.3,12.95,265.5,572.18,480.22
2018,4,13,7,30,629.0,89.0,4.4,13.2,318.0,647.93,539.1
2018,4,13,7,45,667.0,94.0,4.45,13.45,370.0,708.81,584.39
2018,4,13,8,0,705.0,99.0,4.5,13.7,422.0,769.5,628.37
2018,4,13,8,15,732.0,103.5,4.45,13.95,472.5,818.98,662.29
2018,4,13,8,30,759.0,108.0,4.4,14.2,523.0,866.77,694.26
2018,4,13,8,45,778.5,112.0,4.4,14.4,569.5,898.71,714.64
2018,4,13,9,0,798.0,116.0,4.4,14.6,616.0,934.0,737.34
2018,4,13,9,15,816.5,117.0,4.35,14.8,658.5,961.84,754.08
2018,4,13,9,30,835.0,118.0,4.3,15.0,701.0,986.29,768.35
2018,4,13,9,45,851.5,118.5,4.25,15.15,739.0,1004.55,778.64
2018,4,13,10,0,868.0,119.0,4.2,15.3,777.0,1004.79,776.51
2018,4,13,10,15,876.0,120.5,4.15,15.45,806.5,1007.81,776.63
2018,4,13,10,30,884.0,122.0,4.1,15.6,836.0,1006.86,774.13
2018,4,13,10,45,888.5,124.0,4.05,15.75,858.5,998.96,767.02
2018,4,13,11,0,893.0,126.0,4.0,15.9,881.0,987.07,757.38
2018,4,13,11,15,896.5,126.5,4.0,16.0,895.5,968.87,744.0
2018,4,13,11,30,900.0,127.0,4.0,16.1,910.0,946.86,728.13
2018,4,13,11,45,901.0,128.0,4.0,16.25,917.0,919.39,708.4
2018,4,13,12,0,902.0,129.0,4.0,16.4,924.0,888.43,686.29
2018,4,13,12,15,848.5,158.0,4.05,16.45,905.0,846.2,656.66
2018,4,13,12,30,795.0,187.0,4.1,16.5,886.0,791.3,615.59
2018,4,13,12,45,817.5,173.5,4.1,16.6,886.0,756.7,589.61
2018,4,13,13,0,840.0,160.0,4.1,16.7,886.0,717.74,559.64
2018,4,13,13,15,863.5,143.5,4.15,16.7,877.0,672.58,524.65
2018,4,13,13,30,887.0,127.0,4.2,16.7,868.0,619.41,482.54
2018,4,13,13,45,869.5,130.0,4.2,16.75,839.0,561.4,434.91
2018,4,13,14,0,852.0,133.0,4.2,16.8,810.0,504.61,386.92
2018,4,13,14,15,852.0,127.0,4.25,16.75,781.5,445.68,336.06
2018,4,13,14,30,852.0,121.0,4.3,16.7,753.0,385.44,282.74
2018,4,13,14,45,774.0,141.0,4.3,16.7,693.0,321.41,228.01
2018,4,13,15,0,696.0,161.0,4.3,16.7,633.0,259.89,177.15
2018,4,13,15,15,667.0,157.5,4.3,16.7,586.0,202.8,131.58
2018,4,13,15,30,638.0,154.0,4.3,16.7,539.0,149.18,96.44
2018,4,13,15,45,673.0,132.5,4.35,16.5,509.5,93.65,75.99
2018,4,13,16,0,708.0,111.0,4.4,16.3,480.0,82.17,66.38
2018,4,13,16,15,705.0,101.0,4.45,16.05,437.0,76.66,61.87
2018,4,13,16,30,702.0,91.0,4.5,15.8,394.0,70.77,56.97
2018,4,13,16,45,667.0,85.0,4.55,15.6,342.5,66.78,53.67
2018,4,13,17,0,632.0,79.0,4.6,15.4,291.0,62.7,50.21
2018,4,13,17,15,574.0,72.5,4.6,15.05,239.5,57.91,46.02
2018,4,13,17,30,516.0,66.0,4.6,14.7,188.0,53.15,41.69
2018,4,13,17,45,427.0,56.5,4.6,14.35,140.5,45.77,34.8
2018,4,13,18,0,338.0,47.0,4.6,14.0,93.0,35.8,25.37
2018,4,13,18,15,220.5,33.0,4.5,13.75,58.0,25.02,13.26
2018,4,13,18,30,103.0,19.0,4.4,13.5,23.0,14.95,0.0
2018,4,13,18,45,51.5,9.5,4.3,13.25,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.9,11.9,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.9,12.1,4.0,0.0,0.0
2018,4,14,5,45,87.5,17.0,2.9,12.3,22.5,54.07,0.0
2018,4,14,6,0,163.0,30.0,2.9,12.5,41.0,146.6,69.41
2018,4,14,6,15,274.5,42.5,2.95,12.75,80.5,239.99,191.37
2018,4,14,6,30,386.0,55.0,3.0,13.0,120.0,338.38,279.87
2018,4,14,6,45,463.5,63.5,3.0,13.25,169.0,421.76,352.34
2018,4,14,7,0,541.0,72.0,3.0,13.5,218.0,510.29,426.13
2018,4,14,7,15,594.0,78.0,3.0,13.7,270.5,581.98,483.02
2018,4,14,7,30,647.0,84.0,3.0,13.9,323.0,655.61,538.63
2018,4,14,7,45,684.5,89.5,2.95,14.1,376.0,717.04,582.81
2018,4,14,8,0,722.0,95.0,2.9,14.3,429.0,778.29,625.48
2018,4,14,8,15,749.0,98.5,2.8,14.5,479.0,821.32,653.37
2018,4,14,8,30,776.0,102.0,2.7,14.7,529.0,868.43,683.61
2018,4,14,8,45,797.0,104.5,2.6,14.9,576.0,906.45,706.71
2018,4,14,9,0,818.0,107.0,2.5,15.1,623.0,941.66,727.49
2018,4,14,9,15,835.0,109.0,2.45,15.35,665.5,969.27,743.1
2018,4,14,9,30,852.0,111.0,2.4,15.6,708.0,993.43,756.31
2018,4,14,9,45,867.5,110.5,2.3,15.8,745.5,996.03,754.61
2018,4,14,10,0,883.0,110.0,2.2,16.0,783.0,1008.32,759.72
2018,4,14,10,15,892.0,111.5,2.25,16.2,813.5,1012.36,761.1
2018,4,14,10,30,901.0,113.0,2.3,16.4,844.0,1012.36,760.03
2018,4,14,10,45,907.0,113.5,2.3,16.55,866.5,1004.32,753.39
2018,4,14,11,0,913.0,114.0,2.3,16.7,889.0,992.24,744.31
2018,4,14,11,15,916.0,115.0,2.4,16.8,904.0,973.83,732.37
2018,4,14,11,30,919.0,116.0,2.5,16.9,919.0,951.55,717.87
2018,4,14,11,45,920.5,116.0,2.55,17.0,925.5,923.26,698.84
2018,4,14,12,0,922.0,116.0,2.6,17.1,932.0,891.42,677.37
2018,4,14,12,15,922.5,115.5,2.75,17.15,931.0,854.93,653.46
2018,4,14,12,30,923.0,115.0,2.9,17.2,930.0,815.26,627.01
2018,4,14,12,45,922.5,115.0,3.05,17.2,922.0,772.28,596.63
2018,4,14,13,0,922.0,115.0,3.2,17.2,914.0,726.53,562.64
2018,4,14,13,15,919.0,113.5,3.4,17.2,897.0,675.41,523.83
2018,4,14,13,30,916.0,112.0,3.6,17.2,880.0,622.19,482.07
2018,4,14,13,45,910.5,110.0,3.75,17.15,855.0,565.39,436.07
2018,4,14,14,0,905.0,108.0,3.9,17.1,830.0,507.21,387.36
2018,4,14,14,15,896.5,107.0,4.05,17.05,798.5,447.41,335.77
2018,4,14,14,30,888.0,106.0,4.2,17.0,767.0,387.02,282.34
2018,4,14,14,45,877.0,103.5,4.3,16.9,728.5,324.54,226.65
2018,4,14,15,0,866.0,101.0,4.4,16.8,690.0,262.32,171.99
2018,4,14,15,15,850.0,99.0,4.4,16.8,646.5,194.14,116.68
2018,4,14,15,30,834.0,97.0,4.4,16.8,603.0,132.53,76.79
2018,4,14,15,45,813.0,94.0,4.65,16.55,554.5,78.85,63.18
2018,4,14,16,0,792.0,91.0,4.9,16.3,506.0,76.98,61.87
2018,4,14,16,15,762.5,88.0,5.0,16.05,454.5,74.89,60.32
2018,4,14,16,30,733.0,85.0,5.1,15.8,403.0,67.24,53.86
2018,4,14,16,45,691.0,81.0,5.2,15.6,350.0,64.33,51.5
2018,4,14,17,0,649.0,77.0,5.3,15.4,297.0,61.45,49.1
2018,4,14,17,15,526.5,76.5,5.2,15.1,235.0,60.3,48.14
2018,4,14,17,30,404.0,76.0,5.1,14.8,173.0,56.63,44.77
2018,4,14,17,45,222.0,62.0,5.05,14.55,113.5,45.51,34.57
2018,4,14,18,0,40.0,48.0,5.0,14.3,54.0,35.36,25.01
2018,4,14,18,15,21.0,30.5,4.9,14.2,33.5,22.75,11.92
2018,4,14,18,30,2.0,13.0,4.8,14.1,13.0,10.23,0.0
2018,4,14,18,45,1.0,6.5,4.65,13.95,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,2.7,12.2,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,15,5,45,19.5,14.5,2.9,12.4,15.5,20.47,0.0
2018,4,15,6,0,25.0,25.0,3.0,12.5,27.0,39.5,18.0
2018,4,15,6,15,95.0,44.0,3.1,12.7,59.5,124.58,97.9
2018,4,15,6,30,165.0,63.0,3.2,12.9,92.0,193.95,160.04
2018,4,15,6,45,177.0,77.5,3.35,13.1,118.0,224.02,187.64
2018,4,15,7,0,189.0,92.0,3.5,13.3,144.0,255.23,215.11
2018,4,15,7,15,121.0,116.0,3.5,13.5,152.0,221.67,185.72
2018,4,15,7,30,53.0,140.0,3.5,13.7,160.0,180.11,148.77
2018,4,15,7,45,77.0,165.5,3.55,13.85,199.0,227.36,188.39
2018,4,15,8,0,101.0,191.0,3.6,14.0,238.0,275.65,227.95
2018,4,15,8,15,207.5,205.0,3.7,14.15,315.5,405.74,334.93
2018,4,15,8,30,314.0,219.0,3.8,14.3,393.0,543.59,443.81
2018,4,15,8,45,380.5,224.5,3.95,14.5,453.0,616.23,499.14
2018,4,15,9,0,447.0,230.0,4.1,14.7,513.0,713.68,571.67
2018,4,15,9,15,572.0,201.0,4.2,14.75,588.0,808.18,642.9
2018,4,15,9,30,697.0,172.0,4.3,14.8,663.0,913.92,718.39
2018,4,15,9,45,785.5,143.5,4.4,14.9,723.5,962.6,751.33
2018,4,15,10,0,874.0,115.0,4.5,15.0,784.0,1002.84,778.55
2018,4,15,10,15,881.0,116.5,4.55,15.05,813.0,1004.78,778.7
2018,4,15,10,30,888.0,118.0,4.6,15.1,842.0,1002.74,776.52
2018,4,15,10,45,893.0,119.5,4.7,15.2,864.0,994.74,770.63
2018,4,15,11,0,898.0,121.0,4.8,15.3,886.0,982.75,762.08
2018,4,15,11,15,900.5,121.5,4.9,15.3,899.5,963.52,748.82
2018,4,15,11,30,903.0,122.0,5.0,15.3,913.0,940.53,732.94
2018,4,15,11,45,903.5,122.0,5.15,15.35,918.5,911.68,713.05
2018,4,15,12,0,904.0,122.0,5.3,15.4,924.0,879.42,690.57
2018,4,15,12,15,902.5,121.5,5.5,15.4,921.5,841.85,664.44
2018,4,15,12,30,901.0,121.0,5.7,15.4,919.0,801.35,635.81
2018,4,15,12,45,767.0,181.5,5.9,15.35,856.0,722.52,574.15
2018,4,15,13,0,633.0,242.0,6.1,15.3,793.0,645.09,512.64
2018,4,15,13,15,369.5,313.5,6.25,15.15,633.5,496.84,395.12
2018,4,15,13,30,106.0,385.0,6.4,15.0,474.0,363.92,288.52
2018,4,15,13,45,70.5,343.5,6.6,14.85,402.0,299.17,237.49
2018,4,15,14,0,35.0,302.0,6.8,14.7,330.0,244.41,194.0
2018,4,15,14,15,18.5,233.0,6.9,14.5,247.5,183.6,145.32
2018,4,15,14,30,2.0,164.0,7.0,14.3,165.0,125.56,98.51
2018,4,15,14,45,1.0,142.0,7.15,14.15,142.5,108.53,84.76
2018,4,15,15,0,0.0,120.0,7.3,14.0,120.0,91.79,71.17
2018,4,15,15,15,5.5,151.5,7.3,14.0,155.0,114.72,90.18
2018,4,15,15,30,11.0,183.0,7.3,14.0,190.0,134.95,107.11
2018,4,15,15,45,21.5,179.0,7.3,13.65,191.0,130.17,108.77
2018,4,15,16,0,32.0,175.0,7.3,13.3,192.0,121.75,101.91
2018,4,15,16,15,97.5,163.0,7.15,13.15,207.0,111.4,93.2
2018,4,15,16,30,163.0,151.0,7.0,13.0,222.0,105.2,88.09
2018,4,15,16,45,160.5,134.5,6.9,12.9,197.0,94.78,79.14
2018,4,15,17,0,158.0,118.0,6.8,12.8,172.0,84.06,69.78
2018,4,15,17,15,135.5,90.5,6.6,12.65,131.0,66.16,53.86
2018,4,15,17,30,113.0,63.0,6.4,12.5,90.0,46.11,35.79
2018,4,15,17,45,89.5,49.0,6.25,12.35,67.0,37.31,27.63
2018,4,15,18,0,66.0,35.0,6.1,12.2,44.0,26.94,17.93
2018,4,15,18,15,39.5,22.5,6.0,12.1,27.5,17.48,8.21
2018,4,15,18,30,13.0,10.0,5.9,12.0,11.0,7.87,0.0
2018,4,15,18,45,6.5,5.0,5.8,11.95,5.5,3.93,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.5,3.9,11.4,1.5,0.0,0.0
2018,4,16,5,30,5.0,3.0,4.0,11.5,3.0,0.0,0.0
2018,4,16,5,45,11.0,10.0,4.05,11.55,10.5,12.97,0.0
2018,4,16,6,0,17.0,17.0,4.1,11.6,18.0,22.26,9.11
2018,4,16,6,15,19.0,27.5,4.3,11.65,30.0,33.94,22.92
2018,4,16,6,30,21.0,38.0,4.5,11.7,42.0,45.45,33.63
2018,4,16,6,45,25.0,41.0,4.65,11.7,47.0,50.54,38.65
2018,4,16,7,0,29.0,44.0,4.8,11.7,52.0,56.64,44.34
2018,4,16,7,15,16.5,51.0,4.9,11.7,56.0,54.44,42.11
2018,4,16,7,30,4.0,58.0,5.0,11.7,60.0,47.64,35.71
2018,4,16,7,45,146.0,109.5,5.05,11.65,178.5,253.19,215.01
2018,4,16,8,0,288.0,161.0,5.1,11.6,297.0,441.15,372.28
2018,4,16,8,15,293.5,157.5,5.15,11.65,309.0,447.49,376.25
2018,4,16,8,30,299.0,154.0,5.2,11.7,321.0,477.97,399.65
2018,4,16,8,45,222.0,170.5,5.3,11.7,300.0,403.45,336.73
2018,4,16,9,0,145.0,187.0,5.4,11.7,279.0,328.35,272.84
2018,4,16,9,15,304.0,224.0,5.4,11.75,434.0,544.87,449.56
2018,4,16,9,30,463.0,261.0,5.4,11.8,589.0,765.25,619.92
2018,4,16,9,45,447.5,282.5,5.4,11.8,612.5,770.64,620.83
2018,4,16,10,0,432.0,304.0,5.4,11.8,636.0,773.02,620.63
2018,4,16,10,15,410.5,326.5,5.35,11.85,651.5,767.55,614.19
2018,4,16,10,30,389.0,349.0,5.3,11.9,667.0,740.4,592.1
2018,4,16,10,45,527.0,296.0,5.3,11.9,739.5,831.59,662.99
2018,4,16,11,0,665.0,243.0,5.3,11.9,812.0,902.77,717.47
2018,4,16,11,15,545.0,273.0,5.3,11.85,744.5,794.51,634.1
2018,4,16,11,30,425.0,303.0,5.3,11.8,677.0,694.78,556.47
2018,4,16,11,45,289.5,360.0,5.3,11.75,615.5,592.99,475.38
2018,4,16,12,0,154.0,417.0,5.3,11.7,554.0,499.59,399.54
2018,4,16,12,15,110.5,386.5,5.3,11.7,484.5,425.93,341.32
2018,4,16,12,30,67.0,356.0,5.3,11.7,415.0,344.45,276.24
2018,4,16,12,45,50.5,320.5,5.35,11.7,365.0,296.42,237.84
2018,4,16,13,0,34.0,285.0,5.4,11.7,315.0,251.02,201.2
2018,4,16,13,15,142.0,320.5,5.5,11.7,441.0,347.88,280.26
2018,4,16,13,30,250.0,356.0,5.6,11.7,567.0,426.77,342.49
2018,4,16,13,45,524.0,258.0,5.7,11.65,683.5,476.96,380.98
2018,4,16,14,0,798.0,160.0,5.8,11.6,800.0,494.24,389.32
2018,4,16,14,15,851.0,129.5,5.9,11.6,788.0,440.94,340.44
2018,4,16,14,30,904.0,99.0,6.0,11.6,776.0,383.44,286.19
2018,4,16,14,45,894.5,96.5,6.15,11.55,738.0,320.66,228.22
2018,4,16,15,0,885.0,94.0,6.3,11.5,700.0,257.95,171.48
2018,4,16,15,15,811.0,111.5,6.3,11.5,640.0,193.64,120.83
2018,4,16,15,30,737.0,129.0,6.3,11.5,580.0,136.35,85.82
2018,4,16,15,45,630.5,144.0,6.4,11.45,508.0,99.6,82.77
2018,4,16,16,0,524.0,159.0,6.5,11.4,436.0,107.43,89.98
2018,4,16,16,15,583.5,128.5,6.5,11.35,408.0,92.42,77.0
2018,4,16,16,30,643.0,98.0,6.5,11.3,380.0,74.3,61.11
2018,4,16,16,45,629.0,88.5,6.5,11.25,335.5,68.47,56.1
2018,4,16,17,0,615.0,79.0,6.5,11.2,291.0,62.33,50.71
2018,4,16,17,15,509.0,75.5,6.35,11.1,231.0,59.21,47.94
2018,4,16,17,30,403.0,72.0,6.2,11.0,171.0,53.91,43.05
2018,4,16,17,45,336.0,59.5,6.05,10.9,128.5,44.71,34.44
2018,4,16,18,0,269.0,47.0,5.9,10.8,86.0,35.43,25.55
2018,4,16,18,15,175.5,33.0,5.8,10.75,54.5,24.88,14.47
2018,4,16,18,30,82.0,19.0,5.7,10.7,23.0,14.31,0.0
2018,4,16,18,45,41.0,9.5,5.55,10.65,11.5,7.47,0.0
2018,4,16,19,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,3.05,9.7,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,3.0,9.9,6.0,0.0,0.0
2018,4,17,5,45,135.0,19.5,2.9,10.1,29.0,77.9,0.0
2018,4,17,6,0,239.0,32.0,2.8,10.3,52.0,192.27,129.39
2018,4,17,6,15,352.5,43.0,2.75,10.5,95.5,283.72,231.3
2018,4,17,6,30,466.0,54.0,2.7,10.7,139.0,386.95,323.0
2018,4,17,6,45,537.0,61.5,2.7,10.9,190.0,467.72,392.99
2018,4,17,7,0,608.0,69.0,2.7,11.1,241.0,553.08,463.72
2018,4,17,7,15,656.0,74.5,2.6,11.25,294.5,622.55,517.37
2018,4,17,7,30,704.0,80.0,2.5,11.4,348.0,693.49,569.75
2018,4,17,7,45,735.5,84.5,2.4,11.6,400.5,750.26,609.33
2018,4,17,8,0,767.0,89.0,2.3,11.8,453.0,801.59,643.63
2018,4,17,8,15,791.5,93.0,2.2,12.0,504.0,849.68,674.58
2018,4,17,8,30,816.0,97.0,2.1,12.2,555.0,895.68,703.2
2018,4,17,8,45,834.5,99.5,2.0,12.45,602.0,931.79,724.1
2018,4,17,9,0,853.0,102.0,1.9,12.7,649.0,964.88,742.58
2018,4,17,9,15,867.5,104.0,1.75,12.9,691.5,977.5,746.37
2018,4,17,9,30,882.0,106.0,1.6,13.1,734.0,998.91,756.14
2018,4,17,9,45,893.0,108.0,1.45,13.3,771.0,1013.12,760.79
2018,4,17,10,0,904.0,110.0,1.3,13.5,808.0,1023.41,762.79
2018,4,17,10,15,911.0,111.5,1.15,13.7,837.5,1025.18,759.22
2018,4,17,10,30,918.0,113.0,1.0,13.9,867.0,1022.84,753.1
2018,4,17,10,45,922.0,114.5,0.85,14.05,889.0,1013.47,742.69
2018,4,17,11,0,926.0,116.0,0.7,14.2,911.0,1000.04,729.86
2018,4,17,11,15,929.5,117.0,0.7,14.3,926.0,981.63,717.58
2018,4,17,11,30,933.0,118.0,0.7,14.4,941.0,959.29,702.95
2018,4,17,11,45,934.5,118.5,0.75,14.55,948.0,930.91,685.44
2018,4,17,12,0,936.0,119.0,0.8,14.7,955.0,898.93,665.54
2018,4,17,12,15,934.5,119.5,0.9,14.75,953.0,861.11,642.73
2018,4,17,12,30,933.0,120.0,1.0,14.8,951.0,820.21,617.43
2018,4,17,12,45,929.5,120.5,1.15,14.9,941.0,774.99,587.44
2018,4,17,13,0,926.0,121.0,1.3,15.0,931.0,727.24,554.11
2018,4,17,13,15,919.5,121.5,1.5,15.0,913.0,675.32,516.95
2018,4,17,13,30,913.0,122.0,1.7,15.0,895.0,621.6,476.65
2018,4,17,13,45,902.5,123.5,1.9,15.0,869.0,565.0,432.3
2018,4,17,14,0,892.0,125.0,2.1,15.0,843.0,507.47,385.3
2018,4,17,14,15,883.0,123.0,2.4,14.95,810.5,447.42,334.78
2018,4,17,14,30,874.0,121.0,2.7,14.9,778.0,386.89,282.08
2018,4,17,14,45,862.0,118.5,3.0,14.85,739.5,321.59,224.76
2018,4,17,15,0,850.0,116.0,3.3,14.8,701.0,258.98,170.27
2018,4,17,15,15,833.5,113.5,3.3,14.8,657.0,196.52,120.16
2018,4,17,15,30,817.0,111.0,3.3,14.8,613.0,135.69,81.93
2018,4,17,15,45,796.5,107.5,3.8,14.6,564.5,87.39,71.04
2018,4,17,16,0,776.0,104.0,4.3,14.4,516.0,85.54,69.78
2018,4,17,16,15,724.0,103.0,4.5,14.2,457.5,78.15,63.58
2018,4,17,16,30,672.0,102.0,4.7,14.0,399.0,77.52,63.3
2018,4,17,16,45,641.0,92.0,4.85,13.85,346.5,71.09,57.83
2018,4,17,17,0,610.0,82.0,5.0,13.7,294.0,64.39,52.03
2018,4,17,17,15,538.5,75.0,5.05,13.4,239.0,59.15,47.45
2018,4,17,17,30,467.0,68.0,5.1,13.1,184.0,53.98,42.76
2018,4,17,17,45,393.5,58.5,5.15,12.85,140.0,46.87,36.11
2018,4,17,18,0,320.0,49.0,5.2,12.6,96.0,37.16,26.92
2018,4,17,18,15,218.0,35.5,5.15,12.4,62.0,26.85,16.22
2018,4,17,18,30,116.0,22.0,5.1,12.2,28.0,16.6,0.0
2018,4,17,18,45,58.0,11.0,5.05,12.0,14.0,8.65,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.35,11.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.3,11.3,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.3,11.35,4.5,3.54,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.4,8.0,6.06,0.0
2018,4,18,6,15,0.0,11.5,2.25,11.55,11.5,8.72,1.67
2018,4,18,6,30,0.0,15.0,2.2,11.7,15.0,11.39,4.12
2018,4,18,6,45,0.0,20.5,2.15,11.8,20.5,15.59,7.85
2018,4,18,7,0,0.0,26.0,2.1,11.9,26.0,19.8,11.55
2018,4,18,7,15,1.0,52.0,2.05,11.95,52.5,40.55,29.54
2018,4,18,7,30,2.0,78.0,2.0,12.0,79.0,62.03,47.96
2018,4,18,7,45,1.0,75.0,1.95,12.05,75.5,58.42,44.66
2018,4,18,8,0,0.0,72.0,1.9,12.1,72.0,55.28,41.78
2018,4,18,8,15,1.0,95.5,1.9,12.2,96.0,75.01,58.37
2018,4,18,8,30,2.0,119.0,1.9,12.3,120.0,95.82,75.66
2018,4,18,8,45,16.0,177.5,1.9,12.4,187.5,160.76,129.77
2018,4,18,9,0,30.0,236.0,1.9,12.5,255.0,247.67,200.13
2018,4,18,9,15,52.5,270.0,1.95,12.6,306.5,302.76,243.88
2018,4,18,9,30,75.0,304.0,2.0,12.7,358.0,357.71,286.82
2018,4,18,9,45,116.5,337.0,2.1,12.85,425.5,453.04,360.43
2018,4,18,10,0,158.0,370.0,2.2,13.0,493.0,524.06,413.89
2018,4,18,10,15,124.5,373.0,2.3,13.1,472.0,488.62,385.21
2018,4,18,10,30,91.0,376.0,2.4,13.2,451.0,430.85,340.26
2018,4,18,10,45,92.0,393.0,2.55,13.3,470.5,443.24,349.63
2018,4,18,11,0,93.0,410.0,2.7,13.4,490.0,454.72,357.96
2018,4,18,11,15,67.5,382.5,2.85,13.45,441.0,398.46,314.23
2018,4,18,11,30,42.0,355.0,3.0,13.5,392.0,344.52,272.04
2018,4,18,11,45,32.5,341.5,3.15,13.55,370.5,319.36,252.33
2018,4,18,12,0,23.0,328.0,3.3,13.6,349.0,281.52,222.49
2018,4,18,12,15,25.5,335.5,3.35,13.7,358.5,299.39,236.54
2018,4,18,12,30,28.0,343.0,3.4,13.8,368.0,303.01,239.27
2018,4,18,12,45,53.5,376.0,3.5,13.85,423.0,343.25,271.12
2018,4,18,13,0,79.0,409.0,3.6,13.9,478.0,379.53,299.37
2018,4,18,13,15,169.5,397.0,3.65,13.9,542.0,422.28,333.19
2018,4,18,13,30,260.0,385.0,3.7,13.9,606.0,451.57,355.43
2018,4,18,13,45,409.0,328.0,3.7,13.9,664.0,465.61,364.89
2018,4,18,14,0,558.0,271.0,3.7,13.9,722.0,460.89,357.62
2018,4,18,14,15,619.0,233.5,3.7,13.85,715.5,418.91,320.32
2018,4,18,14,30,680.0,196.0,3.7,13.8,709.0,368.84,274.91
2018,4,18,14,45,761.5,154.5,3.7,13.75,702.0,313.88,223.31
2018,4,18,15,0,843.0,113.0,3.7,13.7,695.0,253.62,166.99
2018,4,18,15,15,858.0,101.0,3.7,13.7,661.0,189.63,114.15
2018,4,18,15,30,873.0,89.0,3.7,13.7,627.0,131.04,77.31
2018,4,18,15,45,856.0,85.5,3.6,13.55,578.5,82.15,66.75
2018,4,18,16,0,839.0,82.0,3.5,13.4,530.0,71.75,57.91
2018,4,18,16,15,813.0,79.0,3.45,13.25,478.0,69.43,56.11
2018,4,18,16,30,787.0,76.0,3.4,13.1,426.0,67.07,54.25
2018,4,18,16,45,710.5,76.5,3.35,12.95,362.5,66.48,53.93
2018,4,18,17,0,634.0,77.0,3.3,12.8,299.0,61.09,49.28
2018,4,18,17,15,526.5,74.5,3.2,12.55,238.0,58.57,47.11
2018,4,18,17,30,419.0,72.0,3.1,12.3,177.0,54.09,43.02
2018,4,18,17,45,342.0,60.5,2.95,12.05,133.0,45.46,35.02
2018,4,18,18,0,265.0,49.0,2.8,11.8,89.0,36.82,26.79
2018,4,18,18,15,160.0,34.0,2.8,11.6,55.5,25.54,15.47
2018,4,18,18,30,55.0,19.0,2.8,11.4,22.0,14.33,0.0
2018,4,18,18,45,27.5,9.5,2.75,11.2,11.0,7.47,0.0
2018,4,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.4,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.7,8.0,6.29,0.0
2018,4,19,5,45,176.0,20.5,3.25,11.0,34.0,97.47,0.0
2018,4,19,6,0,299.0,33.0,3.4,11.3,60.0,223.53,162.98
2018,4,19,6,15,404.0,41.5,3.55,11.55,103.5,311.5,254.95
2018,4,19,6,30,509.0,50.0,3.7,11.8,147.0,408.64,341.5
2018,4,19,6,45,527.5,61.5,3.9,12.05,189.5,459.99,387.45
2018,4,19,7,0,546.0,73.0,4.1,12.3,232.0,511.5,431.3
2018,4,19,7,15,600.0,80.5,4.15,12.45,287.0,585.2,490.74
2018,4,19,7,30,654.0,88.0,4.2,12.6,342.0,661.06,549.06
2018,4,19,7,45,657.5,98.5,4.3,12.8,385.0,699.76,577.15
2018,4,19,8,0,661.0,109.0,4.4,13.0,428.0,736.0,602.99
2018,4,19,8,15,633.0,132.0,4.4,13.2,463.5,755.37,615.11
2018,4,19,8,30,605.0,155.0,4.4,13.4,499.0,769.45,623.24
2018,4,19,8,45,649.5,153.5,4.45,13.55,550.5,821.78,660.32
2018,4,19,9,0,694.0,152.0,4.5,13.7,602.0,872.31,695.32
2018,4,19,9,15,709.5,157.5,4.45,13.9,643.0,900.21,712.65
2018,4,19,9,30,725.0,163.0,4.4,14.1,684.0,924.99,727.76
2018,4,19,9,45,577.0,234.5,4.4,14.3,662.0,844.56,666.14
2018,4,19,10,0,429.0,306.0,4.4,14.5,640.0,767.58,604.38
2018,4,19,10,15,370.5,340.5,4.4,14.65,636.5,717.63,565.3
2018,4,19,10,30,312.0,375.0,4.4,14.8,633.0,687.38,540.06
2018,4,19,10,45,323.0,382.0,4.4,14.95,655.5,694.89,544.89
2018,4,19,11,0,334.0,389.0,4.4,15.1,678.0,700.18,547.91
2018,4,19,11,15,558.0,291.0,4.55,15.2,782.5,818.12,639.76
2018,4,19,11,30,782.0,193.0,4.7,15.3,887.0,902.45,704.13
2018,4,19,11,45,868.0,150.5,4.85,15.4,926.0,896.81,700.06
2018,4,19,12,0,954.0,108.0,5.0,15.5,965.0,899.46,702.58
2018,4,19,12,15,951.5,109.5,5.2,15.5,963.0,861.29,676.23
2018,4,19,12,30,949.0,111.0,5.4,15.5,961.0,820.03,647.48
2018,4,19,12,45,943.0,112.5,5.6,15.55,950.0,773.4,612.42
2018,4,19,13,0,937.0,114.0,5.8,15.6,939.0,724.39,574.19
2018,4,19,13,15,932.5,113.5,5.95,15.55,921.0,672.59,532.81
2018,4,19,13,30,928.0,113.0,6.1,15.5,903.0,618.8,488.63
2018,4,19,13,45,920.5,112.5,6.2,15.5,877.0,561.72,440.33
2018,4,19,14,0,913.0,112.0,6.3,15.5,851.0,503.42,389.63
2018,4,19,14,15,904.0,110.5,6.3,15.45,818.5,442.86,335.71
2018,4,19,14,30,895.0,109.0,6.3,15.4,786.0,381.79,280.29
2018,4,19,14,45,882.5,108.0,6.35,15.35,747.5,319.85,224.0
2018,4,19,15,0,870.0,107.0,6.4,15.3,709.0,258.31,169.48
2018,4,19,15,15,854.5,104.5,6.4,15.3,665.0,189.85,114.34
2018,4,19,15,30,839.0,102.0,6.4,15.3,621.0,128.05,76.08
2018,4,19,15,45,816.0,99.5,6.25,15.05,571.5,82.37,66.6
2018,4,19,16,0,793.0,97.0,6.1,14.8,522.0,80.95,65.66
2018,4,19,16,15,762.0,93.5,6.0,14.65,469.5,78.61,63.87
2018,4,19,16,30,731.0,90.0,5.9,14.5,417.0,70.39,56.88
2018,4,19,16,45,688.5,86.5,5.8,14.3,363.5,67.94,54.93
2018,4,19,17,0,646.0,83.0,5.7,14.1,310.0,65.56,52.98
2018,4,19,17,15,587.0,76.5,5.6,13.8,257.0,60.8,48.85
2018,4,19,17,30,528.0,70.0,5.5,13.5,204.0,56.08,44.58
2018,4,19,17,45,439.0,61.5,5.35,13.2,155.0,49.55,38.49
2018,4,19,18,0,350.0,53.0,5.2,12.9,106.0,40.17,29.62
2018,4,19,18,15,235.0,38.5,4.95,12.7,68.0,29.09,18.48
2018,4,19,18,30,120.0,24.0,4.7,12.5,30.0,18.08,0.0
2018,4,19,18,45,60.0,12.0,4.5,12.35,15.0,9.44,0.0
2018,4,19,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,20,5,15,18.5,4.0,2.75,11.55,4.0,0.0,0.0
2018,4,20,5,30,37.0,8.0,2.7,11.8,8.0,21.4,0.0
2018,4,20,5,45,137.5,22.0,2.7,12.05,33.5,105.23,0.0
2018,4,20,6,0,238.0,36.0,2.7,12.3,59.0,196.79,145.81
2018,4,20,6,15,253.5,45.5,2.7,12.5,83.5,226.11,184.17
2018,4,20,6,30,269.0,55.0,2.7,12.7,108.0,258.14,215.26
2018,4,20,6,45,138.5,78.0,2.7,12.95,105.5,194.26,162.22
2018,4,20,7,0,8.0,101.0,2.7,13.2,103.0,93.18,74.37
2018,4,20,7,15,7.5,115.0,2.65,13.45,117.5,103.86,83.43
2018,4,20,7,30,7.0,129.0,2.6,13.7,132.0,114.69,92.27
2018,4,20,7,45,26.0,158.5,2.55,13.95,171.0,172.61,140.85
2018,4,20,8,0,45.0,188.0,2.5,14.2,210.0,219.31,179.12
2018,4,20,8,15,74.5,218.0,2.55,14.4,259.0,276.68,225.71
2018,4,20,8,30,104.0,248.0,2.6,14.6,308.0,334.97,272.02
2018,4,20,8,45,110.5,272.0,2.65,14.85,340.0,365.31,294.74
2018,4,20,9,0,117.0,296.0,2.7,15.1,372.0,417.55,334.02
2018,4,20,9,15,153.0,316.0,2.75,15.25,422.0,471.47,375.2
2018,4,20,9,30,189.0,336.0,2.8,15.4,472.0,525.09,415.44
2018,4,20,9,45,216.0,351.0,2.85,15.6,514.0,563.71,443.61
2018,4,20,10,0,243.0,366.0,2.9,15.8,556.0,624.04,487.13
2018,4,20,10,15,222.5,384.0,2.95,15.95,563.0,593.63,463.05
2018,4,20,10,30,202.0,402.0,3.0,16.1,570.0,584.83,455.14
2018,4,20,10,45,193.0,414.5,3.05,16.25,578.5,580.48,450.88
2018,4,20,11,0,184.0,427.0,3.1,16.4,587.0,575.02,445.84
2018,4,20,11,15,225.0,426.5,3.15,16.55,625.0,601.98,466.2
2018,4,20,11,30,266.0,426.0,3.2,16.7,663.0,643.02,496.12
2018,4,20,11,45,261.5,429.5,3.25,16.8,664.0,626.37,483.15
2018,4,20,12,0,257.0,433.0,3.3,16.9,665.0,608.52,469.63
2018,4,20,12,15,205.5,440.5,3.4,16.9,625.5,543.85,421.04
2018,4,20,12,30,154.0,448.0,3.5,16.9,586.0,495.6,384.2
2018,4,20,12,45,161.5,442.0,3.6,16.95,585.5,481.39,373.76
2018,4,20,13,0,169.0,436.0,3.7,17.0,585.0,466.07,362.17
2018,4,20,13,15,183.5,425.5,3.9,16.9,584.5,450.5,350.63
2018,4,20,13,30,198.0,415.0,4.1,16.8,584.0,433.26,337.44
2018,4,20,13,45,312.0,354.5,4.25,16.75,612.0,430.36,334.85
2018,4,20,14,0,426.0,294.0,4.4,16.7,640.0,414.54,320.41
2018,4,20,14,15,660.5,197.5,4.6,16.55,710.0,406.09,307.59
2018,4,20,14,30,895.0,101.0,4.8,16.4,780.0,374.3,271.84
2018,4,20,14,45,883.5,99.5,4.95,16.25,742.0,312.54,216.39
2018,4,20,15,0,872.0,98.0,5.1,16.1,704.0,251.08,162.53
2018,4,20,15,15,857.5,95.0,5.1,16.1,660.0,188.78,112.9
2018,4,20,15,30,843.0,92.0,5.1,16.1,616.0,127.7,75.92
2018,4,20,15,45,823.5,90.0,5.35,15.7,568.5,76.22,61.06
2018,4,20,16,0,804.0,88.0,5.6,15.3,521.0,74.98,60.3
2018,4,20,16,15,777.5,84.5,5.6,15.05,470.0,72.51,58.4
2018,4,20,16,30,751.0,81.0,5.6,14.8,419.0,69.98,56.44
2018,4,20,16,45,715.5,76.5,5.6,14.55,366.0,66.51,53.6
2018,4,20,17,0,680.0,72.0,5.6,14.3,313.0,58.16,46.36
2018,4,20,17,15,629.5,66.5,5.5,14.05,261.0,53.9,42.65
2018,4,20,17,30,579.0,61.0,5.4,13.8,209.0,49.66,38.82
2018,4,20,17,45,500.0,54.0,5.3,13.5,160.5,44.04,33.58
2018,4,20,18,0,421.0,47.0,5.2,13.2,112.0,38.55,28.2
2018,4,20,18,15,295.5,34.5,5.05,12.95,72.0,28.31,18.0
2018,4,20,18,30,170.0,22.0,4.9,12.7,32.0,16.76,0.0
2018,4,20,18,45,85.0,11.0,4.75,12.5,16.0,8.65,0.0
2018,4,20,19,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,21,5,15,24.0,4.5,3.25,11.35,4.5,0.0,0.0
2018,4,21,5,30,48.0,9.0,3.2,11.6,9.0,26.64,0.0
2018,4,21,5,45,159.0,22.5,3.15,11.9,36.0,116.61,0.0
2018,4,21,6,0,270.0,36.0,3.1,12.2,63.0,212.15,160.51
2018,4,21,6,15,371.0,46.0,3.05,12.4,106.5,296.07,242.32
2018,4,21,6,30,472.0,56.0,3.0,12.6,150.0,390.85,325.54
2018,4,21,6,45,539.5,63.0,2.95,12.8,201.0,468.32,391.84
2018,4,21,7,0,607.0,70.0,2.9,13.0,252.0,550.12,458.79
2018,4,21,7,15,652.5,75.0,2.75,13.2,304.5,616.52,509.44
2018,4,21,7,30,698.0,80.0,2.6,13.4,357.0,684.19,558.66
2018,4,21,7,45,732.0,84.0,2.45,13.6,410.0,737.36,595.1
2018,4,21,8,0,766.0,88.0,2.3,13.8,463.0,794.62,633.29
2018,4,21,8,15,790.0,91.0,2.15,14.05,513.0,840.58,661.93
2018,4,21,8,30,814.0,94.0,2.0,14.3,563.0,884.43,688.26
2018,4,21,8,45,833.0,96.0,1.85,14.55,609.5,919.94,708.05
2018,4,21,9,0,852.0,98.0,1.7,14.8,656.0,940.55,717.25
2018,4,21,9,15,866.5,99.0,1.6,15.1,697.5,964.05,728.88
2018,4,21,9,30,881.0,100.0,1.5,15.4,739.0,984.1,737.97
2018,4,21,9,45,892.5,100.0,1.4,15.7,774.5,996.43,741.94
2018,4,21,10,0,904.0,100.0,1.3,16.0,810.0,1004.93,743.49
2018,4,21,10,15,911.0,101.5,1.25,16.35,839.0,1006.64,741.51
2018,4,21,10,30,918.0,103.0,1.2,16.7,868.0,1004.27,737.13
2018,4,21,10,45,923.0,104.0,1.15,17.05,890.0,995.37,728.79
2018,4,21,11,0,928.0,105.0,1.1,17.4,912.0,982.41,718.11
2018,4,21,11,15,931.0,105.5,1.15,17.65,926.0,963.11,705.62
2018,4,21,11,30,934.0,106.0,1.2,17.9,940.0,939.95,690.74
2018,4,21,11,45,935.0,106.0,1.3,18.1,946.0,910.83,672.86
2018,4,21,12,0,936.0,106.0,1.4,18.3,952.0,878.19,652.49
2018,4,21,12,15,935.5,106.5,1.65,18.35,950.5,841.44,631.14
2018,4,21,12,30,935.0,107.0,1.9,18.4,949.0,801.56,606.8
2018,4,21,12,45,933.0,106.5,2.15,18.45,939.5,756.83,576.43
2018,4,21,13,0,931.0,106.0,2.4,18.5,930.0,709.5,542.58
2018,4,21,13,15,926.5,106.0,2.65,18.45,912.5,658.63,504.87
2018,4,21,13,30,922.0,106.0,2.9,18.4,895.0,605.77,464.08
2018,4,21,13,45,915.0,105.5,3.1,18.3,870.0,549.52,418.99
2018,4,21,14,0,908.0,105.0,3.3,18.2,845.0,492.03,371.2
2018,4,21,14,15,899.0,103.5,3.45,18.1,812.5,432.03,319.78
2018,4,21,14,30,890.0,102.0,3.6,18.0,780.0,371.55,266.61
2018,4,21,14,45,877.0,102.0,3.8,17.9,742.0,310.8,212.86
2018,4,21,15,0,864.0,102.0,4.0,17.8,704.0,250.49,160.75
2018,4,21,15,15,849.0,99.5,4.0,17.8,660.5,188.97,112.55
2018,4,21,15,30,834.0,97.0,4.0,17.8,617.0,121.27,70.84
2018,4,21,15,45,811.0,96.5,4.15,17.5,569.5,80.16,63.99
2018,4,21,16,0,788.0,96.0,4.3,17.2,522.0,80.05,64.21
2018,4,21,16,15,760.0,92.0,4.4,16.95,470.5,77.41,62.21
2018,4,21,16,30,732.0,88.0,4.5,16.7,419.0,69.01,55.14
2018,4,21,16,45,695.0,83.5,4.55,16.4,366.5,65.9,52.66
2018,4,21,17,0,658.0,79.0,4.6,16.1,314.0,62.78,50.1
2018,4,21,17,15,606.5,73.0,4.6,15.75,262.0,58.36,46.31
2018,4,21,17,30,555.0,67.0,4.6,15.4,210.0,53.96,42.38
2018,4,21,17,45,479.0,58.0,4.55,15.0,161.5,46.99,35.99
2018,4,21,18,0,403.0,49.0,4.5,14.6,113.0,40.02,29.37
2018,4,21,18,15,281.0,36.5,4.4,14.35,73.0,29.89,19.36
2018,4,21,18,30,159.0,24.0,4.3,14.1,33.0,18.2,0.0
2018,4,21,18,45,79.5,12.0,4.25,13.85,16.5,9.44,0.0
2018,4,21,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,3.05,11.5,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.1,11.8,10.0,20.07,0.0
2018,4,22,5,45,122.0,27.0,3.15,12.05,38.0,106.08,0.0
2018,4,22,6,0,214.0,44.0,3.2,12.3,66.0,193.09,147.64
2018,4,22,6,15,247.0,56.0,3.25,12.55,95.5,234.78,191.99
2018,4,22,6,30,280.0,68.0,3.3,12.8,125.0,280.49,234.14
2018,4,22,6,45,181.0,92.0,3.3,13.0,133.0,239.91,201.15
2018,4,22,7,0,82.0,116.0,3.3,13.2,141.0,174.2,144.82
2018,4,22,7,15,148.0,131.0,3.2,13.45,186.5,255.28,214.12
2018,4,22,7,30,214.0,146.0,3.1,13.7,232.0,345.06,288.27
2018,4,22,7,45,368.0,145.0,2.95,13.9,317.0,498.16,412.15
2018,4,22,8,0,522.0,144.0,2.8,14.1,402.0,641.05,522.44
2018,4,22,8,15,535.0,157.5,2.65,14.35,445.5,681.61,549.24
2018,4,22,8,30,548.0,171.0,2.5,14.6,489.0,720.41,574.69
2018,4,22,8,45,588.0,173.0,2.35,14.85,539.0,780.08,615.01
2018,4,22,9,0,628.0,175.0,2.2,15.1,589.0,829.08,646.03
2018,4,22,9,15,623.0,193.0,2.15,15.3,625.0,848.77,656.89
2018,4,22,9,30,618.0,211.0,2.1,15.5,661.0,864.79,664.98
2018,4,22,9,45,639.0,215.5,2.1,15.75,700.5,889.72,680.26
2018,4,22,10,0,660.0,220.0,2.1,16.0,740.0,911.36,693.11
2018,4,22,10,15,638.5,239.0,2.1,16.25,757.0,901.8,683.82
2018,4,22,10,30,617.0,258.0,2.1,16.5,774.0,888.58,672.52
2018,4,22,10,45,583.5,281.5,2.15,16.75,779.5,860.89,651.79
2018,4,22,11,0,550.0,305.0,2.2,17.0,785.0,836.34,633.19
2018,4,22,11,15,515.0,329.5,2.25,17.2,784.5,808.85,612.59
2018,4,22,11,30,480.0,354.0,2.3,17.4,784.0,779.29,590.54
2018,4,22,11,45,524.0,337.5,2.35,17.6,810.0,780.75,592.09
2018,4,22,12,0,568.0,321.0,2.4,17.8,836.0,777.49,589.91
2018,4,22,12,15,642.5,283.0,2.5,17.9,864.5,776.17,590.2
2018,4,22,12,30,717.0,245.0,2.6,18.0,893.0,767.71,585.01
2018,4,22,12,45,804.0,194.5,2.7,18.15,914.0,743.81,568.73
2018,4,22,13,0,891.0,144.0,2.8,18.3,935.0,710.69,544.96
2018,4,22,13,15,908.0,132.5,2.95,18.3,925.0,665.69,510.79
2018,4,22,13,30,925.0,121.0,3.1,18.3,915.0,616.79,472.41
2018,4,22,13,45,919.5,119.5,3.25,18.35,890.0,560.18,426.62
2018,4,22,14,0,914.0,118.0,3.4,18.4,865.0,502.19,378.16
2018,4,22,14,15,906.0,117.0,3.45,18.4,833.5,442.43,326.7
2018,4,22,14,30,898.0,116.0,3.5,18.4,802.0,382.02,273.52
2018,4,22,14,45,885.5,115.0,3.6,18.35,763.5,320.02,218.93
2018,4,22,15,0,873.0,114.0,3.7,18.3,725.0,253.39,162.08
2018,4,22,15,15,857.5,111.5,3.7,18.3,680.5,190.12,112.92
2018,4,22,15,30,842.0,109.0,3.7,18.3,636.0,128.34,76.74
2018,4,22,15,45,819.5,106.5,3.75,18.15,586.5,86.98,69.65
2018,4,22,16,0,797.0,104.0,3.8,18.0,537.0,85.73,68.88
2018,4,22,16,15,766.5,98.0,3.85,17.75,481.5,81.79,65.77
2018,4,22,16,30,736.0,92.0,3.9,17.5,426.0,71.72,57.3
2018,4,22,16,45,695.5,89.0,3.95,17.25,374.0,69.68,55.77
2018,4,22,17,0,655.0,86.0,4.0,17.0,322.0,67.73,54.26
2018,4,22,17,15,580.0,80.0,4.05,16.5,264.0,63.18,50.42
2018,4,22,17,30,505.0,74.0,4.1,16.0,206.0,58.77,46.54
2018,4,22,17,45,422.5,63.5,4.1,15.55,157.0,50.83,39.32
2018,4,22,18,0,340.0,53.0,4.1,15.1,108.0,40.14,29.46
2018,4,22,18,15,234.5,39.0,4.05,14.8,70.5,29.47,19.11
2018,4,22,18,30,129.0,25.0,4.0,14.5,33.0,18.86,0.55
2018,4,22,18,45,64.5,12.5,3.95,14.2,16.5,9.83,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
