Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.9,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.9,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,3.15,11.9,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,3.1,11.9,9.0,6.82,0.09
2018,5,3,6,15,0.0,13.5,3.1,11.95,13.5,10.24,3.14
2018,5,3,6,30,0.0,18.0,3.1,12.0,18.0,13.68,6.19
2018,5,3,6,45,0.0,22.5,3.05,12.0,22.5,17.12,9.21
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,20.57,12.21
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,23.27,14.5
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,25.97,16.77
2018,5,3,7,45,0.0,43.0,3.0,12.15,43.0,32.9,22.64
2018,5,3,8,0,0.0,52.0,3.0,12.2,52.0,39.86,28.48
2018,5,3,8,15,0.0,75.5,3.05,12.3,75.5,58.05,43.78
2018,5,3,8,30,0.0,99.0,3.1,12.4,99.0,76.62,59.23
2018,5,3,8,45,0.0,119.5,3.1,12.5,119.5,93.55,73.15
2018,5,3,9,0,0.0,140.0,3.1,12.6,140.0,110.58,87.03
2018,5,3,9,15,2.5,160.5,3.15,12.7,162.5,130.03,102.91
2018,5,3,9,30,5.0,181.0,3.2,12.8,185.0,149.53,118.69
2018,5,3,9,45,13.0,233.5,3.25,12.9,244.0,201.95,161.22
2018,5,3,10,0,21.0,286.0,3.3,13.0,303.0,254.74,203.29
2018,5,3,10,15,24.5,309.5,3.3,13.1,330.0,296.84,236.13
2018,5,3,10,30,28.0,333.0,3.3,13.2,357.0,319.57,253.49
2018,5,3,10,45,27.0,338.0,3.35,13.3,361.5,320.09,253.43
2018,5,3,11,0,26.0,343.0,3.4,13.4,366.0,320.37,253.29
2018,5,3,11,15,42.5,373.0,3.4,13.55,411.5,358.55,283.08
2018,5,3,11,30,59.0,403.0,3.4,13.7,457.0,394.84,310.95
2018,5,3,11,45,127.5,429.5,3.45,13.8,547.5,483.58,379.86
2018,5,3,12,0,196.0,456.0,3.5,13.9,638.0,550.13,430.46
2018,5,3,12,15,219.0,455.5,3.55,14.0,658.5,552.59,431.98
2018,5,3,12,30,242.0,455.0,3.6,14.1,679.0,560.03,437.3
2018,5,3,12,45,228.0,451.0,3.65,14.2,660.5,521.22,407.49
2018,5,3,13,0,214.0,447.0,3.7,14.3,642.0,490.65,383.81
2018,5,3,13,15,190.0,440.0,3.75,14.4,610.5,452.76,354.29
2018,5,3,13,30,166.0,433.0,3.8,14.5,579.0,416.91,326.22
2018,5,3,13,45,274.0,379.5,3.8,14.6,613.0,414.41,323.34
2018,5,3,14,0,382.0,326.0,3.8,14.7,647.0,399.73,309.12
2018,5,3,14,15,597.5,232.0,3.8,14.75,712.0,385.75,291.31
2018,5,3,14,30,813.0,138.0,3.8,14.8,777.0,350.11,252.44
2018,5,3,14,45,752.0,156.5,3.8,14.8,725.5,289.26,200.49
2018,5,3,15,0,691.0,175.0,3.8,14.8,674.0,237.99,158.79
2018,5,3,15,15,671.5,167.0,3.8,14.8,628.5,181.61,116.48
2018,5,3,15,30,652.0,159.0,3.8,14.8,583.0,127.58,86.76
2018,5,3,15,45,666.0,140.5,3.75,14.8,545.5,96.36,78.57
2018,5,3,16,0,680.0,122.0,3.7,14.8,508.0,87.02,70.73
2018,5,3,16,15,689.0,108.5,3.75,14.65,469.0,80.04,64.93
2018,5,3,16,30,698.0,95.0,3.8,14.5,430.0,72.51,58.58
2018,5,3,16,45,636.0,95.5,3.85,14.4,374.0,72.58,58.88
2018,5,3,17,0,574.0,96.0,3.9,14.3,318.0,73.02,59.46
2018,5,3,17,15,497.0,90.0,4.05,14.05,261.5,68.81,55.91
2018,5,3,17,30,420.0,84.0,4.2,13.8,205.0,62.08,49.97
2018,5,3,17,45,368.5,72.0,4.3,13.6,162.5,53.56,42.26
2018,5,3,18,0,317.0,60.0,4.4,13.4,120.0,44.9,34.22
2018,5,3,18,15,226.5,46.0,4.45,13.2,82.0,34.46,24.39
2018,5,3,18,30,136.0,32.0,4.5,13.0,44.0,24.0,13.38
2018,5,3,18,45,72.0,18.0,4.5,12.75,24.0,13.59,0.0
2018,5,3,19,0,8.0,4.0,4.5,12.5,4.0,3.15,0.0
2018,5,3,19,15,4.0,2.0,4.5,12.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,5,15,0.0,4.5,2.45,11.3,4.5,3.54,0.0
2018,5,4,5,30,0.0,9.0,2.8,11.5,9.0,6.83,0.0
2018,5,4,5,45,0.0,18.0,3.1,11.75,18.0,13.7,5.11
2018,5,4,6,0,0.0,27.0,3.4,12.0,27.0,20.59,11.71
2018,5,4,6,15,0.0,38.0,3.45,12.2,38.0,29.03,19.24
2018,5,4,6,30,0.0,49.0,3.5,12.4,49.0,37.5,26.71
2018,5,4,6,45,2.0,74.0,3.6,12.6,74.5,60.19,46.33
2018,5,4,7,0,4.0,99.0,3.7,12.8,100.0,83.79,66.5
2018,5,4,7,15,30.0,125.0,3.3,13.05,138.0,137.09,112.2
2018,5,4,7,30,56.0,151.0,2.9,13.3,176.0,183.77,151.46
2018,5,4,7,45,70.5,179.5,2.5,13.55,214.5,225.31,185.22
2018,5,4,8,0,85.0,208.0,2.1,13.8,253.0,267.31,218.51
2018,5,4,8,15,60.0,216.0,1.75,14.1,249.5,252.68,204.54
2018,5,4,8,30,35.0,224.0,1.4,14.4,246.0,236.91,189.88
2018,5,4,8,45,22.5,221.5,1.1,14.7,236.0,204.06,162.32
2018,5,4,9,0,10.0,219.0,0.8,15.0,226.0,188.95,149.01
2018,5,4,9,15,32.0,267.0,0.9,15.3,291.0,271.7,214.38
2018,5,4,9,30,54.0,315.0,1.0,15.6,356.0,338.52,265.31
2018,5,4,9,45,71.0,347.5,1.05,15.9,404.0,384.41,299.25
2018,5,4,10,0,88.0,380.0,1.1,16.2,452.0,429.47,332.12
2018,5,4,10,15,118.0,397.5,1.4,16.4,497.5,491.96,378.89
2018,5,4,10,30,148.0,415.0,1.7,16.6,543.0,531.24,408.32
2018,5,4,10,45,207.0,423.0,1.95,16.75,606.5,586.34,449.86
2018,5,4,11,0,266.0,431.0,2.2,16.9,670.0,656.05,500.9
2018,5,4,11,15,290.0,429.5,2.35,17.0,694.0,662.95,505.91
2018,5,4,11,30,314.0,428.0,2.5,17.1,718.0,667.22,509.47
2018,5,4,11,45,381.0,406.5,2.6,17.2,760.5,687.02,524.91
2018,5,4,12,0,448.0,385.0,2.7,17.3,803.0,711.94,543.36
2018,5,4,12,15,581.0,312.5,2.7,17.4,853.0,729.58,557.62
2018,5,4,12,30,714.0,240.0,2.7,17.5,903.0,736.87,563.82
2018,5,4,12,45,602.0,289.0,2.75,17.55,844.0,659.9,505.82
2018,5,4,13,0,490.0,338.0,2.8,17.6,785.0,591.21,453.66
2018,5,4,13,15,511.0,322.0,2.9,17.65,780.5,559.0,429.23
2018,5,4,13,30,532.0,306.0,3.0,17.7,776.0,523.94,401.59
2018,5,4,13,45,691.0,221.5,3.1,17.7,814.0,503.25,383.31
2018,5,4,14,0,850.0,137.0,3.2,17.7,852.0,466.89,350.16
2018,5,4,14,15,846.0,133.0,3.4,17.6,822.5,409.5,300.72
2018,5,4,14,30,842.0,129.0,3.6,17.5,793.0,351.32,249.57
2018,5,4,14,45,842.5,121.0,3.8,17.4,758.5,290.91,196.31
2018,5,4,15,0,843.0,113.0,4.0,17.3,724.0,229.71,144.22
2018,5,4,15,15,834.0,108.5,4.0,17.3,683.0,169.09,98.89
2018,5,4,15,30,825.0,104.0,4.0,17.3,642.0,109.2,67.84
2018,5,4,15,45,806.5,101.5,4.3,16.95,595.0,82.75,66.22
2018,5,4,16,0,788.0,99.0,4.6,16.6,548.0,81.52,65.5
2018,5,4,16,15,764.5,95.0,4.65,16.35,498.0,79.09,63.67
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,76.57,61.75
2018,5,4,16,45,702.5,86.0,4.8,15.8,393.5,67.32,53.92
2018,5,4,17,0,664.0,81.0,4.9,15.5,339.0,63.86,51.1
2018,5,4,17,15,624.5,75.5,4.9,15.2,290.0,59.99,47.84
2018,5,4,17,30,585.0,70.0,4.9,14.9,241.0,56.09,44.44
2018,5,4,17,45,517.0,63.0,4.85,14.55,192.0,50.72,39.59
2018,5,4,18,0,449.0,56.0,4.8,14.2,143.0,45.41,34.58
2018,5,4,18,15,346.0,46.0,4.7,14.0,101.0,37.48,26.97
2018,5,4,18,30,243.0,36.0,4.6,13.8,59.0,27.3,16.23
2018,5,4,18,45,140.0,22.0,4.45,13.6,33.5,16.65,0.0
2018,5,4,19,0,37.0,8.0,4.3,13.4,8.0,6.29,0.0
2018,5,4,19,15,18.5,4.0,4.2,13.3,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.8,12.1,2.5,1.97,0.0
2018,5,5,5,30,0.0,5.0,3.8,12.2,5.0,3.78,0.0
2018,5,5,5,45,0.0,8.5,3.8,12.35,8.5,6.44,0.0
2018,5,5,6,0,0.0,12.0,3.8,12.5,12.0,9.1,2.02
2018,5,5,6,15,0.0,21.0,3.7,12.55,21.0,15.97,8.04
2018,5,5,6,30,0.0,30.0,3.6,12.6,30.0,22.86,14.09
2018,5,5,6,45,0.0,46.5,3.55,12.65,46.5,35.54,25.09
2018,5,5,7,0,0.0,63.0,3.5,12.7,63.0,48.29,36.02
2018,5,5,7,15,0.0,86.5,3.5,12.75,86.5,67.7,52.53
2018,5,5,7,30,0.0,110.0,3.5,12.8,110.0,87.83,69.43
2018,5,5,7,45,2.0,129.0,3.5,12.9,130.0,105.57,84.16
2018,5,5,8,0,4.0,148.0,3.5,13.0,150.0,123.41,98.82
2018,5,5,8,15,9.0,178.0,3.45,13.15,183.5,154.06,124.01
2018,5,5,8,30,14.0,208.0,3.4,13.3,217.0,184.97,149.05
2018,5,5,8,45,18.5,230.0,3.35,13.45,242.5,208.05,167.41
2018,5,5,9,0,23.0,252.0,3.3,13.6,268.0,231.13,185.59
2018,5,5,9,15,30.0,281.0,3.1,13.85,303.0,283.52,226.8
2018,5,5,9,30,37.0,310.0,2.9,14.1,338.0,316.74,252.13
2018,5,5,9,45,39.5,325.5,2.7,14.35,356.5,331.66,262.78
2018,5,5,10,0,42.0,341.0,2.5,14.6,375.0,346.17,273.06
2018,5,5,10,15,36.0,340.5,2.5,14.7,370.5,336.66,264.94
2018,5,5,10,30,30.0,340.0,2.5,14.8,366.0,327.25,257.04
2018,5,5,10,45,35.0,354.5,2.45,14.9,385.5,342.05,268.16
2018,5,5,11,0,40.0,369.0,2.4,15.0,405.0,356.13,278.57
2018,5,5,11,15,53.0,395.0,2.7,14.95,443.5,386.86,302.52
2018,5,5,11,30,66.0,421.0,3.0,14.9,482.0,415.88,324.98
2018,5,5,11,45,52.0,406.5,3.25,14.85,454.5,385.04,301.22
2018,5,5,12,0,38.0,392.0,3.5,14.8,427.0,355.32,278.36
2018,5,5,12,15,38.5,381.0,3.8,14.7,416.5,340.82,267.59
2018,5,5,12,30,39.0,370.0,4.1,14.6,406.0,326.44,256.78
2018,5,5,12,45,35.5,358.5,4.45,14.45,391.0,309.08,243.64
2018,5,5,13,0,32.0,347.0,4.8,14.3,376.0,292.25,230.79
2018,5,5,13,15,22.0,300.0,4.95,14.15,320.0,245.36,193.87
2018,5,5,13,30,12.0,253.0,5.1,14.0,264.0,199.92,157.8
2018,5,5,13,45,13.0,255.0,5.2,13.9,266.5,200.05,158.12
2018,5,5,14,0,14.0,257.0,5.3,13.8,269.0,199.89,158.15
2018,5,5,14,15,20.5,277.0,5.4,13.75,293.5,214.13,169.64
2018,5,5,14,30,27.0,297.0,5.5,13.7,318.0,221.04,175.1
2018,5,5,14,45,79.5,301.5,5.6,13.6,360.0,230.56,180.93
2018,5,5,15,0,132.0,306.0,5.7,13.5,402.0,226.37,175.25
2018,5,5,15,15,318.5,257.0,5.7,13.5,470.0,198.24,145.61
2018,5,5,15,30,505.0,208.0,5.7,13.5,538.0,147.22,107.17
2018,5,5,15,45,542.0,183.0,5.6,13.6,513.5,118.83,98.49
2018,5,5,16,0,579.0,158.0,5.5,13.7,489.0,107.3,88.75
2018,5,5,16,15,586.0,140.0,5.45,13.7,449.0,98.11,81.01
2018,5,5,16,30,593.0,122.0,5.4,13.7,409.0,88.22,72.6
2018,5,5,16,45,509.5,121.5,5.3,13.65,348.5,86.33,71.19
2018,5,5,17,0,426.0,121.0,5.2,13.6,288.0,85.19,70.41
2018,5,5,17,15,396.0,106.5,5.25,13.45,244.0,76.09,62.51
2018,5,5,17,30,366.0,92.0,5.3,13.3,200.0,66.66,54.17
2018,5,5,17,45,317.5,78.0,5.4,13.15,158.5,57.07,45.48
2018,5,5,18,0,269.0,64.0,5.5,13.0,117.0,47.25,36.4
2018,5,5,18,15,199.5,49.5,5.4,12.85,82.5,36.75,26.52
2018,5,5,18,30,130.0,35.0,5.3,12.7,48.0,26.13,15.63
2018,5,5,18,45,70.0,20.5,5.2,12.55,27.0,15.38,0.0
2018,5,5,19,0,10.0,6.0,5.1,12.4,6.0,4.72,0.0
2018,5,5,19,15,5.0,3.0,5.05,12.35,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,25.0,10.0,3.8,11.75,11.5,16.38,0.0
2018,5,6,5,30,50.0,20.0,4.0,11.9,23.0,49.4,0.0
2018,5,6,5,45,123.5,36.0,4.2,12.05,52.5,110.14,81.99
2018,5,6,6,0,197.0,52.0,4.4,12.2,82.0,182.59,147.99
2018,5,6,6,15,221.0,69.0,4.4,12.3,115.0,212.02,176.3
2018,5,6,6,30,245.0,86.0,4.4,12.4,148.0,255.34,215.04
2018,5,6,6,45,215.5,109.5,4.35,12.5,173.0,273.14,230.39
2018,5,6,7,0,186.0,133.0,4.3,12.6,198.0,272.01,229.16
2018,5,6,7,15,156.0,156.5,4.3,12.75,217.0,280.93,235.48
2018,5,6,7,30,126.0,180.0,4.3,12.9,236.0,286.68,238.67
2018,5,6,7,45,94.0,198.5,4.25,13.1,243.0,264.57,218.81
2018,5,6,8,0,62.0,217.0,4.2,13.3,250.0,256.59,210.37
2018,5,6,8,15,134.5,238.5,4.3,13.45,319.0,360.51,295.84
2018,5,6,8,30,207.0,260.0,4.4,13.6,388.0,448.72,366.64
2018,5,6,8,45,305.5,260.0,4.45,13.8,465.0,560.96,454.92
2018,5,6,9,0,404.0,260.0,4.5,14.0,542.0,676.48,542.94
2018,5,6,9,15,514.5,236.5,4.6,14.15,616.5,759.44,606.01
2018,5,6,9,30,625.0,213.0,4.7,14.3,691.0,850.59,673.73
2018,5,6,9,45,610.5,235.0,4.85,14.45,719.0,857.0,676.37
2018,5,6,10,0,596.0,257.0,5.0,14.6,747.0,859.5,676.78
2018,5,6,10,15,564.0,276.0,5.1,14.7,752.0,835.12,657.49
2018,5,6,10,30,532.0,295.0,5.2,14.8,757.0,813.56,640.25
2018,5,6,10,45,501.5,318.5,5.3,14.9,762.5,794.92,625.07
2018,5,6,11,0,471.0,342.0,5.4,15.0,768.0,773.72,608.01
2018,5,6,11,15,406.0,383.5,5.45,15.05,754.5,735.14,577.06
2018,5,6,11,30,341.0,425.0,5.5,15.1,741.0,685.13,537.82
2018,5,6,11,45,428.0,391.5,5.55,15.15,790.5,721.29,566.36
2018,5,6,12,0,515.0,358.0,5.6,15.2,840.0,740.44,581.66
2018,5,6,12,15,572.5,328.5,5.6,15.2,863.0,732.84,576.3
2018,5,6,12,30,630.0,299.0,5.6,15.2,886.0,718.2,565.42
2018,5,6,12,45,525.0,335.5,5.55,15.2,821.0,641.55,505.02
2018,5,6,13,0,420.0,372.0,5.5,15.2,756.0,568.96,447.61
2018,5,6,13,15,376.5,379.5,5.4,15.1,719.0,516.71,406.22
2018,5,6,13,30,333.0,387.0,5.3,15.0,682.0,471.3,369.75
2018,5,6,13,45,377.0,356.0,5.2,14.95,681.5,444.51,347.24
2018,5,6,14,0,421.0,325.0,5.1,14.9,681.0,412.19,319.29
2018,5,6,14,15,413.5,312.0,5.05,14.8,650.5,368.24,282.14
2018,5,6,14,30,406.0,299.0,5.0,14.7,620.0,324.98,245.2
2018,5,6,14,45,253.5,313.5,4.9,14.65,511.0,268.41,203.28
2018,5,6,15,0,101.0,328.0,4.8,14.6,402.0,239.29,185.88
2018,5,6,15,15,72.5,282.5,4.8,14.6,334.0,198.2,154.76
2018,5,6,15,30,44.0,237.0,4.8,14.6,266.0,161.86,127.75
2018,5,6,15,45,103.5,217.5,4.75,14.4,279.0,142.28,118.29
2018,5,6,16,0,163.0,198.0,4.7,14.2,292.0,133.14,110.88
2018,5,6,16,15,191.0,194.5,4.65,14.1,295.0,131.42,109.8
2018,5,6,16,30,219.0,191.0,4.6,14.0,298.0,124.56,104.23
2018,5,6,16,45,189.0,166.0,4.6,13.9,251.0,114.12,95.49
2018,5,6,17,0,159.0,141.0,4.6,13.8,204.0,98.55,82.11
2018,5,6,17,15,227.0,120.5,4.55,13.65,195.5,84.27,69.7
2018,5,6,17,30,295.0,100.0,4.5,13.5,187.0,72.28,59.12
2018,5,6,17,45,257.5,83.0,4.5,13.4,148.5,60.61,48.6
2018,5,6,18,0,220.0,66.0,4.5,13.3,110.0,48.69,37.67
2018,5,6,18,15,129.0,47.0,4.35,13.25,71.0,34.9,24.91
2018,5,6,18,30,38.0,28.0,4.2,13.2,32.0,21.38,11.92
2018,5,6,18,45,19.0,16.0,4.05,13.1,18.0,12.35,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.15,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,5,15,76.0,12.0,4.3,12.4,16.5,35.23,0.0
2018,5,7,5,30,152.0,24.0,4.4,12.7,33.0,102.97,15.3
2018,5,7,5,45,273.0,36.5,4.5,12.95,72.0,188.67,143.95
2018,5,7,6,0,394.0,49.0,4.6,13.2,111.0,280.4,228.07
2018,5,7,6,15,474.0,57.0,4.6,13.4,158.5,356.58,296.25
2018,5,7,6,30,554.0,65.0,4.6,13.6,206.0,439.18,367.78
2018,5,7,6,45,606.0,71.5,4.55,13.8,258.0,507.67,425.36
2018,5,7,7,0,658.0,78.0,4.5,14.0,310.0,578.86,482.92
2018,5,7,7,15,695.5,82.5,4.45,14.15,362.5,639.08,529.48
2018,5,7,7,30,733.0,87.0,4.4,14.3,415.0,699.72,574.04
2018,5,7,7,45,760.5,90.5,4.4,14.5,466.5,747.25,607.61
2018,5,7,8,0,788.0,94.0,4.4,14.7,518.0,797.49,642.58
2018,5,7,8,15,808.5,97.0,4.35,14.9,567.0,839.43,670.41
2018,5,7,8,30,829.0,100.0,4.3,15.1,616.0,879.01,696.12
2018,5,7,8,45,843.5,102.5,4.25,15.3,660.5,909.88,715.3
2018,5,7,9,0,858.0,105.0,4.2,15.5,705.0,925.93,723.96
2018,5,7,9,15,871.5,105.5,4.15,15.7,745.0,946.86,736.21
2018,5,7,9,30,885.0,106.0,4.1,15.9,785.0,964.31,745.98
2018,5,7,9,45,898.0,105.5,4.05,16.1,820.5,976.6,752.21
2018,5,7,10,0,911.0,105.0,4.0,16.3,856.0,985.08,755.94
2018,5,7,10,15,917.0,106.5,4.05,16.4,884.0,985.01,754.81
2018,5,7,10,30,923.0,108.0,4.1,16.5,912.0,980.91,751.1
2018,5,7,10,45,927.0,109.5,4.1,16.65,933.0,970.91,743.05
2018,5,7,11,0,931.0,111.0,4.1,16.8,954.0,956.92,732.41
2018,5,7,11,15,899.0,133.0,4.15,16.9,957.0,925.42,710.12
2018,5,7,11,30,867.0,155.0,4.2,17.0,960.0,890.12,685.26
2018,5,7,11,45,811.5,191.0,4.2,17.05,948.0,859.99,663.68
2018,5,7,12,0,756.0,227.0,4.2,17.1,936.0,822.41,634.41
2018,5,7,12,15,742.0,236.0,4.2,17.15,930.5,784.91,606.25
2018,5,7,12,30,728.0,245.0,4.2,17.2,925.0,745.44,576.28
2018,5,7,12,45,729.5,241.0,4.25,17.2,916.0,704.8,545.58
2018,5,7,13,0,731.0,237.0,4.3,17.2,907.0,662.01,512.72
2018,5,7,13,15,732.5,229.5,4.3,17.2,890.5,614.65,475.47
2018,5,7,13,30,734.0,222.0,4.3,17.2,874.0,565.59,435.96
2018,5,7,13,45,804.0,176.0,4.35,17.2,872.0,520.36,398.11
2018,5,7,14,0,874.0,130.0,4.4,17.2,870.0,467.87,352.51
2018,5,7,14,15,882.5,119.5,4.45,17.1,843.0,411.28,302.56
2018,5,7,14,30,891.0,109.0,4.5,17.0,816.0,352.35,249.62
2018,5,7,14,45,882.0,107.5,4.6,16.95,779.5,292.93,196.78
2018,5,7,15,0,873.0,106.0,4.7,16.9,743.0,233.54,146.3
2018,5,7,15,15,860.0,103.5,4.7,16.9,700.5,173.32,101.92
2018,5,7,15,30,847.0,101.0,4.7,16.9,658.0,105.79,66.02
2018,5,7,15,45,831.0,97.5,4.85,16.6,611.0,80.69,64.52
2018,5,7,16,0,815.0,94.0,5.0,16.3,564.0,78.73,63.13
2018,5,7,16,15,793.0,90.0,5.05,16.1,513.5,76.17,61.17
2018,5,7,16,30,771.0,86.0,5.1,15.9,463.0,73.51,59.11
2018,5,7,16,45,740.0,82.5,5.2,15.65,411.0,70.95,57.12
2018,5,7,17,0,709.0,79.0,5.3,15.4,359.0,63.14,50.47
2018,5,7,17,15,664.0,74.0,5.3,15.15,306.5,59.41,47.32
2018,5,7,17,30,619.0,69.0,5.3,14.9,254.0,55.68,44.08
2018,5,7,17,45,553.0,62.0,5.3,14.6,203.5,50.22,39.16
2018,5,7,18,0,487.0,55.0,5.3,14.3,153.0,44.8,34.09
2018,5,7,18,15,387.0,46.5,5.15,14.1,110.0,37.99,27.54
2018,5,7,18,30,287.0,38.0,5.0,13.9,67.0,28.96,18.26
2018,5,7,18,45,170.5,23.5,4.85,13.7,38.5,17.84,0.0
2018,5,7,19,0,54.0,9.0,4.7,13.5,10.0,7.08,0.0
2018,5,7,19,15,27.0,4.5,4.55,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,8,5,15,82.0,11.5,4.65,12.7,16.5,36.79,0.0
2018,5,8,5,30,164.0,23.0,4.8,12.9,33.0,106.62,28.61
2018,5,8,5,45,298.0,34.0,5.0,13.1,73.5,198.26,152.38
2018,5,8,6,0,432.0,45.0,5.2,13.3,114.0,295.39,240.84
2018,5,8,6,15,302.5,42.5,5.2,13.45,99.5,243.19,202.58
2018,5,8,6,30,173.0,40.0,5.2,13.6,85.0,165.74,138.72
2018,5,8,6,45,86.5,61.5,5.2,13.75,84.0,118.09,97.5
2018,5,8,7,0,0.0,83.0,5.2,13.9,83.0,65.36,50.36
2018,5,8,7,15,0.0,100.5,5.1,13.95,100.5,80.11,62.78
2018,5,8,7,30,0.0,118.0,5.0,14.0,118.0,94.84,74.99
2018,5,8,7,45,9.5,151.0,4.85,14.1,156.0,131.63,105.86
2018,5,8,8,0,19.0,184.0,4.7,14.2,194.0,169.18,136.89
2018,5,8,8,15,39.0,222.5,4.55,14.2,246.0,239.38,194.52
2018,5,8,8,30,59.0,261.0,4.4,14.2,298.0,295.68,239.76
2018,5,8,8,45,76.5,288.0,4.25,14.2,339.5,337.71,272.87
2018,5,8,9,0,94.0,315.0,4.1,14.2,381.0,379.72,305.47
2018,5,8,9,15,129.0,338.0,4.0,14.25,434.0,455.22,364.02
2018,5,8,9,30,164.0,361.0,3.9,14.3,487.0,509.06,404.9
2018,5,8,9,45,195.0,377.5,3.8,14.35,534.0,551.58,436.61
2018,5,8,10,0,226.0,394.0,3.7,14.4,581.0,592.87,466.99
2018,5,8,10,15,254.5,401.0,3.55,14.55,618.0,641.18,501.54
2018,5,8,10,30,283.0,408.0,3.4,14.7,655.0,666.51,519.0
2018,5,8,10,45,292.5,415.5,3.25,14.85,676.0,672.44,521.81
2018,5,8,11,0,302.0,423.0,3.1,15.0,697.0,676.23,523.17
2018,5,8,11,15,342.0,414.5,3.1,15.2,729.0,690.15,533.26
2018,5,8,11,30,382.0,406.0,3.1,15.4,761.0,700.75,540.76
2018,5,8,11,45,479.0,353.5,3.05,15.6,801.5,729.23,562.2
2018,5,8,12,0,576.0,301.0,3.0,15.8,842.0,737.84,569.05
2018,5,8,12,15,538.0,316.5,3.2,15.95,821.0,693.78,536.24
2018,5,8,12,30,500.0,332.0,3.4,16.1,800.0,649.21,502.89
2018,5,8,12,45,360.0,392.0,3.65,16.2,727.0,564.99,438.45
2018,5,8,13,0,220.0,452.0,3.9,16.3,654.0,493.72,383.11
2018,5,8,13,15,197.0,444.5,4.15,16.25,623.0,456.01,354.55
2018,5,8,13,30,174.0,437.0,4.4,16.2,592.0,420.25,327.2
2018,5,8,13,45,281.5,372.0,4.65,16.2,614.5,408.22,317.38
2018,5,8,14,0,389.0,307.0,4.9,16.2,637.0,384.89,296.78
2018,5,8,14,15,633.0,203.5,5.0,16.1,717.0,373.15,280.03
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,340.94,242.53
2018,5,8,14,45,866.5,98.0,5.15,15.9,760.0,281.94,189.65
2018,5,8,15,0,856.0,96.0,5.2,15.8,723.0,223.19,139.47
2018,5,8,15,15,842.5,94.5,5.2,15.8,681.0,164.9,96.4
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,107.66,68.63
2018,5,8,15,45,809.0,91.5,4.9,15.7,592.5,76.24,60.89
2018,5,8,16,0,789.0,90.0,4.6,15.6,546.0,75.41,60.4
2018,5,8,16,15,764.0,87.0,4.5,15.55,496.5,73.43,58.89
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,71.4,57.34
2018,5,8,16,45,706.0,81.0,4.3,15.45,396.5,69.18,55.6
2018,5,8,17,0,673.0,78.0,4.2,15.4,346.0,61.82,49.29
2018,5,8,17,15,629.0,73.0,4.2,15.25,295.0,58.15,46.18
2018,5,8,17,30,585.0,68.0,4.2,15.1,244.0,54.47,42.98
2018,5,8,17,45,521.0,61.5,4.2,15.0,196.0,49.46,38.44
2018,5,8,18,0,457.0,55.0,4.2,14.9,148.0,44.5,33.77
2018,5,8,18,15,362.5,45.5,4.05,14.75,106.0,36.96,26.62
2018,5,8,18,30,268.0,36.0,3.9,14.6,64.0,27.46,17.15
2018,5,8,18,45,159.0,22.5,3.75,14.45,37.0,17.11,0.0
2018,5,8,19,0,50.0,9.0,3.6,14.3,10.0,7.08,0.0
2018,5,8,19,15,25.0,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.4,12.95,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.4,13.0,4.0,0.0,0.0
2018,5,9,5,15,118.5,15.5,3.65,13.2,22.0,52.15,0.0
2018,5,9,5,30,214.0,26.0,3.9,13.4,40.0,129.37,47.44
2018,5,9,5,45,333.5,35.5,4.15,13.65,79.0,215.12,165.77
2018,5,9,6,0,453.0,45.0,4.4,13.9,118.0,305.33,248.04
2018,5,9,6,15,317.0,52.0,4.5,14.0,112.0,255.18,211.84
2018,5,9,6,30,181.0,59.0,4.6,14.1,106.0,180.69,150.9
2018,5,9,6,45,101.0,92.5,4.65,14.25,120.0,162.03,134.48
2018,5,9,7,0,21.0,126.0,4.7,14.4,134.0,121.63,98.44
2018,5,9,7,15,42.0,153.0,4.85,14.5,171.5,175.25,143.79
2018,5,9,7,30,63.0,180.0,5.0,14.6,209.0,219.19,180.35
2018,5,9,7,45,51.5,192.0,5.15,14.7,217.5,221.09,180.93
2018,5,9,8,0,40.0,204.0,5.3,14.8,226.0,222.34,180.97
2018,5,9,8,15,52.0,230.0,5.35,14.9,261.0,258.22,209.96
2018,5,9,8,30,64.0,256.0,5.4,15.0,296.0,294.27,238.68
2018,5,9,8,45,218.0,259.5,5.5,15.1,410.5,477.48,388.14
2018,5,9,9,0,372.0,263.0,5.6,15.2,525.0,624.51,504.5
2018,5,9,9,15,423.5,269.5,5.65,15.3,583.5,703.0,562.99
2018,5,9,9,30,475.0,276.0,5.7,15.4,642.0,758.62,604.12
2018,5,9,9,45,496.0,281.5,5.7,15.5,678.5,782.34,620.49
2018,5,9,10,0,517.0,287.0,5.7,15.6,715.0,803.48,635.02
2018,5,9,10,15,638.5,236.0,5.75,15.7,782.5,868.67,684.9
2018,5,9,10,30,760.0,185.0,5.8,15.8,850.0,912.88,717.32
2018,5,9,10,45,594.5,262.0,5.8,15.9,789.5,827.8,651.13
2018,5,9,11,0,429.0,339.0,5.8,16.0,729.0,728.71,573.04
2018,5,9,11,15,363.5,377.0,5.7,16.05,711.0,673.78,529.82
2018,5,9,11,30,298.0,415.0,5.6,16.1,693.0,635.72,498.64
2018,5,9,11,45,538.5,304.0,5.55,16.15,809.5,734.84,577.61
2018,5,9,12,0,779.0,193.0,5.5,16.2,926.0,800.33,629.41
2018,5,9,12,15,818.5,173.5,5.45,16.25,942.0,780.9,613.91
2018,5,9,12,30,858.0,154.0,5.4,16.3,958.0,745.9,587.19
2018,5,9,12,45,894.0,131.5,5.4,16.35,961.5,714.01,562.04
2018,5,9,13,0,930.0,109.0,5.4,16.4,965.0,676.33,531.7
2018,5,9,13,15,926.5,108.0,5.5,16.4,947.0,626.4,491.11
2018,5,9,13,30,923.0,107.0,5.6,16.4,929.0,574.51,447.86
2018,5,9,13,45,917.5,106.0,5.7,16.4,904.5,519.92,401.2
2018,5,9,14,0,912.0,105.0,5.8,16.4,880.0,464.0,352.12
2018,5,9,14,15,904.0,104.0,5.95,16.3,848.5,406.08,300.43
2018,5,9,14,30,896.0,103.0,6.1,16.2,817.0,347.58,247.42
2018,5,9,14,45,884.5,101.5,6.2,16.15,779.0,287.56,193.55
2018,5,9,15,0,873.0,100.0,6.3,16.1,741.0,227.88,142.55
2018,5,9,15,15,859.5,98.5,6.3,16.1,698.5,168.54,98.8
2018,5,9,15,30,846.0,97.0,6.3,16.1,656.0,110.24,70.76
2018,5,9,15,45,826.5,95.5,6.55,15.8,609.0,79.22,63.46
2018,5,9,16,0,807.0,94.0,6.8,15.5,562.0,78.46,63.1
2018,5,9,16,15,781.5,91.0,6.8,15.3,511.5,76.53,61.67
2018,5,9,16,30,756.0,88.0,6.8,15.1,461.0,74.56,60.21
2018,5,9,16,45,722.0,85.0,6.85,14.95,409.0,72.39,58.54
2018,5,9,17,0,688.0,82.0,6.9,14.8,357.0,64.81,52.05
2018,5,9,17,15,642.0,77.0,6.8,14.6,305.0,61.17,48.99
2018,5,9,17,30,596.0,72.0,6.7,14.4,253.0,57.55,45.83
2018,5,9,17,45,528.5,65.5,6.55,14.2,203.5,52.57,41.34
2018,5,9,18,0,461.0,59.0,6.4,14.0,154.0,47.68,36.72
2018,5,9,18,15,362.5,49.5,6.25,13.85,111.0,40.21,29.58
2018,5,9,18,30,264.0,40.0,6.1,13.7,68.0,30.31,19.72
2018,5,9,18,45,155.0,24.5,5.9,13.55,39.0,18.56,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,7.08,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.5,12.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,5.1,12.5,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,5.0,12.5,4.0,0.0,0.0
2018,5,10,5,15,62.0,15.0,5.15,12.7,19.0,32.64,0.0
2018,5,10,5,30,115.0,26.0,5.3,12.9,34.0,91.92,39.08
2018,5,10,5,45,208.5,40.5,5.45,13.1,69.5,162.43,125.52
2018,5,10,6,0,302.0,55.0,5.6,13.3,105.0,236.38,192.88
2018,5,10,6,15,263.5,71.0,5.6,13.45,125.5,248.46,206.7
2018,5,10,6,30,225.0,87.0,5.6,13.6,146.0,241.35,202.66
2018,5,10,6,45,158.0,112.5,5.6,13.7,158.5,222.37,186.59
2018,5,10,7,0,91.0,138.0,5.6,13.8,171.0,208.81,173.79
2018,5,10,7,15,99.5,159.5,5.7,13.95,200.5,239.87,199.57
2018,5,10,7,30,108.0,181.0,5.8,14.1,230.0,271.06,224.97
2018,5,10,7,45,230.5,192.0,5.85,14.25,313.0,401.01,333.42
2018,5,10,8,0,353.0,203.0,5.9,14.4,396.0,520.85,430.81
2018,5,10,8,15,490.5,184.0,6.0,14.55,478.0,648.73,532.44
2018,5,10,8,30,628.0,165.0,6.1,14.7,560.0,771.39,627.37
2018,5,10,8,45,728.0,140.5,6.25,14.8,630.0,847.27,682.93
2018,5,10,9,0,828.0,116.0,6.4,14.9,700.0,916.74,733.12
2018,5,10,9,15,751.0,158.5,6.45,15.0,711.0,904.28,721.91
2018,5,10,9,30,674.0,201.0,6.5,15.1,722.0,878.67,701.5
2018,5,10,9,45,633.0,235.0,6.55,15.2,741.0,871.84,693.88
2018,5,10,10,0,592.0,269.0,6.6,15.3,760.0,859.79,682.33
2018,5,10,10,15,538.0,302.0,6.6,15.4,759.5,829.24,656.87
2018,5,10,10,30,484.0,335.0,6.6,15.5,759.0,799.84,632.3
2018,5,10,10,45,524.0,328.0,6.6,15.6,797.0,818.1,645.79
2018,5,10,11,0,564.0,321.0,6.6,15.7,835.0,832.56,656.19
2018,5,10,11,15,618.0,297.5,6.45,15.7,868.0,841.49,662.67
2018,5,10,11,30,672.0,274.0,6.3,15.7,901.0,845.59,665.43
2018,5,10,11,45,695.0,264.0,6.2,15.75,915.5,829.53,652.66
2018,5,10,12,0,718.0,254.0,6.1,15.8,930.0,809.43,636.85
2018,5,10,12,15,690.0,271.5,6.2,15.75,920.0,768.8,605.57
2018,5,10,12,30,662.0,289.0,6.3,15.7,910.0,726.94,573.06
2018,5,10,12,45,688.5,269.0,6.4,15.7,909.0,693.5,547.31
2018,5,10,13,0,715.0,249.0,6.5,15.7,908.0,656.12,517.76
2018,5,10,13,15,690.0,254.5,6.65,15.6,881.0,603.74,475.73
2018,5,10,13,30,665.0,260.0,6.8,15.5,854.0,551.95,433.32
2018,5,10,13,45,701.5,230.0,6.9,15.45,841.0,505.65,393.98
2018,5,10,14,0,738.0,200.0,7.0,15.4,828.0,454.59,349.29
2018,5,10,14,15,798.5,161.5,7.1,15.35,818.5,404.61,303.24
2018,5,10,14,30,859.0,123.0,7.2,15.3,809.0,348.51,250.53
2018,5,10,14,45,846.5,122.0,7.25,15.25,771.5,285.85,194.52
2018,5,10,15,0,834.0,121.0,7.3,15.2,734.0,227.31,144.41
2018,5,10,15,15,803.5,122.5,7.3,15.2,685.5,169.19,102.08
2018,5,10,15,30,773.0,124.0,7.3,15.2,637.0,114.4,76.07
2018,5,10,15,45,733.5,122.5,7.45,15.0,581.0,86.72,70.18
2018,5,10,16,0,694.0,121.0,7.6,14.8,525.0,86.24,70.05
2018,5,10,16,15,683.0,112.0,7.6,14.65,480.5,81.73,66.38
2018,5,10,16,30,672.0,103.0,7.6,14.5,436.0,76.88,62.39
2018,5,10,16,45,647.5,99.5,7.6,14.35,391.5,75.17,61.13
2018,5,10,17,0,623.0,96.0,7.6,14.2,347.0,73.44,59.82
2018,5,10,17,15,578.0,90.5,7.6,14.0,297.5,69.94,56.9
2018,5,10,17,30,533.0,85.0,7.6,13.8,248.0,66.45,53.89
2018,5,10,17,45,460.0,77.5,7.6,13.55,199.0,58.24,46.51
2018,5,10,18,0,387.0,70.0,7.6,13.3,150.0,52.37,41.01
2018,5,10,18,15,293.0,57.5,7.5,13.15,108.5,42.95,32.1
2018,5,10,18,30,199.0,45.0,7.4,13.0,67.0,33.55,22.64
2018,5,10,18,45,114.5,27.5,7.3,12.85,39.0,20.41,1.71
2018,5,10,19,0,30.0,10.0,7.2,12.7,11.0,7.87,0.0
2018,5,10,19,15,15.0,5.0,7.15,12.7,5.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,45,9.5,2.5,3.25,11.55,2.0,0.0,0.0
2018,5,11,5,0,19.0,5.0,3.3,11.6,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.0,3.45,11.85,20.0,37.39,0.0
2018,5,11,5,30,129.0,27.0,3.6,12.1,36.0,99.05,48.23
2018,5,11,5,45,206.5,40.0,3.8,12.3,68.5,160.08,124.27
2018,5,11,6,0,284.0,53.0,4.0,12.5,101.0,224.04,182.87
2018,5,11,6,15,334.0,66.5,4.1,12.75,141.5,281.43,234.48
2018,5,11,6,30,384.0,80.0,4.2,13.0,182.0,343.19,288.42
2018,5,11,6,45,413.5,94.0,4.3,13.2,225.5,395.99,333.34
2018,5,11,7,0,443.0,108.0,4.4,13.4,269.0,450.18,378.02
2018,5,11,7,15,470.5,121.5,4.3,13.65,316.0,503.33,420.03
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,556.91,461.09
2018,5,11,7,45,522.0,145.5,4.15,14.1,409.0,604.38,496.55
2018,5,11,8,0,546.0,156.0,4.1,14.3,455.0,651.31,530.88
2018,5,11,8,15,571.0,164.0,4.1,14.6,501.5,705.17,569.47
2018,5,11,8,30,596.0,172.0,4.1,14.9,548.0,748.57,599.72
2018,5,11,8,45,605.0,185.0,4.1,15.2,590.0,780.61,620.82
2018,5,11,9,0,614.0,198.0,4.1,15.5,632.0,809.93,639.75
2018,5,11,9,15,629.5,207.0,4.15,15.85,674.0,838.58,658.31
2018,5,11,9,30,645.0,216.0,4.2,16.2,716.0,864.3,674.64
2018,5,11,9,45,697.5,203.0,4.3,16.5,765.0,900.52,699.45
2018,5,11,10,0,750.0,190.0,4.4,16.8,814.0,933.03,721.0
2018,5,11,10,15,797.0,173.5,4.45,17.0,856.0,944.22,727.49
2018,5,11,10,30,844.0,157.0,4.5,17.2,898.0,961.16,738.24
2018,5,11,10,45,890.0,135.0,4.5,17.4,932.5,952.83,731.02
2018,5,11,11,0,936.0,113.0,4.5,17.6,967.0,955.51,731.78
2018,5,11,11,15,940.5,112.5,4.5,17.7,981.0,936.09,717.49
2018,5,11,11,30,945.0,112.0,4.5,17.8,995.0,912.86,700.78
2018,5,11,11,45,948.5,110.5,4.5,17.95,1001.0,884.24,680.2
2018,5,11,12,0,952.0,109.0,4.5,18.1,1007.0,852.11,657.19
2018,5,11,12,15,951.5,109.0,4.5,18.2,1005.0,814.83,630.6
2018,5,11,12,30,951.0,109.0,4.5,18.3,1003.0,774.56,600.16
2018,5,11,12,45,949.0,109.0,4.55,18.35,993.0,730.45,566.32
2018,5,11,13,0,947.0,109.0,4.6,18.4,983.0,683.81,529.77
2018,5,11,13,15,943.5,108.0,4.7,18.45,965.0,633.21,489.45
2018,5,11,13,30,940.0,107.0,4.8,18.5,947.0,580.62,446.37
2018,5,11,13,45,934.5,106.0,4.85,18.5,922.0,525.29,399.81
2018,5,11,14,0,929.0,105.0,4.9,18.5,897.0,468.61,350.8
2018,5,11,14,15,921.0,104.0,5.05,18.5,865.5,409.9,299.12
2018,5,11,14,30,913.0,103.0,5.2,18.5,834.0,350.58,246.09
2018,5,11,14,45,902.5,101.5,5.4,18.45,796.0,289.97,192.46
2018,5,11,15,0,892.0,100.0,5.6,18.4,758.0,229.55,141.57
2018,5,11,15,15,878.5,98.5,5.6,18.4,715.0,169.22,97.87
2018,5,11,15,30,865.0,97.0,5.6,18.4,672.0,109.93,70.18
2018,5,11,15,45,848.0,94.0,5.8,18.2,624.5,78.77,62.44
2018,5,11,16,0,831.0,91.0,6.0,18.0,577.0,77.02,61.2
2018,5,11,16,15,809.0,88.0,5.95,17.75,526.5,75.06,59.78
2018,5,11,16,30,787.0,85.0,5.9,17.5,476.0,73.04,58.29
2018,5,11,16,45,757.5,81.5,5.8,17.3,424.0,70.45,56.28
2018,5,11,17,0,728.0,78.0,5.7,17.1,372.0,67.84,54.21
2018,5,11,17,15,685.5,73.0,5.5,16.7,319.0,58.93,46.59
2018,5,11,17,30,643.0,68.0,5.3,16.3,266.0,55.15,43.37
2018,5,11,17,45,580.0,62.0,5.15,15.95,215.5,50.4,39.14
2018,5,11,18,0,517.0,56.0,5.0,15.6,165.0,45.71,34.79
2018,5,11,18,15,421.0,47.0,4.8,15.4,120.0,38.45,27.94
2018,5,11,18,30,325.0,38.0,4.6,15.2,75.0,31.28,20.66
2018,5,11,18,45,206.5,26.0,4.4,14.95,45.5,19.81,3.08
2018,5,11,19,0,88.0,14.0,4.2,14.7,16.0,11.02,0.0
2018,5,11,19,15,44.0,7.0,4.05,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,2.45,15.3,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,2.4,15.3,5.0,0.0,0.0
2018,5,12,5,15,137.5,17.0,2.4,15.65,25.5,59.3,0.0
2018,5,12,5,30,242.0,28.0,2.4,16.0,46.0,143.98,77.02
2018,5,12,5,45,356.0,37.0,2.35,16.35,86.0,225.08,173.03
2018,5,12,6,0,470.0,46.0,2.3,16.7,126.0,312.76,250.31
2018,5,12,6,15,542.0,52.5,2.35,16.9,175.0,385.36,313.41
2018,5,12,6,30,614.0,59.0,2.4,17.1,224.0,463.66,378.87
2018,5,12,6,45,662.0,63.5,2.45,17.3,276.0,529.03,431.82
2018,5,12,7,0,710.0,68.0,2.5,17.5,328.0,593.84,482.42
2018,5,12,7,15,743.5,72.0,2.45,17.7,380.5,652.19,524.79
2018,5,12,7,30,777.0,76.0,2.4,17.9,433.0,710.47,565.28
2018,5,12,7,45,801.0,79.5,2.35,18.15,484.5,760.0,598.13
2018,5,12,8,0,825.0,83.0,2.3,18.4,536.0,808.01,629.12
2018,5,12,8,15,843.0,85.5,2.15,18.65,584.5,838.3,646.19
2018,5,12,8,30,861.0,88.0,2.0,18.9,633.0,875.09,667.42
2018,5,12,8,45,874.0,90.0,1.85,19.15,677.0,904.03,682.69
2018,5,12,9,0,887.0,92.0,1.7,19.4,721.0,929.8,695.51
2018,5,12,9,15,895.5,94.5,1.65,19.5,760.0,948.52,705.13
2018,5,12,9,30,904.0,97.0,1.6,19.6,799.0,963.54,712.41
2018,5,12,9,45,906.5,102.0,1.55,19.7,832.0,971.68,715.28
2018,5,12,10,0,909.0,107.0,1.5,19.8,865.0,975.75,715.71
2018,5,12,10,15,781.5,176.0,1.7,19.7,842.5,930.25,688.06
2018,5,12,10,30,654.0,245.0,1.9,19.6,820.0,875.98,652.76
2018,5,12,10,45,556.0,301.5,2.05,19.5,798.5,820.05,613.84
2018,5,12,11,0,458.0,358.0,2.2,19.4,777.0,767.32,576.21
2018,5,12,11,15,496.0,347.5,2.4,19.3,807.0,774.67,583.49
2018,5,12,11,30,534.0,337.0,2.6,19.2,837.0,778.02,587.33
2018,5,12,11,45,515.5,346.0,2.8,19.05,831.0,747.18,566.12
2018,5,12,12,0,497.0,355.0,3.0,18.9,825.0,714.8,543.68
2018,5,12,12,15,423.0,390.5,3.15,18.8,790.0,660.13,503.44
2018,5,12,12,30,349.0,426.0,3.3,18.7,755.0,603.36,461.37
2018,5,12,12,45,380.5,406.0,3.45,18.55,761.0,585.11,448.78
2018,5,12,13,0,412.0,386.0,3.6,18.4,767.0,566.4,435.04
2018,5,12,13,15,455.5,359.0,3.7,18.3,773.0,542.84,417.0
2018,5,12,13,30,499.0,332.0,3.8,18.2,779.0,514.63,394.56
2018,5,12,13,45,578.5,285.5,3.9,18.05,790.0,485.21,369.97
2018,5,12,14,0,658.0,239.0,4.0,17.9,801.0,445.78,335.91
2018,5,12,14,15,759.5,181.5,3.95,17.75,807.5,399.12,293.52
2018,5,12,14,30,861.0,124.0,3.9,17.6,814.0,347.78,245.03
2018,5,12,14,45,849.5,121.5,3.85,17.45,776.0,289.2,193.66
2018,5,12,15,0,838.0,119.0,3.8,17.3,738.0,225.03,140.31
2018,5,12,15,15,823.5,117.0,3.8,17.3,696.0,166.43,98.01
2018,5,12,15,30,809.0,115.0,3.8,17.3,654.0,109.19,70.99
2018,5,12,15,45,789.0,111.5,3.55,17.0,606.5,88.36,70.94
2018,5,12,16,0,769.0,108.0,3.3,16.7,559.0,86.71,69.84
2018,5,12,16,15,743.5,105.0,3.2,16.55,509.5,78.61,63.1
2018,5,12,16,30,718.0,102.0,3.1,16.4,460.0,77.11,62.06
2018,5,12,16,45,685.0,97.0,3.0,16.25,408.5,74.11,59.68
2018,5,12,17,0,652.0,92.0,2.9,16.1,357.0,71.03,57.22
2018,5,12,17,15,606.5,86.5,2.75,15.85,306.0,67.36,54.18
2018,5,12,17,30,561.0,81.0,2.6,15.6,255.0,63.69,51.05
2018,5,12,17,45,495.5,73.0,2.5,15.4,205.5,57.87,45.87
2018,5,12,18,0,430.0,65.0,2.4,15.2,156.0,52.06,40.49
2018,5,12,18,15,336.5,54.0,2.3,14.95,113.5,40.83,30.13
2018,5,12,18,30,243.0,43.0,2.2,14.7,71.0,32.37,21.77
2018,5,12,18,45,147.5,28.5,2.1,14.45,43.0,21.46,5.31
2018,5,12,19,0,52.0,14.0,2.0,14.2,15.0,11.02,0.0
2018,5,12,19,15,26.0,7.0,2.0,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
