Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.75,13.35,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.8,13.4,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.95,13.45,4.0,3.15,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.5,7.0,5.3,0.0
2018,5,13,5,45,0.0,13.0,3.2,13.55,13.0,9.86,2.48
2018,5,13,6,0,0.0,19.0,3.3,13.6,19.0,14.44,6.6
2018,5,13,6,15,0.0,29.0,3.3,13.65,29.0,22.09,13.3
2018,5,13,6,30,0.0,39.0,3.3,13.7,39.0,29.77,19.99
2018,5,13,6,45,0.0,59.0,3.35,13.75,59.0,45.2,33.25
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,61.47,47.08
2018,5,13,7,15,0.0,93.0,3.3,13.9,93.0,73.02,56.72
2018,5,13,7,30,0.0,107.0,3.2,14.0,107.0,84.57,66.25
2018,5,13,7,45,0.0,114.5,3.15,14.15,114.5,90.42,70.87
2018,5,13,8,0,0.0,122.0,3.1,14.3,122.0,96.34,75.52
2018,5,13,8,15,0.0,130.0,3.1,14.45,130.0,102.74,80.53
2018,5,13,8,30,0.0,138.0,3.1,14.6,138.0,109.17,85.54
2018,5,13,8,45,0.5,148.5,3.05,14.8,149.0,118.2,92.65
2018,5,13,9,0,1.0,159.0,3.0,15.0,160.0,127.24,99.73
2018,5,13,9,15,3.0,172.5,3.05,15.15,175.0,140.21,110.07
2018,5,13,9,30,5.0,186.0,3.1,15.3,190.0,153.18,120.33
2018,5,13,9,45,11.0,230.0,3.1,15.4,239.0,195.88,154.53
2018,5,13,10,0,17.0,274.0,3.1,15.5,288.0,238.69,188.27
2018,5,13,10,15,19.5,295.5,3.15,15.6,312.0,258.49,203.48
2018,5,13,10,30,22.0,317.0,3.2,15.7,336.0,277.98,218.42
2018,5,13,10,45,23.5,326.5,3.25,15.8,347.5,302.89,237.45
2018,5,13,11,0,25.0,336.0,3.3,15.9,359.0,309.76,242.45
2018,5,13,11,15,25.0,342.5,3.35,15.95,365.5,312.18,244.08
2018,5,13,11,30,25.0,349.0,3.4,16.0,372.0,314.19,245.44
2018,5,13,11,45,26.0,353.5,3.45,16.0,378.0,314.89,245.9
2018,5,13,12,0,27.0,358.0,3.5,16.0,384.0,315.14,246.04
2018,5,13,12,15,33.5,377.5,3.5,16.0,409.5,331.33,258.56
2018,5,13,12,30,40.0,397.0,3.5,16.0,435.0,346.07,269.85
2018,5,13,12,45,46.0,402.0,3.55,16.0,445.0,347.59,271.04
2018,5,13,13,0,52.0,407.0,3.6,16.0,455.0,348.08,271.45
2018,5,13,13,15,49.5,387.0,3.6,15.95,432.0,324.18,253.04
2018,5,13,13,30,47.0,367.0,3.6,15.9,409.0,301.06,235.19
2018,5,13,13,45,37.0,339.5,3.6,15.85,372.0,269.95,211.04
2018,5,13,14,0,27.0,312.0,3.6,15.8,335.0,240.69,188.28
2018,5,13,14,15,33.5,321.0,3.6,15.7,348.5,243.49,190.49
2018,5,13,14,30,40.0,330.0,3.6,15.6,362.0,244.61,191.21
2018,5,13,14,45,46.5,322.0,3.6,15.55,357.5,233.68,182.36
2018,5,13,15,0,53.0,314.0,3.6,15.5,353.0,221.76,172.81
2018,5,13,15,15,88.0,303.0,3.6,15.5,363.5,210.32,162.95
2018,5,13,15,30,123.0,292.0,3.6,15.5,374.0,185.29,144.71
2018,5,13,15,45,158.5,274.0,3.6,15.3,372.0,172.18,143.01
2018,5,13,16,0,194.0,256.0,3.6,15.1,370.0,163.81,136.45
2018,5,13,16,15,217.5,228.5,3.6,14.95,346.0,149.94,125.1
2018,5,13,16,30,241.0,201.0,3.6,14.8,322.0,130.36,108.71
2018,5,13,16,45,270.5,175.0,3.6,14.65,297.0,116.87,97.44
2018,5,13,17,0,300.0,149.0,3.6,14.5,272.0,102.56,85.29
2018,5,13,17,15,380.0,119.0,3.55,14.35,252.5,83.62,68.87
2018,5,13,17,30,460.0,89.0,3.5,14.2,233.0,65.81,53.22
2018,5,13,17,45,381.0,80.5,3.45,14.05,185.0,59.36,47.45
2018,5,13,18,0,302.0,72.0,3.4,13.9,137.0,52.96,41.52
2018,5,13,18,15,215.5,57.0,3.35,13.75,97.0,42.06,31.39
2018,5,13,18,30,129.0,42.0,3.3,13.6,57.0,31.13,20.91
2018,5,13,18,45,78.0,27.0,3.2,13.5,35.0,20.13,5.79
2018,5,13,19,0,27.0,12.0,3.1,13.4,13.0,9.44,0.0
2018,5,13,19,15,13.5,6.0,3.1,13.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.15,3.0,2.36,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.2,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.5,2.1,12.25,8.5,6.44,0.0
2018,5,14,6,0,0.0,12.0,2.0,12.3,12.0,9.1,2.12
2018,5,14,6,15,0.0,17.5,1.95,12.45,17.5,13.29,5.82
2018,5,14,6,30,0.0,23.0,1.9,12.6,23.0,17.5,9.52
2018,5,14,6,45,0.0,40.5,1.85,12.7,40.5,30.92,21.13
2018,5,14,7,0,0.0,58.0,1.8,12.8,58.0,44.42,32.68
2018,5,14,7,15,0.0,67.0,1.85,12.95,67.0,51.38,38.51
2018,5,14,7,30,0.0,76.0,1.9,13.1,76.0,58.37,44.29
2018,5,14,7,45,0.0,83.5,1.95,13.2,83.5,64.21,49.04
2018,5,14,8,0,0.0,91.0,2.0,13.3,91.0,70.13,53.83
2018,5,14,8,15,0.0,106.5,2.1,13.5,106.5,82.85,64.23
2018,5,14,8,30,0.0,122.0,2.2,13.7,122.0,95.62,74.57
2018,5,14,8,45,0.0,132.0,2.35,13.85,132.0,103.79,81.06
2018,5,14,9,0,0.0,142.0,2.5,14.0,142.0,111.96,87.52
2018,5,14,9,15,1.5,156.0,2.6,14.15,157.0,124.87,97.88
2018,5,14,9,30,3.0,170.0,2.7,14.3,172.0,137.77,108.17
2018,5,14,9,45,6.5,200.5,2.85,14.45,205.5,166.41,131.2
2018,5,14,10,0,10.0,231.0,3.0,14.6,239.0,195.05,153.97
2018,5,14,10,15,11.5,245.0,3.1,14.7,254.5,207.65,163.74
2018,5,14,10,30,13.0,259.0,3.2,14.8,270.0,220.08,173.39
2018,5,14,10,45,14.5,275.0,3.3,14.9,288.0,233.96,184.15
2018,5,14,11,0,16.0,291.0,3.4,15.0,306.0,247.55,194.66
2018,5,14,11,15,41.5,333.0,3.45,15.05,372.0,317.89,250.21
2018,5,14,11,30,67.0,375.0,3.5,15.1,438.0,372.0,292.18
2018,5,14,11,45,189.0,399.0,3.55,15.15,578.0,499.59,391.67
2018,5,14,12,0,311.0,423.0,3.6,15.2,718.0,612.86,476.92
2018,5,14,12,15,379.5,399.0,3.65,15.2,758.0,624.75,485.96
2018,5,14,12,30,448.0,375.0,3.7,15.2,798.0,637.31,495.49
2018,5,14,12,45,385.5,401.5,3.75,15.2,763.0,582.89,453.37
2018,5,14,13,0,323.0,428.0,3.8,15.2,728.0,537.66,418.11
2018,5,14,13,15,341.5,412.5,3.85,15.2,724.0,512.29,398.38
2018,5,14,13,30,360.0,397.0,3.9,15.2,720.0,484.85,376.4
2018,5,14,13,45,462.5,336.5,4.0,15.15,740.0,463.25,357.95
2018,5,14,14,0,565.0,276.0,4.1,15.1,760.0,431.7,329.79
2018,5,14,14,15,573.5,254.0,4.1,15.0,730.5,379.41,285.2
2018,5,14,14,30,582.0,232.0,4.1,14.9,701.0,327.45,240.06
2018,5,14,14,45,475.0,259.5,4.15,14.8,630.5,278.83,201.92
2018,5,14,15,0,368.0,287.0,4.2,14.7,560.0,246.06,179.06
2018,5,14,15,15,371.0,268.5,4.2,14.7,530.5,206.34,149.26
2018,5,14,15,30,374.0,250.0,4.2,14.7,501.0,166.59,126.13
2018,5,14,15,45,442.5,214.5,4.25,14.55,490.5,132.76,109.87
2018,5,14,16,0,511.0,179.0,4.3,14.4,480.0,116.7,96.44
2018,5,14,16,15,442.5,178.5,4.3,14.25,423.0,116.32,96.5
2018,5,14,16,30,374.0,178.0,4.3,14.1,366.0,116.11,96.7
2018,5,14,16,45,354.5,161.5,4.3,13.95,324.5,110.84,92.48
2018,5,14,17,0,335.0,145.0,4.3,13.8,283.0,100.85,84.04
2018,5,14,17,15,309.0,128.0,4.3,13.65,241.5,90.12,74.83
2018,5,14,17,30,283.0,111.0,4.3,13.5,200.0,79.08,65.17
2018,5,14,17,45,244.5,93.5,4.25,13.35,160.5,67.29,54.64
2018,5,14,18,0,206.0,76.0,4.2,13.2,121.0,55.25,43.68
2018,5,14,18,15,156.0,59.5,4.15,13.05,88.5,43.55,32.82
2018,5,14,18,30,106.0,43.0,4.1,12.9,56.0,31.71,21.55
2018,5,14,18,45,68.0,28.0,4.05,12.8,35.0,20.81,7.17
2018,5,14,19,0,30.0,13.0,4.0,12.7,14.0,10.23,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.7,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.5,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.65,4.0,3.15,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.8,7.0,5.3,0.0
2018,5,15,5,45,0.0,12.5,2.5,13.0,12.5,9.48,2.22
2018,5,15,6,0,0.0,18.0,2.5,13.2,18.0,13.68,5.99
2018,5,15,6,15,0.0,29.5,2.45,13.3,29.5,22.48,13.68
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,31.31,21.36
2018,5,15,6,45,3.0,74.0,2.3,13.5,75.0,59.81,45.88
2018,5,15,7,0,6.0,107.0,2.2,13.6,109.0,91.15,72.48
2018,5,15,7,15,11.5,135.0,2.2,13.7,140.0,120.11,96.74
2018,5,15,7,30,17.0,163.0,2.2,13.8,171.0,149.44,120.94
2018,5,15,7,45,12.5,168.5,2.2,13.9,174.5,149.36,120.23
2018,5,15,8,0,8.0,174.0,2.2,14.0,178.0,149.34,119.61
2018,5,15,8,15,8.5,188.0,2.25,14.1,193.0,161.33,129.02
2018,5,15,8,30,9.0,202.0,2.3,14.2,208.0,173.32,138.35
2018,5,15,8,45,23.5,238.5,2.35,14.35,255.0,218.36,174.75
2018,5,15,9,0,38.0,275.0,2.4,14.5,302.0,283.32,226.17
2018,5,15,9,15,69.0,318.5,2.5,14.6,371.0,353.42,281.19
2018,5,15,9,30,100.0,362.0,2.6,14.7,440.0,423.37,334.93
2018,5,15,9,45,130.0,382.0,2.7,14.8,488.0,488.9,384.31
2018,5,15,10,0,160.0,402.0,2.8,14.9,536.0,532.29,416.61
2018,5,15,10,15,208.0,412.0,2.9,15.0,592.0,581.25,453.43
2018,5,15,10,30,256.0,422.0,3.0,15.1,648.0,646.93,501.63
2018,5,15,10,45,316.0,411.0,3.1,15.2,696.5,681.57,527.53
2018,5,15,11,0,376.0,400.0,3.2,15.3,745.0,713.04,551.05
2018,5,15,11,15,476.5,353.0,3.35,15.35,796.5,758.33,585.68
2018,5,15,11,30,577.0,306.0,3.5,15.4,848.0,783.02,605.34
2018,5,15,11,45,732.5,217.0,3.6,15.45,909.5,812.04,629.13
2018,5,15,12,0,888.0,128.0,3.7,15.5,971.0,810.77,630.35
2018,5,15,12,15,889.5,127.0,3.8,15.55,969.5,776.33,605.32
2018,5,15,12,30,891.0,126.0,3.9,15.6,968.0,739.05,577.05
2018,5,15,12,45,891.5,123.5,4.0,15.6,959.0,697.26,544.92
2018,5,15,13,0,892.0,121.0,4.1,15.6,950.0,652.99,510.09
2018,5,15,13,15,889.0,120.5,4.15,15.6,933.5,605.84,471.92
2018,5,15,13,30,886.0,120.0,4.2,15.6,917.0,556.78,431.23
2018,5,15,13,45,883.0,117.0,4.3,15.6,893.5,504.28,386.83
2018,5,15,14,0,880.0,114.0,4.4,15.6,870.0,450.31,339.88
2018,5,15,14,15,873.5,112.5,4.45,15.5,840.0,394.84,290.58
2018,5,15,14,30,867.0,111.0,4.5,15.4,810.0,338.68,239.95
2018,5,15,14,45,860.5,107.5,4.5,15.35,774.5,280.77,188.22
2018,5,15,15,0,854.0,104.0,4.5,15.3,739.0,222.66,138.96
2018,5,15,15,15,840.5,102.0,4.5,15.3,697.5,164.72,97.09
2018,5,15,15,30,827.0,100.0,4.5,15.3,656.0,99.1,63.73
2018,5,15,15,45,813.5,96.5,4.5,15.1,611.0,79.3,63.63
2018,5,15,16,0,800.0,93.0,4.5,14.9,566.0,77.44,62.27
2018,5,15,16,15,781.5,89.0,4.45,14.8,518.0,74.99,60.37
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,72.43,58.36
2018,5,15,16,45,738.0,80.5,4.35,14.65,420.0,69.25,55.78
2018,5,15,17,0,713.0,76.0,4.3,14.6,370.0,65.98,53.08
2018,5,15,17,15,674.5,71.0,4.3,14.45,319.0,57.28,45.53
2018,5,15,17,30,636.0,66.0,4.3,14.3,268.0,53.52,42.28
2018,5,15,17,45,581.5,60.0,4.25,14.2,219.0,48.81,38.05
2018,5,15,18,0,527.0,54.0,4.2,14.1,170.0,44.12,33.68
2018,5,15,18,15,440.5,46.5,4.05,14.0,126.0,38.03,27.88
2018,5,15,18,30,354.0,39.0,3.9,13.9,82.0,32.07,21.84
2018,5,15,18,45,234.5,28.0,3.8,13.8,51.0,23.11,9.42
2018,5,15,19,0,115.0,17.0,3.7,13.7,20.0,13.38,0.0
2018,5,15,19,15,57.5,8.5,3.6,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.05,12.8,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.0,12.9,6.0,0.0,0.0
2018,5,16,5,15,138.0,19.5,3.1,13.15,29.0,60.82,0.0
2018,5,16,5,30,240.0,32.0,3.2,13.4,52.0,149.9,97.27
2018,5,16,5,45,346.0,41.5,3.3,13.6,92.0,222.5,174.65
2018,5,16,6,0,452.0,51.0,3.4,13.8,132.0,305.91,248.93
2018,5,16,6,15,503.0,59.0,3.4,13.95,176.5,367.55,303.91
2018,5,16,6,30,554.0,67.0,3.4,14.1,221.0,432.81,359.95
2018,5,16,6,45,621.5,70.0,3.35,14.2,276.0,506.11,420.56
2018,5,16,7,0,689.0,73.0,3.3,14.3,331.0,583.27,482.04
2018,5,16,7,15,722.5,76.5,3.3,14.4,382.5,636.79,522.8
2018,5,16,7,30,756.0,80.0,3.3,14.5,434.0,693.4,563.85
2018,5,16,7,45,780.5,84.0,3.25,14.65,485.0,742.93,598.27
2018,5,16,8,0,805.0,88.0,3.2,14.8,536.0,791.03,630.91
2018,5,16,8,15,823.5,90.5,3.2,14.9,584.0,830.44,657.04
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,857.41,674.0
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,887.11,692.76
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,913.75,709.23
2018,5,16,9,15,877.0,101.0,3.25,15.45,758.0,931.36,719.72
2018,5,16,9,30,883.0,105.0,3.3,15.6,796.0,945.26,727.78
2018,5,16,9,45,881.5,112.5,3.35,15.7,827.5,951.84,731.04
2018,5,16,10,0,880.0,120.0,3.4,15.8,859.0,954.33,731.66
2018,5,16,10,15,887.5,121.0,3.45,15.85,886.5,954.94,731.3
2018,5,16,10,30,895.0,122.0,3.5,15.9,914.0,951.66,728.4
2018,5,16,10,45,901.0,122.0,3.6,16.0,935.0,942.19,721.56
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,928.87,712.18
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,909.56,698.26
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,886.6,681.89
2018,5,16,11,45,917.0,121.0,3.65,16.2,988.0,858.87,662.09
2018,5,16,12,0,920.0,120.0,3.6,16.2,994.0,827.8,639.96
2018,5,16,12,15,917.5,121.0,3.6,16.25,991.0,791.01,613.43
2018,5,16,12,30,915.0,122.0,3.6,16.3,988.0,751.51,583.32
2018,5,16,12,45,908.5,125.0,3.6,16.3,977.5,708.3,549.95
2018,5,16,13,0,902.0,128.0,3.6,16.3,967.0,662.99,514.28
2018,5,16,13,15,899.5,126.0,3.7,16.3,949.5,614.55,475.71
2018,5,16,13,30,897.0,124.0,3.8,16.3,932.0,564.17,434.47
2018,5,16,13,45,893.5,121.5,3.85,16.3,908.5,511.24,389.86
2018,5,16,14,0,890.0,119.0,3.9,16.3,885.0,456.86,342.79
2018,5,16,14,15,883.5,117.0,3.95,16.2,854.5,400.5,293.12
2018,5,16,14,30,877.0,115.0,4.0,16.1,824.0,343.45,242.11
2018,5,16,14,45,869.5,111.5,4.05,16.05,787.5,284.74,190.13
2018,5,16,15,0,862.0,108.0,4.1,16.0,751.0,225.95,140.7
2018,5,16,15,15,848.5,106.0,4.1,16.0,708.5,167.53,98.79
2018,5,16,15,30,835.0,104.0,4.1,16.0,666.0,101.56,65.63
2018,5,16,15,45,819.5,101.0,4.15,15.8,620.5,82.27,66.0
2018,5,16,16,0,804.0,98.0,4.2,15.6,575.0,80.78,64.99
2018,5,16,16,15,783.5,93.5,4.2,15.5,525.5,78.06,62.87
2018,5,16,16,30,763.0,89.0,4.2,15.4,476.0,75.2,60.61
2018,5,16,16,45,733.5,85.0,4.2,15.25,424.5,72.4,58.4
2018,5,16,17,0,704.0,81.0,4.2,15.1,373.0,64.22,51.42
2018,5,16,17,15,663.5,76.0,4.2,14.95,321.5,60.6,48.38
2018,5,16,17,30,623.0,71.0,4.2,14.8,270.0,56.96,45.25
2018,5,16,17,45,565.5,64.5,4.2,14.6,220.5,51.99,40.82
2018,5,16,18,0,508.0,58.0,4.2,14.4,171.0,47.04,36.23
2018,5,16,18,15,420.0,50.0,4.1,14.25,127.0,40.68,30.2
2018,5,16,18,30,332.0,42.0,4.0,14.1,83.0,34.44,23.92
2018,5,16,18,45,217.0,29.5,3.95,13.9,51.5,22.44,9.69
2018,5,16,19,0,102.0,17.0,3.9,13.7,20.0,13.38,0.0
2018,5,16,19,15,51.0,8.5,3.85,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.15,13.1,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.2,6.0,4.72,0.0
2018,5,17,5,15,110.5,19.5,3.35,13.35,28.0,51.64,0.0
2018,5,17,5,30,194.0,33.0,3.5,13.5,50.0,133.51,88.42
2018,5,17,5,45,290.5,45.0,3.6,13.65,88.5,199.39,156.66
2018,5,17,6,0,387.0,57.0,3.7,13.8,127.0,275.63,224.65
2018,5,17,6,15,271.0,58.5,3.75,13.9,115.0,232.39,192.66
2018,5,17,6,30,155.0,60.0,3.8,14.0,103.0,162.54,135.13
2018,5,17,6,45,78.0,76.5,3.85,14.1,98.0,126.38,103.89
2018,5,17,7,0,1.0,93.0,3.9,14.2,93.0,74.49,58.02
2018,5,17,7,15,1.0,106.5,3.9,14.25,106.5,85.58,67.26
2018,5,17,7,30,1.0,120.0,3.9,14.3,120.0,96.68,76.34
2018,5,17,7,45,89.0,155.0,3.95,14.4,204.5,224.85,185.19
2018,5,17,8,0,177.0,190.0,4.0,14.5,289.0,335.65,276.53
2018,5,17,8,15,297.5,210.0,4.0,14.55,393.5,481.4,393.31
2018,5,17,8,30,418.0,230.0,4.0,14.6,498.0,634.45,510.93
2018,5,17,8,45,439.5,241.5,4.05,14.7,541.0,672.17,537.41
2018,5,17,9,0,461.0,253.0,4.1,14.8,584.0,708.38,563.12
2018,5,17,9,15,352.0,303.5,4.1,14.85,564.0,640.34,508.21
2018,5,17,9,30,243.0,354.0,4.1,14.9,544.0,589.09,465.59
2018,5,17,9,45,183.0,373.0,4.1,14.95,519.5,528.05,417.36
2018,5,17,10,0,123.0,392.0,4.1,15.0,495.0,486.46,383.32
2018,5,17,10,15,91.5,383.5,4.1,15.05,461.5,424.28,334.66
2018,5,17,10,30,60.0,375.0,4.1,15.1,428.0,383.07,301.71
2018,5,17,10,45,42.0,358.0,4.15,15.1,395.5,347.16,273.29
2018,5,17,11,0,24.0,341.0,4.2,15.1,363.0,312.24,245.47
2018,5,17,11,15,30.5,363.0,4.25,15.15,391.5,333.89,262.36
2018,5,17,11,30,37.0,385.0,4.3,15.2,420.0,354.38,278.12
2018,5,17,11,45,33.0,374.0,4.4,15.2,405.5,336.91,264.41
2018,5,17,12,0,29.0,363.0,4.5,15.2,391.0,319.8,251.07
2018,5,17,12,15,24.0,342.0,4.6,15.2,365.0,294.21,231.08
2018,5,17,12,30,19.0,321.0,4.7,15.2,339.0,263.51,206.99
2018,5,17,12,45,18.0,310.5,4.85,15.2,327.5,252.38,198.34
2018,5,17,13,0,17.0,300.0,5.0,15.2,316.0,241.43,189.78
2018,5,17,13,15,36.0,324.0,5.1,15.15,357.0,268.85,211.72
2018,5,17,13,30,55.0,348.0,5.2,15.1,398.0,290.6,228.86
2018,5,17,13,45,270.0,302.0,5.35,15.05,536.0,348.45,273.17
2018,5,17,14,0,485.0,256.0,5.5,15.0,674.0,383.13,295.53
2018,5,17,14,15,407.5,267.5,5.6,14.9,610.0,328.77,250.83
2018,5,17,14,30,330.0,279.0,5.7,14.8,546.0,286.36,216.58
2018,5,17,14,45,242.5,299.5,5.8,14.75,491.0,252.14,190.58
2018,5,17,15,0,155.0,320.0,5.9,14.7,436.0,234.9,180.06
2018,5,17,15,15,271.0,268.5,5.9,14.7,457.0,194.31,143.91
2018,5,17,15,30,387.0,217.0,5.9,14.7,478.0,140.29,104.9
2018,5,17,15,45,468.0,186.5,5.95,14.5,480.5,117.86,97.18
2018,5,17,16,0,549.0,156.0,6.0,14.3,483.0,103.82,85.38
2018,5,17,16,15,527.0,143.0,6.05,14.15,435.0,97.46,80.17
2018,5,17,16,30,505.0,130.0,6.1,14.0,387.0,90.3,74.22
2018,5,17,16,45,462.0,131.5,6.1,13.9,347.5,91.15,75.25
2018,5,17,17,0,419.0,133.0,6.1,13.8,308.0,92.13,76.39
2018,5,17,17,15,327.0,125.5,6.1,13.7,251.0,88.95,73.8
2018,5,17,17,30,235.0,118.0,6.1,13.6,194.0,82.72,68.4
2018,5,17,17,45,201.5,99.5,6.05,13.45,156.5,70.58,57.58
2018,5,17,18,0,168.0,81.0,6.0,13.3,119.0,58.14,46.28
2018,5,17,18,15,126.0,63.0,5.9,13.25,87.5,45.69,34.75
2018,5,17,18,30,84.0,45.0,5.8,13.2,56.0,33.28,23.06
2018,5,17,18,45,49.0,29.0,5.7,13.15,34.5,21.65,9.75
2018,5,17,19,0,14.0,13.0,5.6,13.1,13.0,10.23,0.0
2018,5,17,19,15,7.0,6.5,5.5,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.0,4.25,13.35,9.0,6.82,0.02
2018,5,18,6,0,0.0,12.0,4.3,13.4,12.0,9.1,2.09
2018,5,18,6,15,0.0,18.5,4.3,13.45,18.5,14.06,6.43
2018,5,18,6,30,0.0,25.0,4.3,13.5,25.0,19.03,10.76
2018,5,18,6,45,0.0,37.5,4.25,13.55,37.5,28.62,19.03
2018,5,18,7,0,0.0,50.0,4.2,13.6,50.0,38.25,27.24
2018,5,18,7,15,0.0,58.5,4.15,13.65,58.5,44.82,32.76
2018,5,18,7,30,0.0,67.0,4.1,13.7,67.0,51.41,38.23
2018,5,18,7,45,0.0,77.5,4.05,13.75,77.5,59.56,44.98
2018,5,18,8,0,0.0,88.0,4.0,13.8,88.0,67.74,51.69
2018,5,18,8,15,0.0,96.5,3.9,13.9,96.5,74.56,57.2
2018,5,18,8,30,0.0,105.0,3.8,14.0,105.0,81.48,62.76
2018,5,18,8,45,0.0,110.0,3.75,14.1,110.0,85.54,65.91
2018,5,18,9,0,0.0,115.0,3.7,14.2,115.0,89.61,69.08
2018,5,18,9,15,1.5,139.0,3.65,14.3,140.0,110.65,86.25
2018,5,18,9,30,3.0,163.0,3.6,14.4,165.0,131.8,103.34
2018,5,18,9,45,7.0,202.0,3.6,14.45,207.5,167.92,132.52
2018,5,18,10,0,11.0,241.0,3.6,14.5,250.0,204.16,161.44
2018,5,18,10,15,15.5,265.0,3.65,14.65,278.5,227.97,180.17
2018,5,18,10,30,20.0,289.0,3.7,14.8,307.0,251.48,198.54
2018,5,18,10,45,16.5,278.0,3.7,14.9,293.0,237.89,187.35
2018,5,18,11,0,13.0,267.0,3.7,15.0,279.0,224.57,176.5
2018,5,18,11,15,11.5,248.5,3.8,15.05,259.0,207.13,162.54
2018,5,18,11,30,10.0,230.0,3.9,15.1,239.0,190.0,148.82
2018,5,18,11,45,9.5,220.5,4.0,15.1,229.5,181.14,141.74
2018,5,18,12,0,9.0,211.0,4.1,15.1,220.0,172.37,134.71
2018,5,18,12,15,10.5,225.5,4.25,15.1,235.5,184.02,144.07
2018,5,18,12,30,12.0,240.0,4.4,15.1,251.0,195.3,153.09
2018,5,18,12,45,17.0,288.5,4.55,15.1,304.5,234.68,184.43
2018,5,18,13,0,22.0,337.0,4.7,15.1,358.0,272.51,214.27
2018,5,18,13,15,26.0,345.0,4.75,15.05,369.0,278.55,219.05
2018,5,18,13,30,30.0,353.0,4.8,15.0,380.0,281.07,221.09
2018,5,18,13,45,32.5,340.5,4.9,14.95,369.0,267.6,210.57
2018,5,18,14,0,35.0,328.0,5.0,14.9,358.0,254.1,199.95
2018,5,18,14,15,22.5,266.5,5.05,14.75,285.5,202.53,159.23
2018,5,18,14,30,10.0,205.0,5.1,14.6,213.0,156.98,123.12
2018,5,18,14,45,6.0,184.5,5.15,14.5,189.0,140.03,109.74
2018,5,18,15,0,2.0,164.0,5.2,14.4,165.0,123.76,96.86
2018,5,18,15,15,99.0,142.0,5.2,14.4,209.0,109.74,81.74
2018,5,18,15,30,196.0,120.0,5.2,14.4,253.0,77.59,56.22
2018,5,18,15,45,196.0,132.5,5.4,14.15,257.5,88.06,71.49
2018,5,18,16,0,196.0,145.0,5.6,13.9,262.0,96.17,78.85
2018,5,18,16,15,214.5,133.0,5.7,13.8,251.0,90.32,74.02
2018,5,18,16,30,233.0,121.0,5.8,13.7,240.0,84.09,68.83
2018,5,18,16,45,448.0,105.0,5.85,13.55,303.5,74.51,60.65
2018,5,18,17,0,663.0,89.0,5.9,13.4,367.0,68.91,55.92
2018,5,18,17,15,516.5,95.0,5.9,13.3,294.0,71.79,58.66
2018,5,18,17,30,370.0,101.0,5.9,13.2,221.0,72.36,59.28
2018,5,18,17,45,250.0,87.0,5.9,13.05,161.5,63.38,51.25
2018,5,18,18,0,130.0,73.0,5.9,12.9,102.0,52.72,41.54
2018,5,18,18,15,98.0,56.5,5.85,12.85,75.5,41.98,31.57
2018,5,18,18,30,66.0,40.0,5.8,12.8,49.0,30.06,20.39
2018,5,18,18,45,38.0,26.0,5.7,12.7,30.5,19.71,8.83
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,9.44,0.0
2018,5,18,19,15,5.0,6.0,5.6,12.6,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.45,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.5,5.9,12.4,3.5,2.75,0.0
2018,5,19,5,30,0.0,6.0,5.9,12.4,6.0,4.54,0.0
2018,5,19,5,45,0.0,10.5,5.9,12.45,10.5,7.96,1.0
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,11.39,4.07
2018,5,19,6,15,0.0,19.5,5.85,12.5,19.5,14.82,7.12
2018,5,19,6,30,0.0,24.0,5.8,12.5,24.0,18.27,10.15
2018,5,19,6,45,0.0,39.5,5.8,12.5,39.5,30.16,20.43
2018,5,19,7,0,0.0,55.0,5.8,12.5,55.0,42.1,30.67
2018,5,19,7,15,0.0,67.5,5.8,12.6,67.5,51.77,38.84
2018,5,19,7,30,0.0,80.0,5.8,12.7,80.0,61.48,46.95
2018,5,19,7,45,0.0,87.5,5.75,12.75,87.5,67.34,51.75
2018,5,19,8,0,0.0,95.0,5.7,12.8,95.0,73.41,56.67
2018,5,19,8,15,0.0,102.5,5.7,12.9,102.5,79.49,61.57
2018,5,19,8,30,0.0,110.0,5.7,13.0,110.0,85.58,66.45
2018,5,19,8,45,0.0,106.0,5.7,13.1,106.0,82.27,63.47
2018,5,19,9,0,0.0,102.0,5.7,13.2,102.0,79.05,60.6
2018,5,19,9,15,0.0,112.0,5.7,13.35,112.0,87.18,67.17
2018,5,19,9,30,0.0,122.0,5.7,13.5,122.0,95.31,73.71
2018,5,19,9,45,0.5,133.5,5.7,13.65,134.0,105.12,81.62
2018,5,19,10,0,1.0,145.0,5.7,13.8,146.0,114.91,89.48
2018,5,19,10,15,1.0,140.0,5.8,13.9,141.0,110.82,85.97
2018,5,19,10,30,1.0,135.0,5.9,14.0,136.0,106.76,82.52
2018,5,19,10,45,3.0,150.0,5.95,14.1,153.0,120.57,93.77
2018,5,19,11,0,5.0,165.0,6.0,14.2,170.0,134.25,104.84
2018,5,19,11,15,8.0,198.0,6.05,14.25,205.5,163.09,128.2
2018,5,19,11,30,11.0,231.0,6.1,14.3,241.0,191.59,151.12
2018,5,19,11,45,13.0,258.0,6.2,14.4,270.0,213.96,168.96
2018,5,19,12,0,15.0,285.0,6.3,14.5,299.0,235.79,186.29
2018,5,19,12,15,16.0,293.5,6.35,14.5,308.5,241.62,190.89
2018,5,19,12,30,17.0,302.0,6.4,14.5,318.0,247.1,195.25
2018,5,19,12,45,18.5,312.5,6.45,14.55,330.0,254.09,200.78
2018,5,19,13,0,20.0,323.0,6.5,14.6,342.0,260.58,205.93
2018,5,19,13,15,18.5,305.5,6.55,14.55,322.5,243.94,192.75
2018,5,19,13,30,17.0,288.0,6.6,14.5,303.0,227.69,179.87
2018,5,19,13,45,15.0,272.5,6.65,14.5,285.5,213.04,168.23
2018,5,19,14,0,13.0,257.0,6.7,14.5,268.0,198.8,156.9
2018,5,19,14,15,13.5,257.5,6.75,14.45,268.5,197.18,155.72
2018,5,19,14,30,14.0,258.0,6.8,14.4,269.0,195.3,154.34
2018,5,19,14,45,13.0,246.0,6.8,14.35,256.0,184.28,145.64
2018,5,19,15,0,12.0,234.0,6.8,14.3,243.0,173.47,137.16
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,160.12,126.71
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,147.18,116.69
2018,5,19,15,45,9.0,197.5,6.8,14.05,203.0,143.09,119.15
2018,5,19,16,0,10.0,193.0,6.8,13.8,199.0,139.39,116.42
2018,5,19,16,15,18.5,186.5,6.8,13.65,196.5,134.49,112.6
2018,5,19,16,30,27.0,180.0,6.8,13.5,194.0,124.18,104.04
2018,5,19,16,45,82.5,166.5,6.8,13.35,202.5,116.51,97.72
2018,5,19,17,0,138.0,153.0,6.8,13.2,211.0,105.55,88.42
2018,5,19,17,15,102.0,100.5,6.75,13.05,140.5,73.15,59.91
2018,5,19,17,30,66.0,48.0,6.7,12.9,70.0,37.3,27.95
2018,5,19,17,45,33.0,27.5,6.65,12.7,38.5,21.87,14.07
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.3,0.0
2018,5,19,18,15,0.0,6.0,6.55,12.45,6.0,4.54,0.0
2018,5,19,18,30,0.0,5.0,6.5,12.4,5.0,3.78,0.0
2018,5,19,18,45,0.0,3.5,6.4,12.35,3.5,2.64,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.3,2.0,1.57,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.3,1.0,0.79,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.0,6.0,12.55,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,7.58,0.1
2018,5,20,5,45,0.0,17.5,6.05,12.7,17.5,13.3,5.47
2018,5,20,6,0,0.0,25.0,6.1,12.8,25.0,19.03,10.58
2018,5,20,6,15,0.0,35.0,6.1,12.8,35.0,26.7,17.33
2018,5,20,6,30,0.0,45.0,6.1,12.8,45.0,34.39,24.04
2018,5,20,6,45,0.0,60.0,6.1,12.85,60.0,45.97,34.0
2018,5,20,7,0,0.0,75.0,6.1,12.9,75.0,57.77,44.04
2018,5,20,7,15,0.0,69.5,6.05,12.95,69.5,53.32,40.1
2018,5,20,7,30,0.0,64.0,6.0,13.0,64.0,49.09,36.34
2018,5,20,7,45,0.0,63.5,5.95,13.0,63.5,48.73,35.91
2018,5,20,8,0,0.0,63.0,5.9,13.0,63.0,48.38,35.48
2018,5,20,8,15,0.0,75.0,5.9,13.05,75.0,57.7,43.21
2018,5,20,8,30,0.0,87.0,5.9,13.1,87.0,67.05,50.91
2018,5,20,8,45,0.0,95.0,5.85,13.1,95.0,73.35,56.03
2018,5,20,9,0,0.0,103.0,5.8,13.1,103.0,79.86,61.3
2018,5,20,9,15,6.5,159.0,5.85,13.15,164.0,131.81,104.41
2018,5,20,9,30,13.0,215.0,5.9,13.2,225.0,184.88,147.82
2018,5,20,9,45,20.0,266.5,5.95,13.25,283.0,235.1,188.38
2018,5,20,10,0,27.0,318.0,6.0,13.3,341.0,304.31,243.59
2018,5,20,10,15,32.0,338.5,6.05,13.4,366.5,325.52,260.05
2018,5,20,10,30,37.0,359.0,6.1,13.5,392.0,346.08,275.98
2018,5,20,10,45,85.5,378.0,6.15,13.65,456.5,403.62,322.4
2018,5,20,11,0,134.0,397.0,6.2,13.8,521.0,475.58,379.13
2018,5,20,11,15,277.5,399.0,6.25,13.85,660.0,607.37,483.44
2018,5,20,11,30,421.0,401.0,6.3,13.9,799.0,725.95,574.77
2018,5,20,11,45,474.5,385.5,6.35,14.0,836.5,735.95,582.21
2018,5,20,12,0,528.0,370.0,6.4,14.1,874.0,740.92,586.04
2018,5,20,12,15,542.0,360.5,6.45,14.15,877.0,716.0,566.72
2018,5,20,12,30,556.0,351.0,6.5,14.2,880.0,688.39,545.14
2018,5,20,12,45,489.0,374.0,6.55,14.2,836.0,628.69,497.77
2018,5,20,13,0,422.0,397.0,6.6,14.2,792.0,572.11,452.57
2018,5,20,13,15,296.0,411.5,6.65,14.1,686.0,481.09,380.56
2018,5,20,13,30,170.0,426.0,6.7,14.0,580.0,403.93,319.35
2018,5,20,13,45,151.0,408.5,6.75,13.9,542.5,366.83,289.79
2018,5,20,14,0,132.0,391.0,6.8,13.8,505.0,332.05,261.9
2018,5,20,14,15,133.0,372.5,6.85,13.65,484.0,306.08,240.64
2018,5,20,14,30,134.0,354.0,6.9,13.5,463.0,280.34,219.37
2018,5,20,14,45,142.0,339.5,6.9,13.4,450.5,258.71,201.09
2018,5,20,15,0,150.0,325.0,6.9,13.3,438.0,236.24,182.5
2018,5,20,15,15,79.0,252.5,6.9,13.3,311.5,180.82,141.38
2018,5,20,15,30,8.0,180.0,6.9,13.3,185.0,132.86,105.29
2018,5,20,15,45,29.5,186.5,6.85,13.1,204.5,129.98,108.22
2018,5,20,16,0,51.0,193.0,6.8,12.9,224.0,133.87,112.01
2018,5,20,16,15,143.5,199.5,6.8,12.85,275.5,133.34,111.93
2018,5,20,16,30,236.0,206.0,6.8,12.8,327.0,132.82,111.87
2018,5,20,16,45,279.5,179.0,6.8,12.75,308.0,119.24,100.33
2018,5,20,17,0,323.0,152.0,6.8,12.7,289.0,104.75,87.86
2018,5,20,17,15,323.5,131.5,6.8,12.65,253.0,92.52,77.26
2018,5,20,17,30,324.0,111.0,6.8,12.6,217.0,78.15,64.58
2018,5,20,17,45,294.0,94.5,6.8,12.6,178.0,67.55,55.09
2018,5,20,18,0,264.0,78.0,6.8,12.6,139.0,56.6,45.08
2018,5,20,18,15,206.5,62.5,6.8,12.55,103.0,46.09,35.29
2018,5,20,18,30,149.0,47.0,6.8,12.5,67.0,34.81,24.63
2018,5,20,18,45,86.0,31.0,6.75,12.5,41.5,23.12,12.13
2018,5,20,19,0,23.0,15.0,6.7,12.5,16.0,11.8,0.0
2018,5,20,19,15,11.5,7.5,6.6,12.5,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,4,45,6.5,3.5,3.4,12.45,3.5,0.0,0.0
2018,5,21,5,0,13.0,7.0,3.3,12.5,7.0,9.01,0.0
2018,5,21,5,15,71.5,23.5,3.2,12.55,29.5,55.43,0.0
2018,5,21,5,30,130.0,40.0,3.1,12.6,52.0,108.51,75.88
2018,5,21,5,45,204.0,53.5,3.05,12.7,86.0,159.55,125.8
2018,5,21,6,0,278.0,67.0,3.0,12.8,120.0,230.62,188.46
2018,5,21,6,15,209.0,82.0,2.85,12.9,128.5,211.24,174.98
2018,5,21,6,30,140.0,97.0,2.7,13.0,137.0,183.56,152.56
2018,5,21,6,45,132.0,122.5,2.6,13.05,166.0,211.02,175.79
2018,5,21,7,0,124.0,148.0,2.5,13.1,195.0,236.99,196.94
2018,5,21,7,15,162.5,170.0,2.45,13.25,241.5,291.18,241.58
2018,5,21,7,30,201.0,192.0,2.4,13.4,288.0,347.63,286.96
2018,5,21,7,45,180.0,217.0,2.3,13.55,310.0,362.06,296.49
2018,5,21,8,0,159.0,242.0,2.2,13.7,332.0,374.19,304.12
2018,5,21,8,15,135.5,260.0,2.25,13.9,341.5,374.59,302.64
2018,5,21,8,30,112.0,278.0,2.3,14.1,351.0,373.13,299.74
2018,5,21,8,45,96.5,292.5,2.35,14.35,358.5,353.56,283.14
2018,5,21,9,0,81.0,307.0,2.4,14.6,366.0,352.5,280.94
2018,5,21,9,15,117.5,335.0,2.55,14.8,425.0,432.47,342.78
2018,5,21,9,30,154.0,363.0,2.7,15.0,484.0,491.68,387.48
2018,5,21,9,45,155.0,385.0,2.85,15.15,511.5,511.03,400.93
2018,5,21,10,0,156.0,407.0,3.0,15.3,539.0,529.09,413.6
2018,5,21,10,15,130.0,415.0,3.15,15.4,527.5,507.5,396.15
2018,5,21,10,30,104.0,423.0,3.3,15.5,516.0,466.66,364.56
2018,5,21,10,45,85.5,423.0,3.45,15.65,500.5,444.59,347.13
2018,5,21,11,0,67.0,423.0,3.6,15.8,485.0,422.73,329.76
2018,5,21,11,15,54.5,407.5,3.75,15.8,458.5,392.67,306.58
2018,5,21,11,30,42.0,392.0,3.9,15.8,432.0,363.45,283.94
2018,5,21,11,45,43.5,397.5,4.05,15.85,439.0,364.24,284.56
2018,5,21,12,0,45.0,403.0,4.2,15.9,446.0,364.4,284.67
2018,5,21,12,15,43.5,401.0,4.4,15.85,442.5,355.63,278.06
2018,5,21,12,30,42.0,399.0,4.6,15.8,439.0,346.74,271.37
2018,5,21,12,45,36.0,382.0,4.8,15.75,416.0,323.23,253.27
2018,5,21,13,0,30.0,365.0,5.0,15.7,393.0,300.67,235.84
2018,5,21,13,15,27.0,349.0,5.2,15.55,374.0,281.54,221.13
2018,5,21,13,30,24.0,333.0,5.4,15.4,355.0,263.11,206.88
2018,5,21,13,45,20.0,308.5,5.55,15.25,326.5,241.36,189.93
2018,5,21,14,0,16.0,284.0,5.7,15.1,298.0,219.3,172.64
2018,5,21,14,15,14.5,268.0,5.8,14.9,280.5,204.88,161.4
2018,5,21,14,30,13.0,252.0,5.9,14.7,263.0,190.82,150.4
2018,5,21,14,45,13.5,246.5,6.0,14.55,257.5,184.72,145.73
2018,5,21,15,0,14.0,241.0,6.1,14.4,252.0,178.46,140.96
2018,5,21,15,15,16.0,237.5,6.1,14.4,249.0,173.43,137.19
2018,5,21,15,30,18.0,234.0,6.1,14.4,246.0,167.84,133.32
2018,5,21,15,45,20.5,225.5,6.2,14.0,238.5,160.84,134.34
2018,5,21,16,0,23.0,217.0,6.3,13.6,231.0,154.57,129.55
2018,5,21,16,15,39.0,209.5,6.25,13.4,230.5,141.94,119.1
2018,5,21,16,30,55.0,202.0,6.2,13.2,230.0,136.97,115.26
2018,5,21,16,45,95.0,185.5,6.2,13.05,228.0,127.36,107.29
2018,5,21,17,0,135.0,169.0,6.2,12.9,226.0,114.35,96.24
2018,5,21,17,15,186.0,145.0,6.15,12.75,212.5,100.82,84.57
2018,5,21,17,30,237.0,121.0,6.1,12.6,199.0,84.62,70.35
2018,5,21,17,45,216.5,102.0,6.1,12.45,164.0,72.38,59.44
2018,5,21,18,0,196.0,83.0,6.1,12.3,129.0,59.79,48.0
2018,5,21,18,15,152.5,65.5,6.0,12.25,96.0,47.63,36.73
2018,5,21,18,30,109.0,48.0,5.9,12.2,63.0,35.27,25.12
2018,5,21,18,45,64.0,31.5,5.85,12.15,39.5,23.56,12.81
2018,5,21,19,0,19.0,15.0,5.8,12.1,16.0,11.8,0.0
2018,5,21,19,15,9.5,7.5,5.7,12.1,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.75,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.48
2018,5,22,6,15,0.0,15.0,4.2,12.9,15.0,11.39,4.17
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,14.45,6.84
2018,5,22,6,45,0.0,32.0,4.2,13.05,32.0,24.4,15.43
2018,5,22,7,0,0.0,45.0,4.2,13.1,45.0,34.4,23.99
2018,5,22,7,15,0.0,55.5,4.15,13.2,55.5,42.5,30.83
2018,5,22,7,30,0.0,66.0,4.1,13.3,66.0,50.64,37.62
2018,5,22,7,45,0.0,76.5,4.1,13.35,76.5,58.79,44.38
2018,5,22,8,0,0.0,87.0,4.1,13.4,87.0,66.97,51.1
2018,5,22,8,15,0.0,98.0,4.1,13.45,98.0,75.78,58.3
2018,5,22,8,30,0.0,109.0,4.1,13.5,109.0,84.74,65.58
2018,5,22,8,45,0.0,119.5,4.15,13.6,119.5,93.31,72.48
2018,5,22,9,0,0.0,130.0,4.2,13.7,130.0,101.88,79.34
2018,5,22,9,15,1.5,147.0,4.25,13.8,148.0,117.19,91.78
2018,5,22,9,30,3.0,164.0,4.3,13.9,166.0,132.53,104.15
2018,5,22,9,45,5.5,185.5,4.4,14.05,190.0,152.52,120.27
2018,5,22,10,0,8.0,207.0,4.5,14.2,214.0,172.45,136.22
2018,5,22,10,15,9.0,218.0,4.55,14.3,226.0,182.12,143.78
2018,5,22,10,30,10.0,229.0,4.6,14.4,238.0,191.66,151.24
2018,5,22,10,45,10.0,227.5,4.7,14.45,236.5,189.85,149.6
2018,5,22,11,0,10.0,226.0,4.8,14.5,235.0,188.01,147.99
2018,5,22,11,15,11.5,244.0,4.85,14.55,254.5,203.24,160.09
2018,5,22,11,30,13.0,262.0,4.9,14.6,274.0,218.15,171.87
2018,5,22,11,45,14.0,271.5,4.9,14.65,284.5,225.44,177.55
2018,5,22,12,0,15.0,281.0,4.9,14.7,295.0,232.42,182.99
2018,5,22,12,15,16.5,297.0,4.95,14.7,312.5,244.55,192.58
2018,5,22,12,30,18.0,313.0,5.0,14.7,330.0,256.16,201.75
2018,5,22,12,45,20.0,320.0,5.0,14.75,339.0,260.62,205.23
2018,5,22,13,0,22.0,327.0,5.0,14.8,348.0,264.61,208.35
2018,5,22,13,15,22.0,326.5,5.0,14.75,347.0,261.39,205.85
2018,5,22,13,30,22.0,326.0,5.0,14.7,346.0,258.02,203.25
2018,5,22,13,45,34.0,338.0,4.95,14.65,368.0,265.94,209.49
2018,5,22,14,0,46.0,350.0,4.9,14.6,390.0,272.84,214.72
2018,5,22,14,15,62.0,361.0,4.95,14.55,413.0,278.11,218.43
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,280.31,219.47
2018,5,22,14,45,81.5,355.5,5.0,14.45,419.5,260.52,203.42
2018,5,22,15,0,85.0,339.0,5.0,14.4,403.0,240.49,187.42
2018,5,22,15,15,96.0,322.5,5.0,14.4,391.0,220.99,172.22
2018,5,22,15,30,107.0,306.0,5.0,14.4,379.0,200.22,158.05
2018,5,22,15,45,119.0,285.0,5.0,14.25,361.0,176.46,147.33
2018,5,22,16,0,131.0,264.0,5.0,14.1,343.0,166.33,139.21
2018,5,22,16,15,161.5,240.0,5.0,13.95,329.0,154.69,129.71
2018,5,22,16,30,192.0,216.0,5.0,13.8,315.0,142.41,119.59
2018,5,22,16,45,216.0,191.5,5.0,13.7,292.0,129.13,108.47
2018,5,22,17,0,240.0,167.0,5.0,13.6,269.0,111.84,93.7
2018,5,22,17,15,264.5,141.0,4.95,13.45,240.0,97.2,81.1
2018,5,22,17,30,289.0,115.0,4.9,13.3,211.0,81.75,67.59
2018,5,22,17,45,285.0,96.5,4.9,13.15,177.5,69.84,57.01
2018,5,22,18,0,281.0,78.0,4.9,13.0,144.0,56.74,45.17
2018,5,22,18,15,230.5,63.0,4.85,12.9,108.5,46.27,35.47
2018,5,22,18,30,180.0,48.0,4.8,12.8,73.0,35.73,25.51
2018,5,22,18,45,111.5,32.5,4.7,12.7,46.0,24.29,13.63
2018,5,22,19,0,43.0,17.0,4.6,12.6,19.0,12.87,0.0
2018,5,22,19,15,21.5,8.5,4.55,12.6,9.5,6.69,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
