Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.57,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.7,8.0,6.07,0.0
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,10.64,2.66
2018,5,23,5,45,0.0,24.0,3.4,12.85,24.0,18.28,9.7
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,25.95,16.53
2018,5,23,6,15,6.0,55.0,3.4,13.0,56.5,45.83,33.84
2018,5,23,6,30,12.0,76.0,3.4,13.1,79.0,67.67,52.8
2018,5,23,6,45,30.5,109.5,3.4,13.15,120.5,118.74,96.66
2018,5,23,7,0,49.0,143.0,3.4,13.2,162.0,165.82,136.5
2018,5,23,7,15,54.5,161.5,3.45,13.3,185.5,188.23,154.9
2018,5,23,7,30,60.0,180.0,3.5,13.4,209.0,210.84,173.25
2018,5,23,7,45,77.0,204.5,3.6,13.55,245.5,249.06,204.4
2018,5,23,8,0,94.0,229.0,3.7,13.7,282.0,287.91,235.58
2018,5,23,8,15,76.0,245.5,3.75,13.85,291.0,289.16,235.08
2018,5,23,8,30,58.0,262.0,3.8,14.0,300.0,289.2,233.68
2018,5,23,8,45,52.0,274.0,3.9,14.15,309.5,294.28,236.81
2018,5,23,9,0,46.0,286.0,4.0,14.3,319.0,298.95,239.61
2018,5,23,9,15,39.5,297.0,4.05,14.4,326.5,301.79,240.98
2018,5,23,9,30,33.0,308.0,4.1,14.5,334.0,304.3,242.13
2018,5,23,9,45,44.5,335.0,4.2,14.65,371.5,338.5,268.81
2018,5,23,10,0,56.0,362.0,4.3,14.8,409.0,372.08,294.68
2018,5,23,10,15,88.5,392.0,4.3,14.85,469.5,426.93,337.38
2018,5,23,10,30,121.0,422.0,4.3,14.9,530.0,498.84,392.14
2018,5,23,10,45,137.0,436.0,4.35,14.9,561.0,519.49,407.46
2018,5,23,11,0,153.0,450.0,4.4,14.9,592.0,538.38,421.61
2018,5,23,11,15,163.5,461.5,4.35,14.9,615.0,548.34,428.61
2018,5,23,11,30,174.0,473.0,4.3,14.9,638.0,556.41,434.21
2018,5,23,11,45,178.0,475.0,4.3,14.95,644.5,549.26,428.44
2018,5,23,12,0,182.0,477.0,4.3,15.0,651.0,540.78,421.74
2018,5,23,12,15,177.0,475.5,4.25,15.0,644.5,521.6,406.79
2018,5,23,12,30,172.0,474.0,4.2,15.0,638.0,502.01,391.54
2018,5,23,12,45,149.5,466.5,4.15,15.0,608.0,466.21,363.77
2018,5,23,13,0,127.0,459.0,4.1,15.0,578.0,432.1,337.29
2018,5,23,13,15,127.5,451.0,4.1,15.0,568.5,412.5,322.09
2018,5,23,13,30,128.0,443.0,4.1,15.0,559.0,392.74,306.55
2018,5,23,13,45,196.0,415.0,4.15,15.0,588.0,390.8,304.25
2018,5,23,14,0,264.0,387.0,4.2,15.0,617.0,377.58,292.02
2018,5,23,14,15,498.5,279.0,4.25,14.95,693.5,364.81,275.22
2018,5,23,14,30,733.0,171.0,4.3,14.9,770.0,326.43,234.1
2018,5,23,14,45,802.5,135.0,4.35,14.85,764.0,275.76,186.27
2018,5,23,15,0,872.0,99.0,4.4,14.8,758.0,219.41,135.64
2018,5,23,15,15,860.0,96.5,4.4,14.8,716.5,161.02,93.84
2018,5,23,15,30,848.0,94.0,4.4,14.8,675.0,103.51,68.15
2018,5,23,15,45,833.0,92.0,4.5,14.6,630.0,85.79,69.31
2018,5,23,16,0,818.0,90.0,4.6,14.4,585.0,75.74,60.85
2018,5,23,16,15,797.5,87.0,4.6,14.25,536.5,73.84,59.43
2018,5,23,16,30,777.0,84.0,4.6,14.1,488.0,71.86,57.93
2018,5,23,16,45,750.0,80.5,4.65,13.95,437.5,69.33,55.94
2018,5,23,17,0,723.0,77.0,4.7,13.8,387.0,66.74,53.87
2018,5,23,17,15,685.5,73.0,4.7,13.6,336.5,58.73,46.94
2018,5,23,17,30,648.0,69.0,4.7,13.4,286.0,55.72,44.38
2018,5,23,17,45,521.0,70.0,4.7,13.25,225.5,55.39,44.11
2018,5,23,18,0,394.0,71.0,4.7,13.1,165.0,53.14,41.96
2018,5,23,18,15,206.0,59.0,4.65,12.95,107.5,43.9,33.39
2018,5,23,18,30,18.0,47.0,4.6,12.8,50.0,34.7,24.65
2018,5,23,18,45,20.5,30.5,4.55,12.65,32.5,22.9,12.75
2018,5,23,19,0,23.0,14.0,4.5,12.5,15.0,10.91,0.0
2018,5,23,19,15,11.5,7.0,4.5,12.45,7.5,5.51,0.0
2018,5,23,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.15,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.57,0.0
2018,5,24,5,15,0.0,8.5,2.45,12.25,8.5,6.45,0.0
2018,5,24,5,30,0.0,15.0,2.4,12.3,15.0,11.4,3.34
2018,5,24,5,45,0.0,25.0,2.3,12.4,25.0,19.05,10.4
2018,5,24,6,0,0.0,35.0,2.2,12.5,35.0,26.72,17.24
2018,5,24,6,15,0.0,45.0,2.15,12.6,45.0,34.41,24.04
2018,5,24,6,30,0.0,55.0,2.1,12.7,55.0,42.11,30.75
2018,5,24,6,45,0.0,66.5,2.05,12.75,66.5,51.0,38.37
2018,5,24,7,0,0.0,78.0,2.0,12.8,78.0,60.27,46.2
2018,5,24,7,15,0.0,97.0,2.0,12.95,97.0,76.1,59.48
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,92.0,72.62
2018,5,24,7,45,0.5,133.5,2.05,13.25,134.0,106.99,84.85
2018,5,24,8,0,1.0,151.0,2.1,13.4,152.0,122.0,96.98
2018,5,24,8,15,6.5,181.5,2.15,13.55,186.0,152.81,122.15
2018,5,24,8,30,12.0,212.0,2.2,13.7,220.0,183.93,147.2
2018,5,24,8,45,17.0,237.5,2.25,13.85,249.5,210.25,168.05
2018,5,24,9,0,22.0,263.0,2.3,14.0,279.0,236.57,188.69
2018,5,24,9,15,26.5,284.0,2.35,14.15,304.5,276.93,220.16
2018,5,24,9,30,31.0,305.0,2.4,14.3,330.0,299.29,237.13
2018,5,24,9,45,40.5,327.0,2.5,14.4,360.5,326.82,258.35
2018,5,24,10,0,50.0,349.0,2.6,14.5,391.0,353.81,278.97
2018,5,24,10,15,68.0,376.5,2.7,14.6,436.0,393.07,309.09
2018,5,24,10,30,86.0,404.0,2.8,14.7,481.0,431.16,337.95
2018,5,24,10,45,72.5,402.0,2.85,14.8,468.0,412.46,322.74
2018,5,24,11,0,59.0,400.0,2.9,14.9,455.0,393.93,307.95
2018,5,24,11,15,47.5,384.5,3.05,14.9,429.0,365.52,285.99
2018,5,24,11,30,36.0,369.0,3.2,14.9,403.0,337.88,264.52
2018,5,24,11,45,120.0,406.5,3.3,14.9,521.5,444.61,348.18
2018,5,24,12,0,204.0,444.0,3.4,14.9,640.0,530.25,413.42
2018,5,24,12,15,215.5,456.0,3.55,14.85,662.5,533.93,415.75
2018,5,24,12,30,227.0,468.0,3.7,14.8,685.0,535.22,416.62
2018,5,24,12,45,165.0,459.0,3.8,14.75,616.0,470.32,366.8
2018,5,24,13,0,103.0,450.0,3.9,14.7,547.0,408.23,318.99
2018,5,24,13,15,102.5,440.5,4.0,14.6,535.5,390.11,305.26
2018,5,24,13,30,102.0,431.0,4.1,14.5,524.0,371.99,291.24
2018,5,24,13,45,111.5,425.0,4.15,14.4,524.0,358.18,280.3
2018,5,24,14,0,121.0,419.0,4.2,14.3,524.0,344.13,268.89
2018,5,24,14,15,112.0,401.5,4.15,14.2,496.0,315.42,246.09
2018,5,24,14,30,103.0,384.0,4.1,14.1,468.0,294.56,229.51
2018,5,24,14,45,112.0,367.0,4.05,14.0,455.0,266.48,206.66
2018,5,24,15,0,121.0,350.0,4.0,13.9,442.0,244.08,188.53
2018,5,24,15,15,199.5,318.0,4.0,13.9,459.5,220.92,168.07
2018,5,24,15,30,278.0,286.0,4.0,13.9,477.0,178.55,137.96
2018,5,24,15,45,374.5,243.5,3.9,13.85,482.0,153.55,127.78
2018,5,24,16,0,471.0,201.0,3.8,13.8,487.0,127.28,105.62
2018,5,24,16,15,472.0,181.0,3.8,13.8,447.5,117.8,97.77
2018,5,24,16,30,473.0,161.0,3.8,13.8,408.0,107.67,89.29
2018,5,24,16,45,431.5,152.5,3.75,13.8,360.0,102.96,85.48
2018,5,24,17,0,390.0,144.0,3.7,13.8,312.0,98.12,81.52
2018,5,24,17,15,376.5,126.5,3.7,13.7,271.5,87.95,72.81
2018,5,24,17,30,363.0,109.0,3.7,13.6,231.0,77.3,63.54
2018,5,24,17,45,323.5,94.0,3.65,13.55,189.0,67.5,54.85
2018,5,24,18,0,284.0,79.0,3.6,13.5,147.0,57.42,45.71
2018,5,24,18,15,233.0,64.5,3.55,13.4,111.5,47.31,36.37
2018,5,24,18,30,182.0,50.0,3.5,13.3,76.0,37.13,26.77
2018,5,24,18,45,114.5,35.0,3.45,13.25,49.0,26.05,15.46
2018,5,24,19,0,47.0,20.0,3.4,13.2,22.0,15.0,0.0
2018,5,24,19,15,23.5,10.0,3.35,13.15,11.0,7.87,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,13.05,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.1,3.0,2.36,0.0
2018,5,25,5,15,0.0,10.0,3.15,13.15,10.0,7.6,0.0
2018,5,25,5,30,0.0,17.0,3.2,13.2,17.0,12.93,4.56
2018,5,25,5,45,0.0,28.5,3.2,13.3,28.5,21.74,12.61
2018,5,25,6,0,0.0,40.0,3.2,13.4,40.0,30.58,20.45
2018,5,25,6,15,2.0,50.0,3.2,13.5,50.5,39.35,28.18
2018,5,25,6,30,4.0,60.0,3.2,13.6,61.0,48.33,36.01
2018,5,25,6,45,30.5,90.0,3.2,13.7,101.5,97.84,78.81
2018,5,25,7,0,57.0,120.0,3.2,13.8,142.0,145.87,119.76
2018,5,25,7,15,37.5,100.0,3.2,13.95,115.5,112.56,91.06
2018,5,25,7,30,18.0,80.0,3.2,14.1,89.0,80.16,63.02
2018,5,25,7,45,9.0,71.0,3.25,14.25,75.5,61.61,46.91
2018,5,25,8,0,0.0,62.0,3.3,14.4,62.0,47.61,34.62
2018,5,25,8,15,1.0,102.5,3.3,14.55,103.0,80.3,61.85
2018,5,25,8,30,2.0,143.0,3.3,14.7,144.0,114.81,90.17
2018,5,25,8,45,5.5,173.5,3.3,14.85,177.5,143.55,113.48
2018,5,25,9,0,9.0,204.0,3.3,15.0,211.0,172.5,136.69
2018,5,25,9,15,10.0,216.0,3.3,15.15,224.0,183.19,144.9
2018,5,25,9,30,11.0,228.0,3.3,15.3,237.0,193.83,153.06
2018,5,25,9,45,10.5,232.5,3.3,15.4,241.0,196.6,154.9
2018,5,25,10,0,10.0,237.0,3.3,15.5,245.0,199.35,156.75
2018,5,25,10,15,10.5,238.5,3.35,15.55,247.5,200.47,157.42
2018,5,25,10,30,11.0,240.0,3.4,15.6,250.0,201.55,158.09
2018,5,25,10,45,12.0,247.0,3.5,15.65,258.0,207.56,162.71
2018,5,25,11,0,13.0,254.0,3.6,15.7,266.0,213.41,167.2
2018,5,25,11,15,15.0,270.0,3.65,15.75,284.0,227.27,178.03
2018,5,25,11,30,17.0,286.0,3.7,15.8,302.0,240.75,188.51
2018,5,25,11,45,28.0,325.5,3.75,15.8,352.0,290.24,227.33
2018,5,25,12,0,39.0,365.0,3.8,15.8,402.0,327.4,256.1
2018,5,25,12,15,40.5,374.0,3.85,15.8,412.5,330.66,258.43
2018,5,25,12,30,42.0,383.0,3.9,15.8,423.0,333.21,260.33
2018,5,25,12,45,39.5,374.0,3.95,15.8,411.5,318.56,248.94
2018,5,25,13,0,37.0,365.0,4.0,15.8,400.0,304.24,237.84
2018,5,25,13,15,29.5,341.5,4.0,15.8,369.0,276.83,216.47
2018,5,25,13,30,22.0,318.0,4.0,15.8,338.0,252.0,197.11
2018,5,25,13,45,23.5,319.0,4.0,15.8,340.0,247.5,193.64
2018,5,25,14,0,25.0,320.0,4.0,15.8,342.0,243.79,190.73
2018,5,25,14,15,24.0,309.0,3.95,15.75,329.5,230.85,180.59
2018,5,25,14,30,23.0,298.0,3.9,15.7,317.0,225.12,176.21
2018,5,25,14,45,18.5,273.0,3.85,15.65,288.0,203.67,159.49
2018,5,25,15,0,14.0,248.0,3.8,15.6,259.0,183.1,143.53
2018,5,25,15,15,18.0,242.0,3.8,15.6,255.0,176.6,138.57
2018,5,25,15,30,22.0,236.0,3.8,15.6,251.0,169.4,133.48
2018,5,25,15,45,29.0,232.5,3.6,15.5,251.0,156.09,129.09
2018,5,25,16,0,36.0,229.0,3.4,15.4,251.0,153.57,127.37
2018,5,25,16,15,37.0,210.5,3.4,15.3,231.5,142.61,118.45
2018,5,25,16,30,38.0,192.0,3.4,15.2,212.0,131.37,109.23
2018,5,25,16,45,87.5,180.0,3.35,15.15,219.5,124.47,103.66
2018,5,25,17,0,137.0,168.0,3.3,15.1,227.0,114.04,94.95
2018,5,25,17,15,179.5,145.5,3.3,14.95,212.5,101.21,84.06
2018,5,25,17,30,222.0,123.0,3.3,14.8,198.0,85.66,70.6
2018,5,25,17,45,229.0,103.5,3.3,14.7,169.5,73.54,59.94
2018,5,25,18,0,236.0,84.0,3.3,14.6,141.0,60.94,48.63
2018,5,25,18,15,192.5,67.0,3.35,14.45,106.5,49.04,37.75
2018,5,25,18,30,149.0,50.0,3.4,14.3,72.0,36.96,26.54
2018,5,25,18,45,91.0,34.0,3.5,14.15,46.0,25.32,14.98
2018,5,25,19,0,33.0,18.0,3.6,14.0,20.0,13.75,0.0
2018,5,25,19,15,16.5,9.0,3.65,13.9,10.0,7.08,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,3.5,4.85,13.2,3.5,0.0,0.0
2018,5,26,5,0,7.0,7.0,4.9,13.2,7.0,7.35,0.0
2018,5,26,5,15,53.0,22.0,5.0,13.25,27.0,46.56,0.0
2018,5,26,5,30,99.0,37.0,5.1,13.3,47.0,88.68,63.2
2018,5,26,5,45,185.0,51.0,5.15,13.35,83.0,144.72,114.1
2018,5,26,6,0,271.0,65.0,5.2,13.4,119.0,221.73,181.64
2018,5,26,6,15,306.5,80.0,5.2,13.45,157.5,271.17,225.89
2018,5,26,6,30,342.0,95.0,5.2,13.5,196.0,323.4,271.46
2018,5,26,6,45,341.5,114.0,5.15,13.6,231.0,359.65,302.14
2018,5,26,7,0,341.0,133.0,5.1,13.7,266.0,394.63,330.74
2018,5,26,7,15,283.0,157.0,5.05,13.75,277.5,375.65,313.96
2018,5,26,7,30,225.0,181.0,5.0,13.8,289.0,367.14,305.08
2018,5,26,7,45,134.0,197.0,4.9,13.8,263.5,301.44,248.84
2018,5,26,8,0,43.0,213.0,4.8,13.8,238.0,228.46,185.99
2018,5,26,8,15,87.5,242.0,4.7,13.85,297.5,294.16,240.23
2018,5,26,8,30,132.0,271.0,4.6,13.9,357.0,380.6,309.52
2018,5,26,8,45,133.0,288.5,4.55,13.95,380.0,399.28,323.04
2018,5,26,9,0,134.0,306.0,4.5,14.0,403.0,417.18,336.06
2018,5,26,9,15,83.0,301.0,4.35,14.05,362.0,344.5,276.55
2018,5,26,9,30,32.0,296.0,4.2,14.1,321.0,291.06,231.97
2018,5,26,9,45,27.0,301.5,4.1,14.2,323.5,289.6,230.17
2018,5,26,10,0,22.0,307.0,4.0,14.3,326.0,270.31,214.25
2018,5,26,10,15,23.5,320.5,3.95,14.35,341.0,282.01,223.17
2018,5,26,10,30,25.0,334.0,3.9,14.4,356.0,310.71,245.3
2018,5,26,10,45,22.5,325.0,3.8,14.5,345.5,281.98,222.28
2018,5,26,11,0,20.0,316.0,3.7,14.6,335.0,270.72,213.12
2018,5,26,11,15,20.0,321.5,3.75,14.65,340.5,273.72,215.31
2018,5,26,11,30,20.0,327.0,3.8,14.7,346.0,276.53,217.33
2018,5,26,11,45,29.5,355.0,3.85,14.75,383.0,316.01,248.2
2018,5,26,12,0,39.0,383.0,3.9,14.8,420.0,342.05,268.31
2018,5,26,12,15,63.5,406.0,4.05,14.85,466.5,373.17,292.68
2018,5,26,12,30,88.0,429.0,4.2,14.9,513.0,401.23,314.48
2018,5,26,12,45,150.0,433.5,4.3,15.0,575.5,440.64,345.2
2018,5,26,13,0,212.0,438.0,4.4,15.1,638.0,467.53,365.66
2018,5,26,13,15,399.0,358.5,4.55,15.1,726.0,498.76,390.03
2018,5,26,13,30,586.0,279.0,4.7,15.1,814.0,508.51,395.76
2018,5,26,13,45,712.5,212.0,4.85,15.15,845.5,483.49,372.65
2018,5,26,14,0,839.0,145.0,5.0,15.2,877.0,446.18,337.52
2018,5,26,14,15,706.0,189.5,5.15,15.2,791.0,375.74,279.48
2018,5,26,14,30,573.0,234.0,5.3,15.2,705.0,319.38,233.91
2018,5,26,14,45,328.0,285.5,5.45,15.15,552.5,261.34,193.81
2018,5,26,15,0,83.0,337.0,5.6,15.1,400.0,238.93,185.91
2018,5,26,15,15,68.5,313.0,5.6,15.1,363.0,213.03,166.54
2018,5,26,15,30,54.0,289.0,5.6,15.1,326.0,189.46,149.78
2018,5,26,15,45,102.0,266.5,5.8,14.95,331.0,175.94,146.59
2018,5,26,16,0,150.0,244.0,6.0,14.8,336.0,157.11,131.02
2018,5,26,16,15,219.5,221.0,6.0,14.65,343.0,139.63,116.44
2018,5,26,16,30,289.0,198.0,6.0,14.5,350.0,129.53,108.15
2018,5,26,16,45,370.0,165.5,6.05,14.4,339.5,109.4,90.98
2018,5,26,17,0,451.0,133.0,6.1,14.3,329.0,92.4,76.38
2018,5,26,17,15,504.5,112.0,6.0,14.15,305.0,80.86,66.44
2018,5,26,17,30,558.0,91.0,5.9,14.0,281.0,70.39,57.32
2018,5,26,17,45,501.0,83.5,5.85,13.85,232.5,65.28,52.82
2018,5,26,18,0,444.0,76.0,5.8,13.7,184.0,57.04,45.35
2018,5,26,18,15,362.5,65.5,5.7,13.6,140.0,49.06,37.92
2018,5,26,18,30,281.0,55.0,5.6,13.5,96.0,41.11,30.27
2018,5,26,18,45,184.0,39.0,5.45,13.45,62.0,29.21,18.36
2018,5,26,19,0,87.0,23.0,5.3,13.4,28.0,17.19,0.0
2018,5,26,19,15,43.5,11.5,5.15,13.4,14.0,9.05,0.0
2018,5,26,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,2.1,12.7,4.5,0.0,0.0
2018,5,27,5,0,31.0,9.0,2.0,12.8,9.0,15.21,0.0
2018,5,27,5,15,118.5,24.5,2.0,13.0,35.0,76.06,3.11
2018,5,27,5,30,206.0,40.0,2.0,13.2,61.0,140.94,102.87
2018,5,27,5,45,224.0,47.5,2.0,13.4,82.0,166.96,131.6
2018,5,27,6,0,242.0,55.0,2.0,13.6,103.0,195.24,158.64
2018,5,27,6,15,122.5,74.0,1.95,13.85,98.5,141.41,115.45
2018,5,27,6,30,3.0,93.0,1.9,14.1,94.0,78.46,61.47
2018,5,27,6,45,23.5,119.5,1.8,14.3,128.5,124.38,100.63
2018,5,27,7,0,44.0,146.0,1.7,14.5,163.0,164.59,134.22
2018,5,27,7,15,139.0,167.0,1.7,14.7,232.0,267.92,220.34
2018,5,27,7,30,234.0,188.0,1.7,14.9,301.0,380.95,310.93
2018,5,27,7,45,303.5,199.0,1.75,15.15,362.0,453.33,366.95
2018,5,27,8,0,373.0,210.0,1.8,15.4,423.0,529.02,424.27
2018,5,27,8,15,288.5,247.5,1.9,15.6,420.5,505.77,402.96
2018,5,27,8,30,204.0,285.0,2.0,15.8,418.0,456.89,363.01
2018,5,27,8,45,162.5,310.0,2.05,15.95,420.5,446.98,353.48
2018,5,27,9,0,121.0,335.0,2.1,16.1,423.0,434.53,341.79
2018,5,27,9,15,193.0,339.5,2.2,16.25,488.5,502.52,394.38
2018,5,27,9,30,265.0,344.0,2.3,16.4,554.0,591.13,460.28
2018,5,27,9,45,328.5,346.5,2.4,16.6,618.0,649.1,502.49
2018,5,27,10,0,392.0,349.0,2.5,16.8,682.0,722.99,555.19
2018,5,27,10,15,328.5,387.0,2.6,16.9,672.0,677.52,520.06
2018,5,27,10,30,265.0,425.0,2.7,17.0,662.0,647.42,496.33
2018,5,27,10,45,266.0,435.5,2.8,17.15,678.0,648.38,496.65
2018,5,27,11,0,267.0,446.0,2.9,17.3,694.0,647.44,495.41
2018,5,27,11,15,219.5,458.5,2.95,17.4,664.5,591.35,453.38
2018,5,27,11,30,172.0,471.0,3.0,17.5,635.0,550.9,422.55
2018,5,27,11,45,162.0,475.0,3.1,17.55,630.0,534.37,410.21
2018,5,27,12,0,152.0,479.0,3.2,17.6,625.0,517.34,397.34
2018,5,27,12,15,167.0,478.5,3.3,17.65,638.5,514.73,395.6
2018,5,27,12,30,182.0,478.0,3.4,17.7,652.0,510.21,392.27
2018,5,27,12,45,202.0,471.0,3.55,17.75,662.5,502.18,386.39
2018,5,27,13,0,222.0,464.0,3.7,17.8,673.0,491.99,378.65
2018,5,27,13,15,260.0,444.0,3.75,17.8,684.5,479.83,369.17
2018,5,27,13,30,298.0,424.0,3.8,17.8,696.0,463.3,355.8
2018,5,27,13,45,510.5,309.5,3.9,17.8,761.5,458.69,349.79
2018,5,27,14,0,723.0,195.0,4.0,17.8,827.0,431.12,322.84
2018,5,27,14,15,798.0,151.0,4.0,17.75,826.0,384.85,280.44
2018,5,27,14,30,873.0,107.0,4.0,17.7,825.0,332.03,231.14
2018,5,27,14,45,864.0,105.0,4.0,17.65,789.5,275.22,181.16
2018,5,27,15,0,855.0,103.0,4.0,17.6,754.0,218.46,133.98
2018,5,27,15,15,842.5,101.0,4.0,17.6,713.0,161.6,93.89
2018,5,27,15,30,830.0,99.0,4.0,17.6,672.0,105.65,69.28
2018,5,27,15,45,816.0,96.0,3.9,17.4,628.0,78.67,62.41
2018,5,27,16,0,802.0,93.0,3.8,17.2,584.0,77.15,61.35
2018,5,27,16,15,782.5,90.0,3.7,17.05,536.5,75.38,60.06
2018,5,27,16,30,763.0,87.0,3.6,16.9,489.0,73.53,58.7
2018,5,27,16,45,736.5,83.5,3.5,16.75,439.0,71.11,56.83
2018,5,27,17,0,710.0,80.0,3.4,16.6,389.0,68.63,54.9
2018,5,27,17,15,673.0,75.5,3.25,16.35,338.5,60.19,47.69
2018,5,27,17,30,636.0,71.0,3.1,16.1,288.0,56.91,44.94
2018,5,27,17,45,585.0,65.5,3.0,15.9,239.5,52.71,41.28
2018,5,27,18,0,534.0,60.0,2.9,15.7,191.0,48.53,37.5
2018,5,27,18,15,457.0,52.5,2.75,15.5,146.5,42.59,31.98
2018,5,27,18,30,380.0,45.0,2.6,15.3,102.0,36.73,26.31
2018,5,27,18,45,263.5,33.5,2.5,15.05,66.0,27.37,16.9
2018,5,27,19,0,147.0,22.0,2.4,14.8,30.0,16.71,0.0
2018,5,27,19,15,73.5,11.0,2.3,14.75,15.0,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.0,4.5,1.4,13.4,5.0,0.0,0.0
2018,5,28,5,0,54.0,9.0,1.4,13.5,10.0,21.18,0.0
2018,5,28,5,15,166.0,22.5,1.4,13.7,37.5,88.71,9.98
2018,5,28,5,30,278.0,36.0,1.4,13.9,65.0,163.02,118.98
2018,5,28,5,45,372.0,45.0,1.4,14.1,106.0,230.38,181.08
2018,5,28,6,0,466.0,54.0,1.4,14.3,147.0,306.9,247.55
2018,5,28,6,15,529.0,59.5,1.35,14.6,194.0,371.7,302.97
2018,5,28,6,30,592.0,65.0,1.3,14.9,241.0,441.11,359.95
2018,5,28,6,45,636.5,69.5,1.25,15.15,291.0,501.89,407.95
2018,5,28,7,0,681.0,74.0,1.2,15.4,341.0,564.62,455.47
2018,5,28,7,15,713.0,77.5,1.2,15.85,391.5,616.36,493.01
2018,5,28,7,30,745.0,81.0,1.2,16.3,442.0,670.61,530.08
2018,5,28,7,45,769.5,83.5,1.2,16.7,491.0,717.35,560.52
2018,5,28,8,0,794.0,86.0,1.2,17.1,540.0,762.73,589.35
2018,5,28,8,15,813.0,88.5,1.25,17.35,587.5,801.78,614.18
2018,5,28,8,30,832.0,91.0,1.3,17.6,635.0,829.12,630.77
2018,5,28,8,45,846.5,92.5,1.3,17.9,678.5,857.83,647.56
2018,5,28,9,0,861.0,94.0,1.3,18.2,722.0,883.6,662.22
2018,5,28,9,15,870.0,96.5,1.4,18.4,760.0,902.25,673.78
2018,5,28,9,30,879.0,99.0,1.5,18.6,798.0,917.4,683.14
2018,5,28,9,45,884.0,102.0,1.55,18.85,830.0,925.72,687.32
2018,5,28,10,0,889.0,105.0,1.6,19.1,862.0,930.25,689.18
2018,5,28,10,15,895.0,106.0,1.7,19.2,888.5,929.9,689.01
2018,5,28,10,30,901.0,107.0,1.8,19.3,915.0,925.73,686.45
2018,5,28,10,45,905.0,108.0,1.9,19.45,935.0,915.92,680.12
2018,5,28,11,0,909.0,109.0,2.0,19.6,955.0,902.33,671.34
2018,5,28,11,15,911.5,109.5,2.1,19.65,968.0,883.26,659.19
2018,5,28,11,30,914.0,110.0,2.2,19.7,981.0,860.63,644.62
2018,5,28,11,45,914.5,111.0,2.3,19.8,986.5,833.35,626.7
2018,5,28,12,0,915.0,112.0,2.4,19.9,992.0,802.87,606.47
2018,5,28,12,15,915.0,112.0,2.5,19.9,990.5,768.2,582.59
2018,5,28,12,30,915.0,112.0,2.6,19.9,989.0,730.73,555.38
2018,5,28,12,45,914.0,111.0,2.75,19.95,980.0,689.21,524.67
2018,5,28,13,0,913.0,110.0,2.9,20.0,971.0,645.28,491.26
2018,5,28,13,15,909.0,109.5,3.0,19.95,954.0,597.76,454.11
2018,5,28,13,30,905.0,109.0,3.1,19.9,937.0,548.4,414.39
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.5,496.83,371.79
2018,5,28,14,0,893.0,109.0,3.4,19.8,890.0,444.0,326.84
2018,5,28,14,15,885.5,108.0,3.45,19.75,860.0,388.96,278.9
2018,5,28,14,30,878.0,107.0,3.5,19.7,830.0,333.3,229.82
2018,5,28,14,45,868.5,105.0,3.55,19.65,794.0,276.16,180.11
2018,5,28,15,0,859.0,103.0,3.6,19.6,758.0,219.12,133.19
2018,5,28,15,15,846.5,101.5,3.6,19.6,717.5,162.38,93.55
2018,5,28,15,30,834.0,100.0,3.6,19.6,677.0,106.53,69.28
2018,5,28,15,45,818.5,97.5,3.6,19.4,632.0,79.64,62.72
2018,5,28,16,0,803.0,95.0,3.6,19.2,587.0,78.43,61.95
2018,5,28,16,15,783.0,91.5,3.55,19.0,539.0,76.37,60.43
2018,5,28,16,30,763.0,88.0,3.5,18.8,491.0,74.19,58.81
2018,5,28,16,45,736.5,84.5,3.4,18.65,441.5,71.8,56.98
2018,5,28,17,0,710.0,81.0,3.3,18.5,392.0,69.35,55.09
2018,5,28,17,15,674.0,76.5,3.25,18.2,341.5,60.88,47.92
2018,5,28,17,30,638.0,72.0,3.2,17.9,291.0,57.63,45.25
2018,5,28,17,45,587.0,66.0,3.1,17.6,242.0,53.08,41.32
2018,5,28,18,0,536.0,60.0,3.0,17.3,193.0,48.53,37.25
2018,5,28,18,15,460.0,53.0,2.85,17.0,148.5,42.99,32.13
2018,5,28,18,30,384.0,46.0,2.7,16.7,104.0,37.54,26.88
2018,5,28,18,45,268.0,34.0,2.6,16.35,67.5,27.78,17.25
2018,5,28,19,0,152.0,22.0,2.5,16.0,31.0,16.73,0.0
2018,5,28,19,15,76.0,11.0,2.45,15.85,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,22.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,45.0,9.0,2.4,14.0,10.0,18.78,0.0
2018,5,29,5,15,147.0,24.0,2.5,14.15,37.5,84.43,13.73
2018,5,29,5,30,249.0,39.0,2.6,14.3,65.0,154.66,113.28
2018,5,29,5,45,342.5,48.5,2.65,14.5,105.5,217.85,171.73
2018,5,29,6,0,436.0,58.0,2.7,14.7,146.0,295.64,239.71
2018,5,29,6,15,501.0,65.5,2.7,14.95,193.5,362.36,297.51
2018,5,29,6,30,566.0,73.0,2.7,15.2,241.0,433.98,357.47
2018,5,29,6,45,612.0,78.0,2.7,15.4,291.0,495.32,407.38
2018,5,29,7,0,658.0,83.0,2.7,15.6,341.0,558.71,457.19
2018,5,29,7,15,690.5,86.5,2.75,15.8,391.0,612.35,498.09
2018,5,29,7,30,723.0,90.0,2.8,16.0,441.0,663.0,535.24
2018,5,29,7,45,747.5,94.0,2.8,16.25,490.5,710.77,568.26
2018,5,29,8,0,772.0,98.0,2.8,16.5,540.0,757.21,599.64
2018,5,29,8,15,790.0,101.0,2.9,16.65,586.5,795.42,625.37
2018,5,29,8,30,808.0,104.0,3.0,16.8,633.0,831.31,649.26
2018,5,29,8,45,822.0,106.0,3.1,17.0,675.5,859.98,667.76
2018,5,29,9,0,836.0,108.0,3.2,17.2,718.0,874.68,676.44
2018,5,29,9,15,851.0,108.0,3.3,17.3,757.5,895.7,690.0
2018,5,29,9,30,866.0,108.0,3.4,17.4,797.0,913.46,701.27
2018,5,29,9,45,882.5,104.5,3.55,17.55,832.0,925.63,708.94
2018,5,29,10,0,899.0,101.0,3.7,17.7,867.0,934.24,714.28
2018,5,29,10,15,904.5,102.5,3.8,17.8,894.0,933.99,713.43
2018,5,29,10,30,910.0,104.0,3.9,17.9,921.0,929.87,710.09
2018,5,29,10,45,912.5,106.5,4.0,18.0,941.0,920.1,702.97
2018,5,29,11,0,915.0,109.0,4.1,18.1,961.0,906.5,693.29
2018,5,29,11,15,917.5,109.5,4.25,18.1,974.0,887.36,680.32
2018,5,29,11,30,920.0,110.0,4.4,18.1,987.0,864.62,665.02
2018,5,29,11,45,920.0,111.0,4.55,18.15,992.5,836.83,646.15
2018,5,29,12,0,920.0,112.0,4.7,18.2,998.0,805.84,624.84
2018,5,29,12,15,918.5,113.5,4.9,18.1,996.5,771.13,600.37
2018,5,29,12,30,917.0,115.0,5.1,18.0,995.0,733.67,572.39
2018,5,29,12,45,912.5,117.0,5.35,17.9,985.5,692.03,540.64
2018,5,29,13,0,908.0,119.0,5.6,17.8,976.0,648.2,506.21
2018,5,29,13,15,903.5,120.0,5.8,17.6,960.0,601.63,468.64
2018,5,29,13,30,899.0,121.0,6.0,17.4,944.0,553.25,428.44
2018,5,29,13,45,891.5,121.5,6.25,17.25,920.0,501.53,384.36
2018,5,29,14,0,884.0,122.0,6.5,17.1,896.0,448.72,338.09
2018,5,29,14,15,876.0,121.5,6.65,16.85,866.5,394.21,289.4
2018,5,29,14,30,868.0,121.0,6.8,16.6,837.0,339.13,239.65
2018,5,29,14,45,855.5,121.0,6.9,16.4,801.0,282.96,189.69
2018,5,29,15,0,843.0,121.0,7.0,16.2,765.0,220.77,137.74
2018,5,29,15,15,829.5,119.0,7.0,16.2,724.0,163.36,96.58
2018,5,29,15,30,816.0,117.0,7.0,16.2,683.0,107.12,70.98
2018,5,29,15,45,799.0,114.5,7.05,15.85,638.0,89.69,72.35
2018,5,29,16,0,782.0,112.0,7.1,15.5,593.0,88.88,71.97
2018,5,29,16,15,758.0,110.0,7.1,15.3,545.0,88.17,71.63
2018,5,29,16,30,734.0,108.0,7.1,15.1,497.0,80.61,65.33
2018,5,29,16,45,701.0,105.0,7.1,14.9,446.0,79.05,64.24
2018,5,29,17,0,668.0,102.0,7.1,14.7,395.0,77.51,63.15
2018,5,29,17,15,626.5,96.5,7.1,14.45,344.0,74.09,60.37
2018,5,29,17,30,585.0,91.0,7.1,14.2,293.0,70.64,57.5
2018,5,29,17,45,525.0,84.5,7.15,14.0,243.5,66.19,53.61
2018,5,29,18,0,465.0,78.0,7.2,13.8,194.0,58.62,46.76
2018,5,29,18,15,388.0,67.0,7.1,13.65,149.0,50.32,39.07
2018,5,29,18,30,311.0,56.0,7.0,13.5,104.0,42.01,31.16
2018,5,29,18,45,212.5,40.5,6.9,13.4,68.0,30.42,19.78
2018,5,29,19,0,114.0,25.0,6.8,13.3,32.0,18.82,0.0
2018,5,29,19,15,57.0,12.5,6.7,13.25,16.0,9.83,0.0
2018,5,29,19,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.55,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.5,12.55,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.57,0.0
2018,5,30,5,15,0.0,4.0,7.6,12.65,4.0,3.02,0.0
2018,5,30,5,30,0.0,6.0,7.6,12.7,6.0,4.54,0.0
2018,5,30,5,45,0.0,8.5,7.6,12.75,8.5,6.44,0.0
2018,5,30,6,0,0.0,11.0,7.6,12.8,11.0,8.34,1.48
2018,5,30,6,15,0.0,27.5,7.55,12.9,27.5,20.94,12.39
2018,5,30,6,30,0.0,44.0,7.5,13.0,44.0,33.62,23.35
2018,5,30,6,45,39.0,82.0,7.5,13.05,97.5,94.59,76.48
2018,5,30,7,0,78.0,120.0,7.5,13.1,151.0,171.54,142.6
2018,5,30,7,15,52.0,136.0,7.45,13.2,158.0,157.83,130.05
2018,5,30,7,30,26.0,152.0,7.4,13.3,165.0,154.55,126.12
2018,5,30,7,45,23.0,161.0,7.35,13.35,173.0,160.25,130.39
2018,5,30,8,0,20.0,170.0,7.3,13.4,181.0,154.0,124.64
2018,5,30,8,15,21.5,201.5,7.3,13.45,214.5,182.92,148.24
2018,5,30,8,30,23.0,233.0,7.3,13.5,248.0,211.85,171.58
2018,5,30,8,45,29.0,254.5,7.3,13.55,275.0,252.72,204.62
2018,5,30,9,0,35.0,276.0,7.3,13.6,302.0,277.42,224.25
2018,5,30,9,15,77.0,317.0,7.3,13.75,377.5,353.59,286.23
2018,5,30,9,30,119.0,358.0,7.3,13.9,453.0,449.83,362.77
2018,5,30,9,45,194.0,373.0,7.3,14.05,535.0,530.01,426.77
2018,5,30,10,0,269.0,388.0,7.3,14.2,617.0,628.21,503.23
2018,5,30,10,15,256.0,408.0,7.25,14.35,631.5,629.21,502.01
2018,5,30,10,30,243.0,428.0,7.2,14.5,646.0,628.39,499.72
2018,5,30,10,45,258.0,432.0,7.2,14.6,668.0,636.15,505.2
2018,5,30,11,0,273.0,436.0,7.2,14.7,690.0,641.86,509.09
2018,5,30,11,15,329.0,425.0,7.25,14.75,735.5,667.1,529.12
2018,5,30,11,30,385.0,414.0,7.3,14.8,781.0,688.49,545.93
2018,5,30,11,45,393.5,415.5,7.35,14.8,792.5,678.08,537.55
2018,5,30,12,0,402.0,417.0,7.4,14.8,804.0,665.33,527.39
2018,5,30,12,15,467.0,379.5,7.5,14.75,828.5,667.01,529.52
2018,5,30,12,30,532.0,342.0,7.6,14.7,853.0,656.71,522.1
2018,5,30,12,45,585.5,313.0,7.7,14.7,870.5,635.38,505.39
2018,5,30,13,0,639.0,284.0,7.8,14.7,888.0,613.67,487.53
2018,5,30,13,15,609.5,294.5,7.8,14.65,862.5,566.66,448.62
2018,5,30,13,30,580.0,305.0,7.8,14.6,837.0,524.34,412.9
2018,5,30,13,45,677.0,246.0,7.85,14.55,851.5,488.66,381.34
2018,5,30,14,0,774.0,187.0,7.9,14.5,866.0,447.29,342.99
2018,5,30,14,15,810.0,162.0,7.9,14.45,851.0,395.72,295.46
2018,5,30,14,30,846.0,137.0,7.9,14.4,836.0,339.15,242.81
2018,5,30,14,45,837.0,135.0,7.9,14.35,801.0,282.46,191.75
2018,5,30,15,0,828.0,133.0,7.9,14.3,766.0,225.95,143.72
2018,5,30,15,15,814.5,130.5,7.9,14.3,725.0,169.06,102.57
2018,5,30,15,30,801.0,128.0,7.9,14.3,684.0,113.39,76.81
2018,5,30,15,45,780.5,126.5,7.9,14.1,638.5,96.75,78.98
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,89.18,72.68
2018,5,30,16,15,731.0,123.5,7.9,13.8,544.0,88.98,72.77
2018,5,30,16,30,702.0,122.0,7.9,13.7,495.0,88.84,72.92
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,87.9,72.38
2018,5,30,17,0,624.0,117.0,7.9,13.4,392.0,87.05,71.92
2018,5,30,17,15,566.0,111.5,7.85,13.25,337.0,83.82,69.3
2018,5,30,17,30,508.0,106.0,7.8,13.1,282.0,77.38,63.76
2018,5,30,17,45,431.5,99.0,7.75,12.95,231.5,72.06,59.08
2018,5,30,18,0,355.0,92.0,7.7,12.8,181.0,66.81,54.27
2018,5,30,18,15,274.0,77.5,7.6,12.7,137.0,56.49,44.72
2018,5,30,18,30,193.0,63.0,7.5,12.6,93.0,45.79,34.61
2018,5,30,18,45,120.0,45.0,7.4,12.5,61.5,32.85,22.02
2018,5,30,19,0,47.0,27.0,7.3,12.4,30.0,19.85,1.6
2018,5,30,19,15,24.0,14.5,7.25,12.4,16.0,11.41,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.15,12.45,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,5.24,0.0
2018,5,31,5,15,1.0,13.5,6.2,12.6,13.5,10.59,0.0
2018,5,31,5,30,0.0,21.0,6.2,12.7,21.0,16.0,7.25
2018,5,31,5,45,0.0,35.0,6.25,12.75,35.0,26.76,16.91
2018,5,31,6,0,0.0,49.0,6.3,12.8,49.0,38.16,26.98
2018,5,31,6,15,0.0,60.5,6.35,12.9,60.5,47.34,35.08
2018,5,31,6,30,0.0,72.0,6.4,13.0,72.0,56.53,43.05
2018,5,31,6,45,1.0,93.5,6.45,13.1,94.0,75.47,59.24
2018,5,31,7,0,2.0,115.0,6.5,13.2,116.0,94.51,75.31
2018,5,31,7,15,6.0,136.0,6.5,13.25,139.0,115.24,92.73
2018,5,31,7,30,10.0,157.0,6.5,13.3,162.0,136.22,110.17
2018,5,31,7,45,13.5,177.0,6.5,13.4,184.5,156.09,126.45
2018,5,31,8,0,17.0,197.0,6.5,13.5,207.0,176.07,142.69
2018,5,31,8,15,115.0,230.5,6.5,13.6,305.5,321.75,264.71
2018,5,31,8,30,213.0,264.0,6.5,13.7,404.0,440.7,361.94
2018,5,31,8,45,333.0,265.0,6.55,13.85,500.5,568.04,464.06
2018,5,31,9,0,453.0,266.0,6.6,14.0,597.0,699.37,566.39
2018,5,31,9,15,597.0,220.0,6.65,14.1,680.5,795.09,641.12
2018,5,31,9,30,741.0,174.0,6.7,14.2,764.0,883.42,707.8
2018,5,31,9,45,801.5,152.0,6.75,14.3,814.5,909.28,725.39
2018,5,31,10,0,862.0,130.0,6.8,14.4,865.0,926.06,736.56
2018,5,31,10,15,869.0,131.0,6.85,14.45,892.0,926.36,735.83
2018,5,31,10,30,876.0,132.0,6.9,14.5,919.0,922.91,732.54
2018,5,31,10,45,880.5,133.0,6.95,14.55,939.0,913.44,724.96
2018,5,31,11,0,885.0,134.0,7.0,14.6,959.0,900.24,714.76
2018,5,31,11,15,888.5,135.0,7.0,14.65,973.0,882.51,701.1
2018,5,31,11,30,892.0,136.0,7.0,14.7,987.0,861.22,684.9
2018,5,31,11,45,893.5,136.5,7.0,14.7,993.5,834.51,664.85
2018,5,31,12,0,895.0,137.0,7.0,14.7,1000.0,804.66,642.44
2018,5,31,12,15,892.0,138.5,6.95,14.75,997.0,769.29,614.0
2018,5,31,12,30,889.0,140.0,6.9,14.8,994.0,731.41,583.25
2018,5,31,12,45,882.5,143.0,6.85,14.8,984.0,689.96,549.33
2018,5,31,13,0,876.0,146.0,6.8,14.8,974.0,646.56,513.26
2018,5,31,13,15,874.0,144.0,6.75,14.8,958.0,600.61,474.51
2018,5,31,13,30,872.0,142.0,6.7,14.8,942.0,552.77,433.34
2018,5,31,13,45,868.0,140.0,6.6,14.8,919.0,502.28,388.99
2018,5,31,14,0,864.0,138.0,6.5,14.8,896.0,450.43,342.53
2018,5,31,14,15,857.5,135.0,6.45,14.8,866.0,395.94,293.18
2018,5,31,14,30,851.0,132.0,6.4,14.8,836.0,340.78,242.86
2018,5,31,14,45,843.0,129.5,6.4,14.75,801.5,280.25,189.0
2018,5,31,15,0,835.0,127.0,6.4,14.7,767.0,223.36,140.85
2018,5,31,15,15,821.5,125.0,6.4,14.7,726.0,166.49,99.88
2018,5,31,15,30,808.0,123.0,6.4,14.7,685.0,110.8,74.26
2018,5,31,15,45,791.5,119.0,6.4,14.55,639.5,92.23,74.89
2018,5,31,16,0,775.0,115.0,6.4,14.4,594.0,90.57,73.72
2018,5,31,16,15,752.5,112.0,6.35,14.3,546.0,89.3,72.88
2018,5,31,16,30,730.0,109.0,6.3,14.2,498.0,81.08,65.95
2018,5,31,16,45,700.5,104.5,6.3,14.1,447.5,78.63,64.05
2018,5,31,17,0,671.0,100.0,6.3,14.0,397.0,76.11,62.07
2018,5,31,17,15,630.5,94.5,6.3,13.8,346.0,72.65,59.24
2018,5,31,17,30,590.0,89.0,6.3,13.6,295.0,69.16,56.3
2018,5,31,17,45,534.0,82.0,6.25,13.45,245.5,64.31,52.05
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,59.46,47.63
2018,5,31,18,15,398.0,65.5,6.1,13.15,151.0,49.39,38.37
2018,5,31,18,30,318.0,56.0,6.0,13.0,106.0,42.07,31.34
2018,5,31,18,45,216.5,42.5,5.9,12.85,71.0,31.87,21.27
2018,5,31,19,0,115.0,29.0,5.8,12.7,36.0,21.44,3.54
2018,5,31,19,15,60.0,16.5,5.65,12.65,20.0,12.98,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.75,12.15,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.8,12.2,15.0,24.6,0.0
2018,6,1,5,15,149.0,27.5,3.7,12.35,41.5,88.92,25.32
2018,6,1,5,30,245.0,41.0,3.6,12.5,68.0,153.91,114.33
2018,6,1,5,45,340.0,50.5,3.5,12.6,108.5,217.27,172.83
2018,6,1,6,0,435.0,60.0,3.4,12.7,149.0,295.02,241.4
2018,6,1,6,15,498.5,67.0,3.3,12.85,196.0,360.2,298.6
2018,6,1,6,30,562.0,74.0,3.2,13.0,243.0,430.05,357.88
2018,6,1,6,45,607.0,79.5,3.05,13.15,293.0,490.95,407.89
2018,6,1,7,0,652.0,85.0,2.9,13.3,343.0,553.85,457.63
2018,6,1,7,15,685.5,89.5,2.8,13.55,393.5,609.02,499.55
2018,6,1,7,30,719.0,94.0,2.7,13.8,444.0,664.35,540.16
2018,6,1,7,45,745.0,97.0,2.55,14.05,493.5,708.65,569.95
2018,6,1,8,0,771.0,100.0,2.4,14.3,543.0,755.06,600.51
2018,6,1,8,15,790.5,102.5,2.35,14.6,590.0,793.91,625.39
2018,6,1,8,30,810.0,105.0,2.3,14.9,637.0,830.51,648.29
2018,6,1,8,45,826.0,106.0,2.25,15.2,680.0,859.85,665.76
2018,6,1,9,0,842.0,107.0,2.2,15.5,723.0,875.47,673.58
2018,6,1,9,15,857.5,107.5,2.2,15.75,763.5,897.56,686.59
2018,6,1,9,30,873.0,108.0,2.2,16.0,804.0,916.37,697.27
2018,6,1,9,45,890.0,104.5,2.2,16.3,839.5,929.07,703.74
2018,6,1,10,0,907.0,101.0,2.2,16.6,875.0,938.2,707.93
2018,6,1,10,15,912.5,102.5,2.3,16.8,902.0,938.01,707.26
2018,6,1,10,30,918.0,104.0,2.4,17.0,929.0,933.93,704.16
2018,6,1,10,45,922.0,104.5,2.5,17.2,949.0,923.67,696.99
2018,6,1,11,0,926.0,105.0,2.6,17.4,969.0,909.59,687.33
2018,6,1,11,15,928.5,105.5,2.7,17.65,982.0,890.46,674.14
2018,6,1,11,30,931.0,106.0,2.8,17.9,995.0,867.7,658.5
2018,6,1,11,45,932.5,106.0,2.9,18.15,1001.0,840.23,639.56
2018,6,1,12,0,934.0,106.0,3.0,18.4,1007.0,809.47,618.27
2018,6,1,12,15,933.5,106.0,3.2,18.5,1005.0,774.14,593.78
2018,6,1,12,30,933.0,106.0,3.4,18.6,1003.0,735.99,565.67
2018,6,1,12,45,931.5,105.5,3.55,18.75,994.0,694.16,533.78
2018,6,1,13,0,930.0,105.0,3.7,18.9,985.0,649.89,499.22
2018,6,1,13,15,926.5,104.5,3.9,18.9,968.5,602.22,461.48
2018,6,1,13,30,923.0,104.0,4.1,18.9,952.0,552.63,421.02
2018,6,1,13,45,918.5,103.0,4.25,18.9,928.5,500.49,377.23
2018,6,1,14,0,914.0,102.0,4.4,18.9,905.0,446.92,331.08
2018,6,1,14,15,907.0,101.0,4.6,18.85,875.0,391.27,282.25
2018,6,1,14,30,900.0,100.0,4.8,18.8,845.0,334.91,232.08
2018,6,1,14,45,891.0,98.5,4.95,18.7,809.5,277.29,181.42
2018,6,1,15,0,882.0,97.0,5.1,18.6,774.0,219.68,133.52
2018,6,1,15,15,870.0,95.5,5.1,18.6,733.0,161.96,92.72
2018,6,1,15,30,858.0,94.0,5.1,18.6,692.0,105.07,67.53
2018,6,1,15,45,843.0,92.0,5.4,18.3,647.0,86.06,68.49
2018,6,1,16,0,828.0,90.0,5.7,18.0,602.0,84.42,67.39
2018,6,1,16,15,808.5,87.0,5.75,17.75,553.5,73.93,58.62
2018,6,1,16,30,789.0,84.0,5.8,17.5,505.0,71.97,57.19
2018,6,1,16,45,763.0,81.0,5.85,17.25,455.0,69.79,55.55
2018,6,1,17,0,737.0,78.0,5.9,17.0,405.0,67.58,53.86
2018,6,1,17,15,701.5,74.0,5.85,16.6,354.0,64.43,51.35
2018,6,1,17,30,666.0,70.0,5.8,16.2,303.0,56.56,44.6
2018,6,1,17,45,617.0,65.0,5.7,15.85,254.0,52.66,41.24
2018,6,1,18,0,568.0,60.0,5.6,15.5,205.0,48.79,37.77
2018,6,1,18,15,495.0,53.0,5.3,15.25,159.0,43.19,32.59
2018,6,1,18,30,422.0,46.0,5.0,15.0,113.0,37.67,27.28
2018,6,1,18,45,311.0,36.5,4.75,14.75,76.5,29.94,19.57
2018,6,1,19,0,200.0,27.0,4.5,14.5,40.0,20.52,4.18
2018,6,1,19,15,111.5,16.0,4.25,14.4,22.0,12.59,0.0
2018,6,1,19,30,23.0,5.0,4.0,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.7,14.2,2.0,0.0,0.0
