Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,44.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,6,2,5,0,88.0,14.0,1.6,13.2,16.0,33.47,0.0
2018,6,2,5,15,203.0,25.0,1.55,13.4,43.5,102.72,32.36
2018,6,2,5,30,318.0,36.0,1.5,13.6,71.0,175.75,129.71
2018,6,2,5,45,410.5,44.0,1.45,13.8,113.0,242.83,191.05
2018,6,2,6,0,503.0,52.0,1.4,14.0,155.0,318.8,257.06
2018,6,2,6,15,563.5,57.5,1.4,14.2,203.0,383.47,312.6
2018,6,2,6,30,624.0,63.0,1.4,14.4,251.0,452.54,369.64
2018,6,2,6,45,666.0,67.5,1.4,14.65,301.5,512.82,417.6
2018,6,2,7,0,708.0,72.0,1.4,14.9,352.0,572.57,463.41
2018,6,2,7,15,738.0,75.0,1.5,15.25,402.5,625.71,503.08
2018,6,2,7,30,768.0,78.0,1.6,15.6,453.0,678.55,540.45
2018,6,2,7,45,791.0,81.0,1.7,15.95,502.5,725.28,572.24
2018,6,2,8,0,814.0,84.0,1.8,16.3,552.0,770.53,602.47
2018,6,2,8,15,831.0,86.5,1.9,16.7,599.0,799.66,620.8
2018,6,2,8,30,848.0,89.0,2.0,17.1,646.0,834.64,643.22
2018,6,2,8,45,861.5,90.5,2.05,17.55,689.0,862.81,660.09
2018,6,2,9,0,875.0,92.0,2.1,18.0,732.0,887.97,674.85
2018,6,2,9,15,882.0,95.5,2.15,18.35,770.0,906.13,685.1
2018,6,2,9,30,889.0,99.0,2.2,18.7,808.0,920.68,693.03
2018,6,2,9,45,890.5,103.5,2.25,19.05,839.0,927.48,695.85
2018,6,2,10,0,892.0,108.0,2.3,19.4,870.0,930.39,696.25
2018,6,2,10,15,898.0,109.5,2.3,19.65,897.0,930.61,694.8
2018,6,2,10,30,904.0,111.0,2.3,19.9,924.0,926.98,690.94
2018,6,2,10,45,907.5,112.5,2.35,20.15,944.0,917.27,683.65
2018,6,2,11,0,911.0,114.0,2.4,20.4,964.0,903.75,673.96
2018,6,2,11,15,913.5,114.5,2.45,20.6,977.0,884.77,660.83
2018,6,2,11,30,916.0,115.0,2.5,20.8,990.0,862.22,645.36
2018,6,2,11,45,917.0,115.5,2.55,21.0,996.0,835.02,626.75
2018,6,2,12,0,918.0,116.0,2.6,21.2,1002.0,804.62,605.93
2018,6,2,12,15,920.5,114.5,2.7,21.3,1001.5,770.74,582.16
2018,6,2,12,30,923.0,113.0,2.8,21.4,1001.0,733.93,555.23
2018,6,2,12,45,926.0,110.0,2.85,21.5,994.0,693.53,524.83
2018,6,2,13,0,929.0,107.0,2.9,21.6,987.0,650.4,491.66
2018,6,2,13,15,925.5,106.5,3.05,21.55,970.0,602.82,454.85
2018,6,2,13,30,922.0,106.0,3.2,21.5,953.0,553.32,415.35
2018,6,2,13,45,916.5,105.5,3.35,21.45,929.5,501.16,372.5
2018,6,2,14,0,911.0,105.0,3.5,21.4,906.0,447.68,327.24
2018,6,2,14,15,903.5,104.0,3.6,21.25,876.0,392.05,279.22
2018,6,2,14,30,896.0,103.0,3.7,21.1,846.0,335.77,229.96
2018,6,2,14,45,886.5,101.5,3.8,20.95,810.0,278.29,180.23
2018,6,2,15,0,877.0,100.0,3.9,20.8,774.0,220.87,133.19
2018,6,2,15,15,865.0,98.0,3.9,20.8,733.0,163.17,92.84
2018,6,2,15,30,853.0,96.0,3.9,20.8,692.0,106.3,67.75
2018,6,2,15,45,837.5,94.0,4.05,20.45,647.0,87.07,68.72
2018,6,2,16,0,822.0,92.0,4.2,20.1,602.0,76.9,60.38
2018,6,2,16,15,801.5,90.0,4.2,19.85,554.0,75.71,59.64
2018,6,2,16,30,781.0,88.0,4.2,19.6,506.0,74.5,58.86
2018,6,2,16,45,754.5,84.5,4.2,19.3,455.5,72.07,57.04
2018,6,2,17,0,728.0,81.0,4.2,19.0,405.0,69.59,55.15
2018,6,2,17,15,692.0,76.5,4.05,18.65,354.0,61.1,48.0
2018,6,2,17,30,656.0,72.0,3.9,18.3,303.0,57.82,45.32
2018,6,2,17,45,606.0,67.0,3.8,17.9,254.0,53.97,42.05
2018,6,2,18,0,556.0,62.0,3.7,17.5,205.0,50.16,38.68
2018,6,2,18,15,482.0,55.0,3.5,17.15,159.5,44.63,33.62
2018,6,2,18,30,408.0,48.0,3.3,16.8,114.0,39.18,28.41
2018,6,2,18,45,299.0,38.0,3.15,16.45,77.5,31.12,20.49
2018,6,2,19,0,190.0,28.0,3.0,16.1,41.0,21.23,5.41
2018,6,2,19,15,105.0,16.5,2.9,15.9,22.5,12.98,0.0
2018,6,2,19,30,20.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,6,2,19,45,10.0,2.5,2.65,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,38.5,7.0,2.3,13.5,8.0,0.0,0.0
2018,6,3,5,0,77.0,14.0,2.4,13.6,16.0,30.58,0.0
2018,6,3,5,15,186.5,25.5,2.35,13.8,43.0,97.99,32.9
2018,6,3,5,30,296.0,37.0,2.3,14.0,70.0,167.97,124.13
2018,6,3,5,45,388.0,45.5,2.25,14.15,111.5,234.16,184.61
2018,6,3,6,0,480.0,54.0,2.2,14.3,153.0,309.22,250.29
2018,6,3,6,15,542.5,60.5,2.15,14.55,201.0,374.94,307.02
2018,6,3,6,30,605.0,67.0,2.1,14.8,249.0,445.32,365.52
2018,6,3,6,45,649.0,71.0,2.05,15.05,299.5,505.45,413.84
2018,6,3,7,0,693.0,75.0,2.0,15.3,350.0,567.42,461.75
2018,6,3,7,15,724.0,78.5,2.05,15.6,400.5,618.75,500.33
2018,6,3,7,30,755.0,82.0,2.1,15.9,451.0,672.4,538.74
2018,6,3,7,45,778.5,85.0,2.1,16.2,500.5,719.11,570.25
2018,6,3,8,0,802.0,88.0,2.1,16.5,550.0,764.37,600.1
2018,6,3,8,15,819.5,90.5,2.15,16.7,596.5,802.31,624.83
2018,6,3,8,30,837.0,93.0,2.2,16.9,643.0,828.51,641.12
2018,6,3,8,45,850.5,94.5,2.25,17.15,686.0,856.42,658.52
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,881.36,673.76
2018,6,3,9,15,873.0,98.5,2.45,17.55,767.0,900.1,685.89
2018,6,3,9,30,882.0,101.0,2.6,17.7,805.0,915.34,695.74
2018,6,3,9,45,888.0,103.5,2.7,17.85,837.5,924.2,700.91
2018,6,3,10,0,894.0,106.0,2.8,18.0,870.0,929.29,703.67
2018,6,3,10,15,837.0,140.0,2.9,18.05,873.0,902.6,685.11
2018,6,3,10,30,780.0,174.0,3.0,18.1,876.0,886.95,674.4
2018,6,3,10,45,555.5,291.5,3.1,18.2,797.0,786.09,599.65
2018,6,3,11,0,331.0,409.0,3.2,18.3,718.0,666.09,508.96
2018,6,3,11,15,338.5,418.5,3.3,18.35,738.5,667.39,510.33
2018,6,3,11,30,346.0,428.0,3.4,18.4,759.0,666.24,509.18
2018,6,3,11,45,370.0,424.0,3.5,18.4,780.0,664.48,508.14
2018,6,3,12,0,394.0,420.0,3.6,18.4,801.0,659.75,504.83
2018,6,3,12,15,390.5,417.0,3.75,18.35,794.0,632.71,485.09
2018,6,3,12,30,387.0,414.0,3.9,18.3,787.0,604.59,464.37
2018,6,3,12,45,512.5,356.0,4.0,18.25,844.5,621.79,478.04
2018,6,3,13,0,638.0,298.0,4.1,18.2,902.0,621.06,477.33
2018,6,3,13,15,696.5,257.5,4.25,18.1,907.0,588.36,451.74
2018,6,3,13,30,755.0,217.0,4.4,18.0,912.0,548.83,419.98
2018,6,3,13,45,756.5,207.0,4.5,17.85,888.0,497.57,377.87
2018,6,3,14,0,758.0,197.0,4.6,17.7,864.0,444.98,333.46
2018,6,3,14,15,804.0,164.5,4.65,17.6,851.0,395.0,288.73
2018,6,3,14,30,850.0,132.0,4.7,17.5,838.0,340.62,239.12
2018,6,3,14,45,852.5,123.5,4.8,17.35,805.5,284.12,189.15
2018,6,3,15,0,855.0,115.0,4.9,17.2,773.0,226.4,140.69
2018,6,3,15,15,852.0,107.0,4.9,17.2,733.0,167.35,98.11
2018,6,3,15,30,849.0,99.0,4.9,17.2,693.0,108.18,70.18
2018,6,3,15,45,834.0,97.0,5.0,16.9,648.5,88.72,71.14
2018,6,3,16,0,819.0,95.0,5.1,16.6,604.0,78.7,62.81
2018,6,3,16,15,800.0,92.0,5.1,16.4,556.0,76.98,61.57
2018,6,3,16,30,781.0,89.0,5.1,16.2,508.0,75.16,60.25
2018,6,3,16,45,755.5,86.0,5.1,16.0,458.5,73.13,58.74
2018,6,3,17,0,730.0,83.0,5.1,15.8,409.0,71.07,57.18
2018,6,3,17,15,694.5,78.5,5.1,15.55,358.0,62.5,49.85
2018,6,3,17,30,659.0,74.0,5.1,15.3,307.0,59.27,47.16
2018,6,3,17,45,609.5,68.5,5.1,15.1,257.5,55.1,43.54
2018,6,3,18,0,560.0,63.0,5.1,14.9,208.0,50.95,39.8
2018,6,3,18,15,487.5,55.5,5.0,14.7,162.0,45.05,34.34
2018,6,3,18,30,415.0,48.0,4.9,14.5,116.0,39.19,28.72
2018,6,3,18,45,308.5,38.0,4.8,14.3,79.0,31.13,20.76
2018,6,3,19,0,202.0,28.0,4.7,14.1,42.0,21.27,6.34
2018,6,3,19,15,113.0,17.0,4.6,14.05,23.5,13.38,0.0
2018,6,3,19,30,24.0,6.0,4.5,14.0,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.4,13.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,47.5,7.5,5.9,13.3,8.5,0.0,0.0
2018,6,4,5,0,95.0,15.0,6.1,13.4,17.0,35.83,0.0
2018,6,4,5,15,211.5,25.5,6.2,13.55,45.0,105.35,37.77
2018,6,4,5,30,328.0,36.0,6.3,13.7,73.0,178.49,132.82
2018,6,4,5,45,419.0,44.0,6.45,13.9,115.0,245.18,195.03
2018,6,4,6,0,510.0,52.0,6.6,14.1,157.0,320.63,262.79
2018,6,4,6,15,569.0,57.5,6.65,14.25,205.0,384.69,320.3
2018,6,4,6,30,628.0,63.0,6.7,14.4,253.0,453.0,379.76
2018,6,4,6,45,668.0,68.0,6.8,14.55,303.5,512.71,430.55
2018,6,4,7,0,708.0,73.0,6.9,14.7,354.0,571.68,479.34
2018,6,4,7,15,739.0,76.5,6.85,14.8,405.0,626.03,522.88
2018,6,4,7,30,770.0,80.0,6.8,14.9,456.0,680.18,564.26
2018,6,4,7,45,693.5,111.0,6.75,15.05,477.0,684.8,565.47
2018,6,4,8,0,617.0,142.0,6.7,15.2,498.0,677.52,556.68
2018,6,4,8,15,536.5,185.5,6.65,15.3,513.5,662.28,541.39
2018,6,4,8,30,456.0,229.0,6.6,15.4,529.0,649.35,527.6
2018,6,4,8,45,444.0,252.5,6.55,15.5,560.5,669.76,541.2
2018,6,4,9,0,432.0,276.0,6.5,15.6,592.0,687.21,552.33
2018,6,4,9,15,431.0,293.0,6.5,15.7,622.5,705.55,564.57
2018,6,4,9,30,430.0,310.0,6.5,15.8,653.0,721.4,574.9
2018,6,4,9,45,451.5,318.5,6.45,15.9,692.0,747.37,593.28
2018,6,4,10,0,473.0,327.0,6.4,16.0,731.0,770.9,609.67
2018,6,4,10,15,557.5,297.0,6.45,16.0,788.0,813.54,642.67
2018,6,4,10,30,642.0,267.0,6.5,16.0,845.0,856.35,675.29
2018,6,4,10,45,687.0,244.0,6.5,16.05,875.0,862.88,680.08
2018,6,4,11,0,732.0,221.0,6.5,16.1,905.0,864.64,681.47
2018,6,4,11,15,832.0,166.5,6.55,16.1,954.0,872.42,688.03
2018,6,4,11,30,932.0,112.0,6.6,16.1,1003.0,871.54,687.24
2018,6,4,11,45,932.5,112.0,6.6,16.1,1008.5,843.27,666.2
2018,6,4,12,0,933.0,112.0,6.6,16.1,1014.0,811.8,642.89
2018,6,4,12,15,932.5,112.5,6.7,16.1,1012.5,776.96,616.38
2018,6,4,12,30,932.0,113.0,6.8,16.1,1011.0,739.31,586.56
2018,6,4,12,45,930.5,112.5,6.85,16.05,1002.0,697.6,553.0
2018,6,4,13,0,929.0,112.0,6.9,16.0,993.0,653.49,516.81
2018,6,4,13,15,925.5,111.5,6.9,16.0,976.5,605.98,476.91
2018,6,4,13,30,922.0,111.0,6.9,16.0,960.0,556.55,434.51
2018,6,4,13,45,901.0,119.5,6.95,16.0,932.0,503.46,388.3
2018,6,4,14,0,880.0,128.0,7.0,16.0,904.0,450.31,341.1
2018,6,4,14,15,868.0,129.0,7.0,15.95,872.5,395.89,292.02
2018,6,4,14,30,856.0,130.0,7.0,15.9,841.0,341.3,242.42
2018,6,4,14,45,855.0,123.0,7.0,15.8,807.5,284.6,191.46
2018,6,4,15,0,854.0,116.0,7.0,15.7,774.0,227.08,142.56
2018,6,4,15,15,854.5,108.0,7.0,15.7,736.5,168.53,99.7
2018,6,4,15,30,855.0,100.0,7.0,15.7,699.0,109.44,71.38
2018,6,4,15,45,840.0,98.0,7.05,15.5,654.5,89.46,72.21
2018,6,4,16,0,825.0,96.0,7.1,15.3,610.0,79.48,63.82
2018,6,4,16,15,804.5,93.5,7.05,15.15,561.5,78.06,62.83
2018,6,4,16,30,784.0,91.0,7.0,15.0,513.0,76.58,61.78
2018,6,4,16,45,756.5,88.0,7.0,14.85,462.5,74.55,60.26
2018,6,4,17,0,729.0,85.0,7.0,14.7,412.0,72.5,58.69
2018,6,4,17,15,692.5,81.0,7.0,14.5,361.0,64.17,51.54
2018,6,4,17,30,656.0,77.0,7.0,14.3,310.0,61.34,49.19
2018,6,4,17,45,546.0,77.0,6.95,14.15,250.0,60.55,48.56
2018,6,4,18,0,436.0,77.0,6.9,14.0,190.0,57.64,45.9
2018,6,4,18,15,357.0,65.0,6.8,13.8,144.5,48.69,37.7
2018,6,4,18,30,278.0,53.0,6.7,13.6,99.0,39.72,29.31
2018,6,4,18,45,222.5,41.0,6.6,13.45,70.0,30.86,20.66
2018,6,4,19,0,167.0,29.0,6.5,13.3,41.0,21.9,7.45
2018,6,4,19,15,93.5,17.0,6.45,13.25,23.0,13.38,0.0
2018,6,4,19,30,20.0,5.0,6.4,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.35,13.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,6,5,4,45,26.5,7.5,6.35,12.6,8.0,0.0,0.0
2018,6,5,5,0,53.0,15.0,6.5,12.7,16.0,25.15,0.0
2018,6,5,5,15,147.5,29.5,6.6,12.8,43.5,90.2,33.56
2018,6,5,5,30,242.0,44.0,6.7,12.9,71.0,154.32,115.32
2018,6,5,5,45,279.0,55.5,6.75,13.0,101.5,195.11,155.55
2018,6,5,6,0,316.0,67.0,6.8,13.1,132.0,239.84,197.12
2018,6,5,6,15,271.0,88.5,6.75,13.2,155.0,243.83,203.36
2018,6,5,6,30,226.0,110.0,6.7,13.3,178.0,253.75,212.85
2018,6,5,6,45,278.0,124.5,6.65,13.4,224.0,310.6,261.71
2018,6,5,7,0,330.0,139.0,6.6,13.5,270.0,371.32,312.85
2018,6,5,7,15,373.0,151.0,6.5,13.65,318.0,443.22,371.61
2018,6,5,7,30,416.0,163.0,6.4,13.8,366.0,501.45,418.3
2018,6,5,7,45,401.0,186.5,6.35,13.9,399.5,528.08,437.85
2018,6,5,8,0,386.0,210.0,6.3,14.0,433.0,551.79,454.77
2018,6,5,8,15,387.5,229.0,6.2,14.15,468.5,581.93,476.67
2018,6,5,8,30,389.0,248.0,6.1,14.3,504.0,610.18,496.76
2018,6,5,8,45,369.5,272.5,6.0,14.4,528.5,604.5,490.32
2018,6,5,9,0,350.0,297.0,5.9,14.5,553.0,615.35,496.41
2018,6,5,9,15,355.5,314.0,5.85,14.6,586.0,638.59,512.72
2018,6,5,9,30,361.0,331.0,5.8,14.7,619.0,659.97,527.46
2018,6,5,9,45,358.0,348.5,5.75,14.75,644.0,672.1,535.04
2018,6,5,10,0,355.0,366.0,5.7,14.8,669.0,682.08,541.03
2018,6,5,10,15,319.0,391.0,5.65,14.85,670.0,667.08,527.46
2018,6,5,10,30,283.0,416.0,5.6,14.9,671.0,650.15,512.64
2018,6,5,10,45,451.5,346.0,5.55,14.95,763.0,741.68,584.57
2018,6,5,11,0,620.0,276.0,5.5,15.0,855.0,814.76,641.04
2018,6,5,11,15,580.5,307.0,5.5,14.95,855.5,787.36,618.7
2018,6,5,11,30,541.0,338.0,5.5,14.9,856.0,761.05,597.57
2018,6,5,11,45,578.0,327.0,5.5,14.9,883.5,758.77,595.89
2018,6,5,12,0,615.0,316.0,5.5,14.9,911.0,749.08,588.49
2018,6,5,12,15,616.0,313.5,5.55,14.85,908.5,718.28,564.94
2018,6,5,12,30,617.0,311.0,5.6,14.8,906.0,685.46,539.58
2018,6,5,12,45,555.0,337.0,5.65,14.75,868.5,634.94,499.56
2018,6,5,13,0,493.0,363.0,5.7,14.7,831.0,582.87,458.19
2018,6,5,13,15,505.0,352.5,5.75,14.7,824.5,550.36,431.86
2018,6,5,13,30,517.0,342.0,5.8,14.7,818.0,515.87,403.23
2018,6,5,13,45,637.5,266.0,5.85,14.7,838.5,482.75,374.3
2018,6,5,14,0,758.0,190.0,5.9,14.7,859.0,442.2,337.01
2018,6,5,14,15,829.5,149.0,5.85,14.7,858.5,393.61,291.58
2018,6,5,14,30,901.0,108.0,5.8,14.7,858.0,340.91,241.15
2018,6,5,14,45,893.0,106.0,5.8,14.7,822.5,283.28,189.3
2018,6,5,15,0,885.0,104.0,5.8,14.7,787.0,225.53,140.25
2018,6,5,15,15,873.0,102.5,5.8,14.7,746.0,167.73,98.52
2018,6,5,15,30,861.0,101.0,5.8,14.7,705.0,110.73,72.33
2018,6,5,15,45,845.5,98.5,5.8,14.6,659.5,89.9,72.81
2018,6,5,16,0,830.0,96.0,5.8,14.5,614.0,79.59,64.1
2018,6,5,16,15,809.0,94.0,5.8,14.4,565.5,78.48,63.36
2018,6,5,16,30,788.0,92.0,5.8,14.3,517.0,77.33,62.6
2018,6,5,16,45,760.5,88.5,5.8,14.2,466.0,74.97,60.77
2018,6,5,17,0,733.0,85.0,5.8,14.1,415.0,72.56,58.87
2018,6,5,17,15,695.5,81.0,5.8,13.95,363.5,64.2,51.68
2018,6,5,17,30,658.0,77.0,5.8,13.8,312.0,61.35,49.3
2018,6,5,17,45,604.5,72.5,5.8,13.6,262.0,57.95,46.34
2018,6,5,18,0,551.0,68.0,5.8,13.4,212.0,54.63,43.34
2018,6,5,18,15,476.0,60.0,5.7,13.25,165.5,48.45,37.6
2018,6,5,18,30,401.0,52.0,5.6,13.1,119.0,42.32,31.68
2018,6,5,18,45,293.5,41.0,5.55,12.95,81.5,31.22,21.09
2018,6,5,19,0,186.0,30.0,5.5,12.8,44.0,22.68,8.59
2018,6,5,19,15,103.5,17.5,5.45,12.75,24.5,13.77,0.0
2018,6,5,19,30,21.0,5.0,5.4,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.35,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,4,45,25.0,7.0,5.1,13.05,7.5,0.0,0.0
2018,6,6,5,0,50.0,14.0,5.1,13.1,15.0,23.55,0.0
2018,6,6,5,15,46.0,23.0,5.15,13.15,26.0,39.65,12.4
2018,6,6,5,30,42.0,32.0,5.2,13.2,37.0,49.8,34.17
2018,6,6,5,45,27.0,50.0,5.25,13.3,53.5,56.96,42.16
2018,6,6,6,0,12.0,68.0,5.3,13.4,70.0,62.46,47.64
2018,6,6,6,15,9.5,60.5,5.3,13.5,62.5,52.16,39.23
2018,6,6,6,30,7.0,53.0,5.3,13.6,55.0,44.56,32.81
2018,6,6,6,45,10.5,62.5,5.35,13.7,66.5,54.38,41.29
2018,6,6,7,0,14.0,72.0,5.4,13.8,78.0,69.01,53.8
2018,6,6,7,15,17.5,117.0,5.4,13.95,125.0,105.69,84.74
2018,6,6,7,30,21.0,162.0,5.4,14.1,172.0,148.6,120.41
2018,6,6,7,45,12.5,164.0,5.4,14.2,170.0,143.0,115.03
2018,6,6,8,0,4.0,166.0,5.4,14.3,168.0,137.17,109.5
2018,6,6,8,15,18.0,203.5,5.45,14.45,215.0,181.3,145.93
2018,6,6,8,30,32.0,241.0,5.5,14.6,262.0,242.51,195.66
2018,6,6,8,45,70.5,278.5,5.5,14.7,329.0,311.54,251.74
2018,6,6,9,0,109.0,316.0,5.5,14.8,396.0,400.84,322.65
2018,6,6,9,15,91.5,335.5,5.55,14.9,405.0,383.19,307.24
2018,6,6,9,30,74.0,355.0,5.6,15.0,414.0,384.07,306.59
2018,6,6,9,45,85.5,373.5,5.65,15.05,444.5,409.53,326.22
2018,6,6,10,0,97.0,392.0,5.7,15.1,475.0,434.32,345.17
2018,6,6,10,15,95.0,405.0,5.7,15.15,488.5,440.88,349.47
2018,6,6,10,30,93.0,418.0,5.7,15.2,502.0,446.76,353.32
2018,6,6,10,45,128.0,432.0,5.75,15.25,550.0,502.26,396.36
2018,6,6,11,0,163.0,446.0,5.8,15.3,598.0,537.72,423.69
2018,6,6,11,15,230.5,440.5,5.85,15.35,659.0,594.04,467.44
2018,6,6,11,30,298.0,435.0,5.9,15.4,720.0,631.65,496.66
2018,6,6,11,45,512.5,329.0,5.9,15.4,823.0,708.04,558.27
2018,6,6,12,0,727.0,223.0,5.9,15.4,926.0,761.47,601.25
2018,6,6,12,15,794.5,187.5,5.95,15.45,954.5,744.05,588.22
2018,6,6,12,30,862.0,152.0,6.0,15.5,983.0,718.63,568.92
2018,6,6,12,45,851.0,157.5,6.0,15.5,971.5,677.17,535.42
2018,6,6,13,0,840.0,163.0,6.0,15.5,960.0,641.74,505.74
2018,6,6,13,15,835.5,162.0,5.95,15.5,943.5,595.25,467.1
2018,6,6,13,30,831.0,161.0,5.9,15.5,927.0,547.2,426.37
2018,6,6,13,45,824.5,159.5,5.9,15.5,903.5,496.52,382.71
2018,6,6,14,0,818.0,158.0,5.9,15.5,880.0,444.89,337.26
2018,6,6,14,15,809.0,157.0,5.95,15.45,851.0,391.99,290.06
2018,6,6,14,30,800.0,156.0,6.0,15.4,822.0,338.85,242.2
2018,6,6,14,45,788.0,154.5,6.0,15.35,787.0,284.68,194.17
2018,6,6,15,0,776.0,153.0,6.0,15.3,752.0,231.11,149.19
2018,6,6,15,15,761.5,149.5,6.0,15.3,711.5,176.82,109.96
2018,6,6,15,30,747.0,146.0,6.0,15.3,671.0,115.7,77.82
2018,6,6,15,45,726.5,143.5,6.15,15.1,626.5,97.08,78.87
2018,6,6,16,0,706.0,141.0,6.3,14.9,582.0,96.98,79.09
2018,6,6,16,15,680.5,137.0,6.3,14.75,534.5,95.79,78.35
2018,6,6,16,30,655.0,133.0,6.3,14.6,487.0,94.52,77.55
2018,6,6,16,45,622.5,128.0,6.35,14.45,438.0,92.39,75.99
2018,6,6,17,0,590.0,123.0,6.4,14.3,389.0,90.19,74.36
2018,6,6,17,15,548.5,115.0,6.35,14.1,339.0,85.64,70.62
2018,6,6,17,30,507.0,107.0,6.3,13.9,289.0,77.94,64.02
2018,6,6,17,45,451.5,98.5,6.25,13.75,241.5,71.93,58.77
2018,6,6,18,0,396.0,90.0,6.2,13.6,194.0,65.87,53.32
2018,6,6,18,15,324.0,77.5,6.1,13.45,150.5,56.9,45.07
2018,6,6,18,30,252.0,65.0,6.0,13.3,107.0,47.86,36.54
2018,6,6,18,45,170.5,48.0,5.9,13.2,72.5,35.31,24.61
2018,6,6,19,0,89.0,31.0,5.8,13.1,38.0,22.91,9.28
2018,6,6,19,15,47.0,17.5,5.8,13.1,21.0,13.77,0.0
2018,6,6,19,30,5.0,4.0,5.8,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.75,13.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,2.0,4.5,4.9,12.75,4.5,0.0,0.0
2018,6,7,5,0,4.0,9.0,4.9,12.8,9.0,8.08,0.0
2018,6,7,5,15,22.5,23.0,4.95,12.9,25.5,28.07,7.6
2018,6,7,5,30,41.0,37.0,5.0,13.0,42.0,55.91,39.19
2018,6,7,5,45,64.5,55.0,5.05,13.1,66.5,86.01,66.31
2018,6,7,6,0,88.0,73.0,5.1,13.2,91.0,118.05,94.86
2018,6,7,6,15,212.0,88.0,5.15,13.35,148.0,211.58,175.6
2018,6,7,6,30,336.0,103.0,5.2,13.5,205.0,321.06,268.98
2018,6,7,6,45,451.0,106.5,5.25,13.65,270.0,411.28,345.13
2018,6,7,7,0,566.0,110.0,5.3,13.8,335.0,517.88,432.68
2018,6,7,7,15,603.5,116.0,5.25,13.95,385.5,574.45,477.44
2018,6,7,7,30,641.0,122.0,5.2,14.1,436.0,631.58,521.62
2018,6,7,7,45,671.5,126.0,5.15,14.25,485.5,681.35,559.04
2018,6,7,8,0,702.0,130.0,5.1,14.4,535.0,730.35,594.86
2018,6,7,8,15,725.0,133.5,5.05,14.55,582.5,771.46,623.43
2018,6,7,8,30,748.0,137.0,5.0,14.7,630.0,810.69,650.22
2018,6,7,8,45,767.0,139.5,5.0,14.8,674.0,837.39,667.86
2018,6,7,9,0,786.0,142.0,5.0,14.9,718.0,867.24,687.8
2018,6,7,9,15,804.5,141.5,5.1,15.0,758.5,890.7,703.63
2018,6,7,9,30,823.0,141.0,5.2,15.1,799.0,910.95,717.19
2018,6,7,9,45,844.5,136.0,5.3,15.2,835.5,925.98,727.08
2018,6,7,10,0,866.0,131.0,5.4,15.3,872.0,924.33,725.07
2018,6,7,10,15,873.5,132.5,5.5,15.3,900.0,925.77,725.8
2018,6,7,10,30,881.0,134.0,5.6,15.3,928.0,923.42,723.88
2018,6,7,10,45,887.0,135.0,5.7,15.35,949.5,915.48,717.92
2018,6,7,11,0,893.0,136.0,5.8,15.4,971.0,903.75,709.33
2018,6,7,11,15,899.0,134.5,5.8,15.4,985.5,886.22,696.21
2018,6,7,11,30,905.0,133.0,5.8,15.4,1000.0,865.09,680.57
2018,6,7,11,45,910.0,131.5,5.8,15.4,1007.5,839.67,661.85
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,810.94,640.72
2018,6,7,12,15,913.5,130.5,5.8,15.45,1013.0,775.8,613.18
2018,6,7,12,30,912.0,131.0,5.8,15.5,1011.0,738.01,583.15
2018,6,7,12,45,909.0,131.0,5.75,15.5,1001.5,696.42,549.61
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,652.61,513.72
2018,6,7,13,15,903.5,130.0,5.75,15.55,976.0,606.33,475.27
2018,6,7,13,30,901.0,129.0,5.8,15.6,960.0,558.09,434.28
2018,6,7,13,45,885.5,133.0,5.8,15.65,933.0,505.37,388.7
2018,6,7,14,0,870.0,137.0,5.8,15.7,906.0,452.26,341.82
2018,6,7,14,15,877.0,128.0,5.85,15.65,881.0,398.91,293.61
2018,6,7,14,30,884.0,119.0,5.9,15.6,856.0,343.41,242.93
2018,6,7,14,45,866.5,120.0,5.95,15.55,817.0,286.33,192.25
2018,6,7,15,0,849.0,121.0,6.0,15.5,778.0,230.14,145.13
2018,6,7,15,15,846.5,115.0,6.0,15.5,740.5,165.09,96.92
2018,6,7,15,30,844.0,109.0,6.0,15.5,703.0,106.45,68.3
2018,6,7,15,45,830.5,105.5,5.95,15.35,658.5,84.63,68.04
2018,6,7,16,0,817.0,102.0,5.9,15.2,614.0,83.02,66.89
2018,6,7,16,15,798.0,99.0,5.85,15.1,566.0,81.47,65.78
2018,6,7,16,30,779.0,96.0,5.8,15.0,518.0,79.83,64.59
2018,6,7,16,45,751.5,92.0,5.8,14.9,467.0,77.22,62.56
2018,6,7,17,0,724.0,88.0,5.8,14.8,416.0,68.84,55.41
2018,6,7,17,15,687.5,83.5,5.75,14.65,364.5,65.75,52.89
2018,6,7,17,30,651.0,79.0,5.7,14.5,313.0,62.64,50.29
2018,6,7,17,45,600.0,73.5,5.65,14.35,263.0,58.58,46.77
2018,6,7,18,0,549.0,68.0,5.6,14.2,213.0,54.56,43.15
2018,6,7,18,15,476.0,60.0,5.45,14.05,166.5,48.4,37.45
2018,6,7,18,30,403.0,52.0,5.3,13.9,120.0,42.26,31.57
2018,6,7,18,45,297.0,41.5,5.15,13.7,83.0,31.62,21.45
2018,6,7,19,0,191.0,31.0,5.0,13.5,46.0,23.43,10.09
2018,6,7,19,15,107.0,18.0,4.9,13.45,25.5,14.16,0.0
2018,6,7,19,30,23.0,5.0,4.8,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.5,2.5,4.65,13.3,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,69.0,14.0,4.1,13.2,16.0,28.15,0.0
2018,6,8,5,15,162.5,27.5,4.2,13.45,43.0,91.98,37.1
2018,6,8,5,30,256.0,41.0,4.3,13.7,70.0,154.56,114.88
2018,6,8,5,45,258.0,47.0,4.4,13.9,88.5,174.96,138.21
2018,6,8,6,0,260.0,53.0,4.5,14.1,107.0,195.62,159.2
2018,6,8,6,15,131.0,67.5,4.5,14.25,95.0,145.17,118.76
2018,6,8,6,30,2.0,82.0,4.5,14.4,83.0,66.66,51.43
2018,6,8,6,45,4.0,106.0,4.5,14.55,107.5,88.7,70.16
2018,6,8,7,0,6.0,130.0,4.5,14.7,132.0,110.89,88.7
2018,6,8,7,15,16.5,155.0,4.45,14.9,162.5,140.04,113.0
2018,6,8,7,30,27.0,180.0,4.4,15.1,193.0,182.92,148.3
2018,6,8,7,45,45.5,208.5,4.4,15.25,233.5,224.82,182.51
2018,6,8,8,0,64.0,237.0,4.4,15.4,274.0,267.55,216.88
2018,6,8,8,15,88.0,263.5,4.4,15.55,319.0,313.34,253.37
2018,6,8,8,30,112.0,290.0,4.4,15.7,364.0,378.39,304.33
2018,6,8,8,45,146.5,313.0,4.45,15.9,416.5,431.14,345.25
2018,6,8,9,0,181.0,336.0,4.5,16.1,469.0,484.11,385.74
2018,6,8,9,15,172.0,356.5,4.5,16.25,488.0,495.38,392.68
2018,6,8,9,30,163.0,377.0,4.5,16.4,507.0,505.31,398.76
2018,6,8,9,45,154.0,394.5,4.5,16.55,521.5,511.03,401.7
2018,6,8,10,0,145.0,412.0,4.5,16.7,536.0,515.58,403.81
2018,6,8,10,15,172.0,420.0,4.5,16.85,571.5,542.53,423.92
2018,6,8,10,30,199.0,428.0,4.5,17.0,607.0,568.06,442.72
2018,6,8,10,45,210.5,435.5,4.5,17.15,629.0,577.68,449.18
2018,6,8,11,0,222.0,443.0,4.5,17.3,651.0,585.64,454.47
2018,6,8,11,15,167.5,454.5,4.5,17.4,612.5,539.51,418.1
2018,6,8,11,30,113.0,466.0,4.5,17.5,574.0,494.37,382.59
2018,6,8,11,45,129.5,474.0,4.55,17.6,598.5,504.19,390.11
2018,6,8,12,0,146.0,482.0,4.6,17.7,623.0,511.87,395.76
2018,6,8,12,15,157.5,482.0,4.7,17.7,634.0,507.38,392.5
2018,6,8,12,30,169.0,482.0,4.8,17.7,645.0,501.28,387.97
2018,6,8,12,45,144.0,470.0,4.9,17.75,608.0,461.05,357.16
2018,6,8,13,0,119.0,458.0,5.0,17.8,571.0,422.91,327.88
2018,6,8,13,15,93.5,439.5,5.05,17.75,527.5,382.37,296.73
2018,6,8,13,30,68.0,421.0,5.1,17.7,484.0,346.07,268.77
2018,6,8,13,45,338.0,310.0,5.15,17.65,610.5,377.98,291.83
2018,6,8,14,0,608.0,199.0,5.2,17.6,737.0,386.0,292.02
2018,6,8,14,15,742.5,153.0,5.25,17.55,788.0,366.53,269.21
2018,6,8,14,30,877.0,107.0,5.3,17.5,839.0,334.13,233.9
2018,6,8,14,45,869.0,104.5,5.35,17.45,804.0,277.76,183.83
2018,6,8,15,0,861.0,102.0,5.4,17.4,769.0,221.31,136.38
2018,6,8,15,15,848.5,100.5,5.4,17.4,728.5,165.08,96.0
2018,6,8,15,30,836.0,99.0,5.4,17.4,688.0,109.72,70.31
2018,6,8,15,45,824.0,95.5,5.4,17.1,644.5,87.55,70.06
2018,6,8,16,0,812.0,92.0,5.4,16.8,601.0,76.51,60.84
2018,6,8,16,15,796.0,88.0,5.35,16.65,554.5,74.16,59.04
2018,6,8,16,30,780.0,84.0,5.3,16.5,508.0,71.65,57.1
2018,6,8,16,45,759.0,79.5,5.25,16.3,459.0,68.56,54.64
2018,6,8,17,0,738.0,75.0,5.2,16.1,410.0,65.33,52.05
2018,6,8,17,15,708.0,71.0,5.1,15.9,361.0,62.2,49.5
2018,6,8,17,30,678.0,67.0,5.0,15.7,312.0,59.02,46.85
2018,6,8,17,45,637.0,61.5,4.9,15.45,263.5,50.3,39.22
2018,6,8,18,0,596.0,56.0,4.8,15.2,215.0,46.0,35.38
2018,6,8,18,15,531.5,50.0,4.65,15.0,169.5,41.08,30.84
2018,6,8,18,30,467.0,44.0,4.5,14.8,124.0,36.22,26.19
2018,6,8,18,45,367.5,36.0,4.35,14.55,86.5,29.62,19.72
2018,6,8,19,0,268.0,28.0,4.2,14.3,49.0,23.16,10.28
2018,6,8,19,15,157.0,17.5,4.15,14.2,27.5,13.77,0.0
2018,6,8,19,30,46.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.5,3.8,13.95,4.5,0.0,0.0
2018,6,9,5,0,17.0,9.0,4.0,14.0,9.0,11.29,0.0
2018,6,9,5,15,8.5,17.5,4.2,14.05,17.5,16.95,2.66
2018,6,9,5,30,0.0,26.0,4.4,14.1,26.0,19.85,10.45
2018,6,9,5,45,0.5,44.0,4.6,14.2,44.0,35.32,24.04
2018,6,9,6,0,1.0,62.0,4.8,14.3,62.0,50.99,37.75
2018,6,9,6,15,1.0,74.0,4.9,14.35,74.0,60.36,46.0
2018,6,9,6,30,1.0,86.0,5.0,14.4,86.0,69.83,54.15
2018,6,9,6,45,77.0,110.0,5.15,14.45,140.5,156.75,129.08
2018,6,9,7,0,153.0,134.0,5.3,14.5,195.0,233.79,194.79
2018,6,9,7,15,251.5,155.0,5.3,14.55,271.0,343.8,286.68
2018,6,9,7,30,350.0,176.0,5.3,14.6,347.0,446.61,370.64
2018,6,9,7,45,433.5,174.5,5.3,14.65,409.0,538.35,443.69
2018,6,9,8,0,517.0,173.0,5.3,14.7,471.0,616.29,504.72
2018,6,9,8,15,504.0,195.0,5.35,14.8,505.5,641.62,522.2
2018,6,9,8,30,491.0,217.0,5.4,14.9,540.0,663.81,537.26
2018,6,9,8,45,485.0,236.5,5.45,15.0,573.5,686.49,552.75
2018,6,9,9,0,479.0,256.0,5.5,15.1,607.0,706.43,566.06
2018,6,9,9,15,463.5,278.5,5.6,15.25,633.0,717.96,572.83
2018,6,9,9,30,448.0,301.0,5.7,15.4,659.0,726.42,577.37
2018,6,9,9,45,482.0,304.5,5.75,15.6,704.0,759.25,601.16
2018,6,9,10,0,516.0,308.0,5.8,15.8,749.0,789.68,622.87
2018,6,9,10,15,618.5,267.5,5.95,15.95,813.0,842.48,663.44
2018,6,9,10,30,721.0,227.0,6.1,16.1,877.0,888.42,698.53
2018,6,9,10,45,675.0,259.5,6.2,16.25,879.0,863.06,677.58
2018,6,9,11,0,629.0,292.0,6.3,16.4,881.0,833.86,654.18
2018,6,9,11,15,637.0,296.0,6.45,16.5,899.5,824.7,647.13
2018,6,9,11,30,645.0,300.0,6.6,16.6,918.0,812.12,637.39
2018,6,9,11,45,507.0,356.5,6.75,16.65,844.0,725.24,569.62
2018,6,9,12,0,369.0,413.0,6.9,16.7,770.0,633.43,497.74
2018,6,9,12,15,394.5,409.0,7.0,16.7,790.5,627.89,493.68
2018,6,9,12,30,420.0,405.0,7.1,16.7,811.0,622.58,489.22
2018,6,9,12,45,534.0,350.5,7.2,16.7,861.5,630.6,495.93
2018,6,9,13,0,648.0,296.0,7.3,16.7,912.0,624.71,491.04
2018,6,9,13,15,583.0,319.5,7.4,16.65,867.0,570.9,447.35
2018,6,9,13,30,518.0,343.0,7.5,16.6,822.0,516.97,403.49
2018,6,9,13,45,500.5,340.5,7.55,16.55,794.0,472.29,366.38
2018,6,9,14,0,483.0,338.0,7.6,16.5,766.0,428.53,329.45
2018,6,9,14,15,421.5,347.5,7.7,16.35,712.0,377.77,287.83
2018,6,9,14,30,360.0,357.0,7.8,16.2,658.0,338.99,256.27
2018,6,9,14,45,358.5,341.5,7.85,16.1,630.5,300.96,224.03
2018,6,9,15,0,357.0,326.0,7.9,16.0,603.0,263.15,193.05
2018,6,9,15,15,378.0,298.5,7.9,16.0,578.0,221.9,161.12
2018,6,9,15,30,399.0,271.0,7.9,16.0,553.0,169.62,127.03
2018,6,9,15,45,427.0,244.0,8.0,15.8,528.0,145.92,120.61
2018,6,9,16,0,455.0,217.0,8.1,15.6,503.0,134.6,111.33
2018,6,9,16,15,432.0,204.0,8.1,15.45,458.5,128.9,106.81
2018,6,9,16,30,409.0,191.0,8.1,15.3,414.0,122.85,101.97
2018,6,9,16,45,408.5,170.5,8.05,15.15,375.0,112.51,93.36
2018,6,9,17,0,408.0,150.0,8.0,15.0,336.0,101.52,84.1
2018,6,9,17,15,341.0,141.0,7.95,14.8,283.5,98.6,81.86
2018,6,9,17,30,274.0,132.0,7.9,14.6,231.0,91.95,76.25
2018,6,9,17,45,219.5,113.0,7.85,14.45,184.5,79.44,65.28
2018,6,9,18,0,165.0,94.0,7.8,14.3,138.0,66.7,53.93
2018,6,9,18,15,155.0,76.0,7.7,14.15,110.5,54.81,43.12
2018,6,9,18,30,145.0,58.0,7.6,14.0,83.0,42.55,31.84
2018,6,9,18,45,92.5,42.0,7.5,13.8,56.0,31.06,21.03
2018,6,9,19,0,40.0,26.0,7.4,13.6,29.0,19.66,8.21
2018,6,9,19,15,25.5,15.0,7.3,13.55,16.5,11.8,0.0
2018,6,9,19,30,11.0,4.0,7.2,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.05,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.8,12.15,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.8,12.3,14.0,18.35,0.0
2018,6,10,5,15,86.5,26.5,4.8,12.55,35.0,61.39,24.07
2018,6,10,5,30,140.0,40.0,4.8,12.8,56.0,102.31,75.26
2018,6,10,5,45,243.5,51.5,4.8,13.0,95.5,173.52,137.66
2018,6,10,6,0,347.0,63.0,4.8,13.2,135.0,247.3,202.42
2018,6,10,6,15,410.0,71.0,4.75,13.45,179.0,306.25,254.56
2018,6,10,6,30,473.0,79.0,4.7,13.7,223.0,377.69,315.67
2018,6,10,6,45,488.0,93.5,4.6,14.0,265.5,425.16,355.18
2018,6,10,7,0,503.0,108.0,4.5,14.3,308.0,464.52,387.0
2018,6,10,7,15,519.0,120.5,4.4,14.5,351.5,509.45,422.22
2018,6,10,7,30,535.0,133.0,4.3,14.7,395.0,553.8,455.93
2018,6,10,7,45,556.0,143.0,4.15,14.95,440.5,607.72,495.7
2018,6,10,8,0,577.0,153.0,4.0,15.2,486.0,651.92,527.45
2018,6,10,8,15,592.0,163.5,3.9,15.4,530.0,690.41,554.37
2018,6,10,8,30,607.0,174.0,3.8,15.6,574.0,727.01,579.39
2018,6,10,8,45,610.5,189.0,3.7,15.8,614.0,755.87,598.02
2018,6,10,9,0,614.0,204.0,3.6,16.0,654.0,781.83,614.3
2018,6,10,9,15,690.0,181.0,3.6,16.2,712.0,832.86,650.58
2018,6,10,9,30,766.0,158.0,3.6,16.4,770.0,874.04,677.76
2018,6,10,9,45,827.0,133.5,3.6,16.6,819.5,905.54,697.93
2018,6,10,10,0,888.0,109.0,3.6,16.8,869.0,921.52,707.26
2018,6,10,10,15,894.0,109.5,3.65,16.9,895.0,921.14,705.98
2018,6,10,10,30,900.0,110.0,3.7,17.0,921.0,916.99,702.34
2018,6,10,10,45,905.5,109.5,3.8,17.1,941.5,907.68,695.54
2018,6,10,11,0,911.0,109.0,3.9,17.2,962.0,894.64,686.24
2018,6,10,11,15,914.0,109.0,4.05,17.25,975.0,876.19,673.61
2018,6,10,11,30,917.0,109.0,4.2,17.3,988.0,854.18,658.47
2018,6,10,11,45,919.5,108.0,4.35,17.3,994.0,827.5,640.22
2018,6,10,12,0,922.0,107.0,4.5,17.3,1000.0,797.58,619.79
2018,6,10,12,15,921.0,107.0,4.7,17.3,998.0,762.83,595.0
2018,6,10,12,30,920.0,107.0,4.9,17.3,996.0,725.36,566.81
2018,6,10,12,45,917.5,106.5,5.15,17.25,986.5,683.98,535.18
2018,6,10,13,0,915.0,106.0,5.4,17.2,977.0,640.31,500.79
2018,6,10,13,15,911.0,105.5,5.55,17.15,960.5,593.65,462.74
2018,6,10,13,30,907.0,105.0,5.7,17.1,944.0,545.14,422.11
2018,6,10,13,45,902.0,104.5,5.85,17.0,921.5,494.5,378.66
2018,6,10,14,0,897.0,104.0,6.0,16.9,899.0,442.5,332.87
2018,6,10,14,15,890.5,102.5,6.1,16.8,869.5,388.16,284.13
2018,6,10,14,30,884.0,101.0,6.2,16.7,840.0,333.07,234.18
2018,6,10,14,45,876.0,99.0,6.3,16.6,805.5,276.78,183.82
2018,6,10,15,0,868.0,97.0,6.4,16.5,771.0,220.39,136.02
2018,6,10,15,15,856.5,95.5,6.4,16.5,731.0,164.02,95.06
2018,6,10,15,30,845.0,94.0,6.4,16.5,691.0,108.38,68.73
2018,6,10,15,45,832.5,90.5,6.55,16.2,647.0,84.86,68.0
2018,6,10,16,0,820.0,87.0,6.7,15.9,603.0,82.42,66.18
2018,6,10,16,15,803.5,84.0,6.7,15.7,556.5,71.71,57.13
2018,6,10,16,30,787.0,81.0,6.7,15.5,510.0,69.77,55.68
2018,6,10,16,45,765.0,77.0,6.7,15.35,461.0,66.93,53.41
2018,6,10,17,0,743.0,73.0,6.7,15.2,412.0,63.98,51.03
2018,6,10,17,15,710.5,69.0,6.65,15.0,362.0,60.74,48.38
2018,6,10,17,30,678.0,65.0,6.6,14.8,312.0,57.47,45.64
2018,6,10,17,45,634.5,60.5,6.55,14.6,263.5,49.53,38.66
2018,6,10,18,0,591.0,56.0,6.5,14.4,215.0,45.93,35.44
2018,6,10,18,15,525.5,50.5,6.25,14.25,170.0,41.38,31.22
2018,6,10,18,30,460.0,45.0,6.0,14.1,125.0,36.94,26.92
2018,6,10,18,45,359.5,37.0,5.8,14.0,87.5,30.37,20.47
2018,6,10,19,0,259.0,29.0,5.6,13.9,50.0,23.93,11.54
2018,6,10,19,15,151.5,18.0,5.5,13.85,28.5,14.16,0.0
2018,6,10,19,30,44.0,7.0,5.4,13.8,7.0,5.51,0.0
2018,6,10,19,45,22.0,3.5,5.3,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,7.0,4.4,13.4,8.5,0.0,0.0
2018,6,11,5,0,106.0,14.0,4.4,13.5,17.0,37.0,0.0
2018,6,11,5,15,221.0,25.0,4.4,13.7,45.5,106.62,44.82
2018,6,11,5,30,336.0,36.0,4.4,13.9,74.0,178.14,132.24
2018,6,11,5,45,369.0,45.0,4.35,14.05,106.0,221.45,175.04
2018,6,11,6,0,402.0,54.0,4.3,14.2,138.0,267.56,217.83
2018,6,11,6,15,247.5,75.0,4.25,14.4,131.0,226.3,186.68
2018,6,11,6,30,93.0,96.0,4.2,14.6,124.0,148.91,122.03
2018,6,11,6,45,51.0,113.5,4.1,14.8,129.5,132.81,108.09
2018,6,11,7,0,9.0,131.0,4.0,15.0,135.0,113.71,90.96
2018,6,11,7,15,19.5,156.0,3.95,15.25,165.5,142.94,115.28
2018,6,11,7,30,30.0,181.0,3.9,15.5,196.0,185.9,150.49
2018,6,11,7,45,30.5,198.0,3.85,15.7,214.5,202.12,163.08
2018,6,11,8,0,31.0,215.0,3.8,15.9,233.0,218.22,175.47
2018,6,11,8,15,55.5,241.5,3.7,16.15,277.0,263.54,211.86
2018,6,11,8,30,80.0,268.0,3.6,16.4,321.0,309.66,248.21
2018,6,11,8,45,88.5,293.5,3.55,16.65,355.5,341.41,272.23
2018,6,11,9,0,97.0,319.0,3.5,16.9,390.0,372.82,295.71
2018,6,11,9,15,99.0,344.0,3.45,17.1,420.0,397.45,313.54
2018,6,11,9,30,101.0,369.0,3.4,17.3,450.0,421.35,330.66
2018,6,11,9,45,121.0,389.0,3.35,17.5,490.0,475.19,370.61
2018,6,11,10,0,141.0,409.0,3.3,17.7,530.0,508.48,394.67
2018,6,11,10,15,126.5,421.0,3.35,17.85,532.0,501.88,388.39
2018,6,11,10,30,112.0,433.0,3.4,18.0,534.0,494.45,381.75
2018,6,11,10,45,107.5,443.0,3.45,18.15,541.5,476.7,367.97
2018,6,11,11,0,103.0,453.0,3.5,18.3,549.0,475.85,366.7
2018,6,11,11,15,96.5,457.0,3.6,18.35,548.0,467.36,359.94
2018,6,11,11,30,90.0,461.0,3.7,18.4,547.0,458.49,352.95
2018,6,11,11,45,83.5,459.5,3.8,18.5,540.0,444.65,342.25
2018,6,11,12,0,77.0,458.0,3.9,18.6,533.0,430.72,331.51
2018,6,11,12,15,70.0,451.5,4.05,18.6,519.5,412.41,317.67
2018,6,11,12,30,63.0,445.0,4.2,18.6,506.0,394.43,304.07
2018,6,11,12,45,63.5,441.0,4.35,18.6,502.0,383.68,296.09
2018,6,11,13,0,64.0,437.0,4.5,18.6,498.0,372.71,287.86
2018,6,11,13,15,71.0,435.5,4.7,18.6,502.0,366.95,283.62
2018,6,11,13,30,78.0,434.0,4.9,18.6,506.0,360.21,278.48
2018,6,11,13,45,228.0,375.5,5.1,18.55,579.0,373.08,287.52
2018,6,11,14,0,378.0,317.0,5.3,18.5,652.0,373.1,284.28
2018,6,11,14,15,631.5,212.0,5.4,18.45,750.0,364.17,269.13
2018,6,11,14,30,885.0,107.0,5.5,18.4,848.0,337.67,235.88
2018,6,11,14,45,876.5,106.0,5.65,18.35,813.5,281.8,186.31
2018,6,11,15,0,868.0,105.0,5.8,18.3,779.0,225.83,139.28
2018,6,11,15,15,856.0,103.5,5.8,18.3,739.0,169.29,98.49
2018,6,11,15,30,844.0,102.0,5.8,18.3,699.0,113.54,72.1
2018,6,11,15,45,829.5,99.5,5.85,18.05,655.0,80.82,64.03
2018,6,11,16,0,815.0,97.0,5.9,17.8,611.0,79.69,63.33
2018,6,11,16,15,795.5,94.5,5.85,17.65,563.5,78.35,62.41
2018,6,11,16,30,776.0,92.0,5.8,17.5,516.0,76.94,61.43
2018,6,11,16,45,750.0,89.0,5.75,17.3,466.5,74.99,60.0
2018,6,11,17,0,724.0,86.0,5.7,17.1,417.0,73.0,58.52
2018,6,11,17,15,688.5,82.0,5.55,16.8,366.5,64.67,51.47
2018,6,11,17,30,653.0,78.0,5.4,16.5,316.0,61.89,49.22
2018,6,11,17,45,602.5,73.0,5.3,16.25,266.5,58.17,46.05
2018,6,11,18,0,552.0,68.0,5.2,16.0,217.0,54.5,42.8
2018,6,11,18,15,481.5,60.5,4.95,15.75,171.0,48.74,37.53
