Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,30,411.0,53.0,4.7,15.5,125.0,43.03,32.1
2018,6,11,18,45,307.5,43.0,4.5,15.2,87.5,32.76,22.45
2018,6,11,19,0,204.0,33.0,4.3,14.9,50.0,24.94,12.49
2018,6,11,19,15,115.5,19.5,4.1,14.8,28.0,15.34,0.0
2018,6,11,19,30,27.0,6.0,3.9,14.7,6.0,4.72,0.0
2018,6,11,19,45,13.5,3.0,3.7,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.85,13.45,9.0,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.8,13.6,18.0,39.14,0.0
2018,6,12,5,15,232.5,25.5,1.8,13.8,47.0,110.14,46.45
2018,6,12,5,30,353.0,36.0,1.8,14.0,76.0,183.78,135.75
2018,6,12,5,45,342.5,41.0,1.8,14.2,95.5,205.95,161.63
2018,6,12,6,0,332.0,46.0,1.8,14.4,115.0,225.68,182.39
2018,6,12,6,15,166.0,63.5,1.8,14.6,98.0,157.77,128.7
2018,6,12,6,30,0.0,81.0,1.8,14.8,81.0,64.56,49.47
2018,6,12,6,45,1.5,99.0,1.85,15.05,99.5,80.55,63.04
2018,6,12,7,0,3.0,117.0,1.9,15.3,118.0,96.64,76.36
2018,6,12,7,15,14.0,148.5,2.0,15.6,155.0,131.98,105.7
2018,6,12,7,30,25.0,180.0,2.1,15.9,192.0,168.19,135.24
2018,6,12,7,45,42.0,208.0,2.2,16.2,231.0,221.2,178.02
2018,6,12,8,0,59.0,236.0,2.3,16.5,270.0,262.02,210.24
2018,6,12,8,15,106.0,265.0,2.4,16.8,332.5,329.08,263.48
2018,6,12,8,30,153.0,294.0,2.5,17.1,395.0,416.36,330.79
2018,6,12,8,45,222.0,307.0,2.65,17.4,464.0,489.43,386.69
2018,6,12,9,0,291.0,320.0,2.8,17.7,533.0,583.38,456.6
2018,6,12,9,15,448.5,276.0,2.9,17.9,624.5,700.81,544.46
2018,6,12,9,30,606.0,232.0,3.0,18.1,716.0,808.18,622.57
2018,6,12,9,45,556.0,258.0,3.1,18.25,716.5,780.81,600.43
2018,6,12,10,0,506.0,284.0,3.2,18.4,717.0,757.07,581.68
2018,6,12,10,15,310.5,353.0,3.3,18.5,621.5,621.32,479.1
2018,6,12,10,30,115.0,422.0,3.4,18.6,526.0,486.88,374.93
2018,6,12,10,45,88.0,423.0,3.5,18.7,503.5,441.27,340.5
2018,6,12,11,0,61.0,424.0,3.6,18.8,481.0,413.62,318.8
2018,6,12,11,15,63.5,433.5,3.7,18.8,493.5,418.88,322.72
2018,6,12,11,30,66.0,443.0,3.8,18.8,506.0,423.32,325.91
2018,6,12,11,45,74.5,453.0,3.95,18.8,524.5,432.02,332.55
2018,6,12,12,0,83.0,463.0,4.1,18.8,543.0,439.36,338.12
2018,6,12,12,15,94.0,467.5,4.25,18.75,558.5,442.65,340.82
2018,6,12,12,30,105.0,472.0,4.4,18.7,574.0,444.44,342.43
2018,6,12,12,45,106.5,468.5,4.6,18.65,571.0,432.44,333.58
2018,6,12,13,0,108.0,465.0,4.8,18.6,568.0,419.98,324.3
2018,6,12,13,15,155.5,451.5,4.95,18.5,597.0,425.3,328.67
2018,6,12,13,30,203.0,438.0,5.1,18.4,626.0,424.94,328.08
2018,6,12,13,45,390.0,358.5,5.3,18.3,708.5,433.58,332.95
2018,6,12,14,0,577.0,279.0,5.5,18.2,791.0,426.65,322.88
2018,6,12,14,15,743.0,189.5,5.55,18.05,826.0,388.93,286.17
2018,6,12,14,30,909.0,100.0,5.6,17.9,861.0,340.69,238.02
2018,6,12,14,45,901.0,99.0,5.7,17.75,826.5,283.68,187.33
2018,6,12,15,0,893.0,98.0,5.8,17.6,792.0,226.5,139.11
2018,6,12,15,15,881.5,96.5,5.8,17.6,751.5,168.66,97.14
2018,6,12,15,30,870.0,95.0,5.8,17.6,711.0,111.54,69.85
2018,6,12,15,45,856.5,93.0,5.8,17.3,667.0,87.01,69.53
2018,6,12,16,0,843.0,91.0,5.8,17.0,623.0,85.45,68.48
2018,6,12,16,15,825.0,88.5,5.8,16.85,575.5,75.15,59.83
2018,6,12,16,30,807.0,86.0,5.8,16.7,528.0,73.58,58.71
2018,6,12,16,45,783.0,83.0,5.8,16.5,478.0,71.47,57.12
2018,6,12,17,0,759.0,80.0,5.8,16.3,428.0,69.31,55.47
2018,6,12,17,15,724.5,76.5,5.75,16.05,377.0,66.56,53.28
2018,6,12,17,30,690.0,73.0,5.7,15.8,326.0,58.92,46.73
2018,6,12,17,45,641.0,68.5,5.7,15.55,275.5,55.39,43.71
2018,6,12,18,0,592.0,64.0,5.7,15.3,225.0,51.92,40.63
2018,6,12,18,15,522.5,57.5,5.6,15.1,178.0,46.76,35.88
2018,6,12,18,30,453.0,51.0,5.5,14.9,131.0,41.69,31.02
2018,6,12,18,45,347.0,42.0,5.4,14.65,92.0,34.42,23.95
2018,6,12,19,0,241.0,33.0,5.3,14.4,53.0,25.08,12.88
2018,6,12,19,15,139.0,20.0,5.25,14.3,30.0,15.74,0.0
2018,6,12,19,30,37.0,7.0,5.2,14.2,7.0,5.51,0.0
2018,6,12,19,45,18.5,3.5,5.1,14.05,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,13,4,45,43.0,8.0,4.7,13.25,9.0,0.0,0.0
2018,6,13,5,0,86.0,16.0,4.8,13.4,18.0,33.49,0.0
2018,6,13,5,15,201.0,28.0,4.8,13.6,47.0,102.99,43.39
2018,6,13,5,30,316.0,40.0,4.8,13.8,76.0,173.15,128.59
2018,6,13,5,45,412.5,47.5,4.8,14.05,118.5,240.74,190.38
2018,6,13,6,0,509.0,55.0,4.8,14.3,161.0,317.22,258.11
2018,6,13,6,15,571.0,60.5,4.75,14.5,209.5,382.39,315.66
2018,6,13,6,30,633.0,66.0,4.7,14.7,258.0,452.04,375.16
2018,6,13,6,45,678.0,69.5,4.65,14.9,309.5,513.0,425.79
2018,6,13,7,0,723.0,73.0,4.6,15.1,361.0,573.71,474.6
2018,6,13,7,15,753.5,76.0,4.65,15.35,412.0,627.57,516.66
2018,6,13,7,30,784.0,79.0,4.7,15.6,463.0,681.16,556.76
2018,6,13,7,45,808.0,81.0,4.7,15.85,513.0,727.98,589.85
2018,6,13,8,0,832.0,83.0,4.7,16.1,563.0,765.4,615.31
2018,6,13,8,15,848.5,85.0,4.85,16.35,610.0,802.4,641.0
2018,6,13,8,30,865.0,87.0,5.0,16.6,657.0,836.98,664.72
2018,6,13,8,45,878.0,89.0,5.1,16.85,700.5,865.84,683.85
2018,6,13,9,0,891.0,91.0,5.2,17.1,744.0,891.64,700.74
2018,6,13,9,15,899.5,93.0,5.3,17.3,782.0,910.14,712.53
2018,6,13,9,30,908.0,95.0,5.4,17.5,820.0,925.08,721.86
2018,6,13,9,45,914.0,97.0,5.5,17.75,853.0,934.06,726.9
2018,6,13,10,0,920.0,99.0,5.6,18.0,886.0,939.23,729.36
2018,6,13,10,15,926.0,100.0,5.65,18.2,913.5,939.55,728.34
2018,6,13,10,30,932.0,101.0,5.7,18.4,941.0,935.96,724.69
2018,6,13,10,45,936.0,101.5,5.7,18.6,961.5,926.22,716.52
2018,6,13,11,0,940.0,102.0,5.7,18.8,982.0,912.62,705.76
2018,6,13,11,15,941.5,102.5,5.75,18.9,994.5,893.1,691.44
2018,6,13,11,30,943.0,103.0,5.8,19.0,1007.0,869.95,674.6
2018,6,13,11,45,944.5,103.0,5.8,19.1,1013.5,842.9,654.73
2018,6,13,12,0,946.0,103.0,5.8,19.2,1020.0,812.53,632.5
2018,6,13,12,15,943.5,104.5,5.9,19.2,1018.0,777.29,606.54
2018,6,13,12,30,941.0,106.0,6.0,19.2,1016.0,739.31,577.14
2018,6,13,12,45,878.0,143.0,6.1,19.15,986.0,684.88,534.19
2018,6,13,13,0,815.0,180.0,6.2,19.1,956.0,639.47,497.29
2018,6,13,13,15,587.5,287.5,6.3,19.0,842.0,547.91,424.63
2018,6,13,13,30,360.0,395.0,6.4,18.9,728.0,473.31,365.55
2018,6,13,13,45,372.5,357.0,6.5,18.8,694.5,424.77,326.96
2018,6,13,14,0,385.0,319.0,6.6,18.7,661.0,377.59,288.39
2018,6,13,14,15,638.5,213.5,6.7,18.5,758.5,368.25,273.09
2018,6,13,14,30,892.0,108.0,6.8,18.3,856.0,341.37,239.5
2018,6,13,14,45,883.0,106.5,6.9,18.1,820.5,284.72,189.08
2018,6,13,15,0,874.0,105.0,7.0,17.9,785.0,228.03,141.24
2018,6,13,15,15,862.5,103.0,7.0,17.9,745.0,170.95,99.63
2018,6,13,15,30,851.0,101.0,7.0,17.9,705.0,114.61,72.31
2018,6,13,15,45,837.0,99.0,7.05,17.45,661.0,89.92,71.99
2018,6,13,16,0,823.0,97.0,7.1,17.0,617.0,79.87,63.69
2018,6,13,16,15,805.5,94.0,7.05,16.75,570.0,78.24,62.54
2018,6,13,16,30,788.0,91.0,7.0,16.5,523.0,76.51,61.3
2018,6,13,16,45,763.5,87.5,7.0,16.25,473.5,74.19,59.55
2018,6,13,17,0,739.0,84.0,7.0,16.0,424.0,71.81,57.73
2018,6,13,17,15,705.0,80.0,6.95,15.7,373.0,63.57,50.72
2018,6,13,17,30,671.0,76.0,6.9,15.4,322.0,60.72,48.4
2018,6,13,17,45,625.0,70.5,6.85,15.1,272.5,56.62,44.88
2018,6,13,18,0,579.0,65.0,6.8,14.8,223.0,52.51,41.23
2018,6,13,18,15,511.0,58.0,6.6,14.6,176.5,47.02,36.2
2018,6,13,18,30,443.0,51.0,6.4,14.4,130.0,41.59,31.01
2018,6,13,18,45,341.0,42.0,6.25,14.15,91.5,34.37,23.98
2018,6,13,19,0,239.0,33.0,6.1,13.9,53.0,25.08,13.14
2018,6,13,19,15,138.5,20.0,6.0,13.85,30.0,15.74,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,5.51,0.0
2018,6,13,19,45,19.0,3.5,5.85,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,7.5,5.95,12.85,8.5,0.0,0.0
2018,6,14,5,0,65.0,15.0,5.9,12.9,17.0,27.54,0.0
2018,6,14,5,15,166.0,28.5,5.85,12.95,45.0,92.8,38.72
2018,6,14,5,30,267.0,42.0,5.8,13.0,73.0,157.39,117.26
2018,6,14,5,45,271.5,48.0,5.7,13.05,92.0,179.5,142.27
2018,6,14,6,0,276.0,54.0,5.6,13.1,111.0,202.07,165.17
2018,6,14,6,15,138.0,64.5,5.45,13.2,93.0,144.12,118.41
2018,6,14,6,30,0.0,75.0,5.3,13.3,75.0,59.06,45.13
2018,6,14,6,45,0.0,85.5,5.15,13.4,85.5,67.36,52.21
2018,6,14,7,0,0.0,96.0,5.0,13.5,96.0,75.7,59.16
2018,6,14,7,15,16.0,134.0,4.8,13.65,142.0,119.82,96.64
2018,6,14,7,30,32.0,172.0,4.6,13.8,188.0,177.86,145.08
2018,6,14,7,45,36.0,192.5,4.45,14.0,212.0,200.5,163.19
2018,6,14,8,0,40.0,213.0,4.3,14.2,236.0,223.16,181.11
2018,6,14,8,15,25.5,210.0,4.15,14.35,225.0,207.19,166.94
2018,6,14,8,30,11.0,207.0,4.0,14.5,214.0,177.43,141.66
2018,6,14,8,45,13.5,226.5,3.85,14.7,236.0,195.98,156.31
2018,6,14,9,0,16.0,246.0,3.7,14.9,258.0,214.51,170.73
2018,6,14,9,15,23.5,276.5,3.65,15.05,295.0,247.13,196.46
2018,6,14,9,30,31.0,307.0,3.6,15.2,332.0,298.12,236.28
2018,6,14,9,45,38.0,332.5,3.5,15.35,364.0,326.41,257.77
2018,6,14,10,0,45.0,358.0,3.4,15.5,396.0,354.13,278.65
2018,6,14,10,15,40.5,359.5,3.45,15.6,394.5,348.54,273.63
2018,6,14,10,30,36.0,361.0,3.5,15.7,393.0,342.84,268.69
2018,6,14,10,45,44.5,378.0,3.55,15.8,419.0,362.34,283.58
2018,6,14,11,0,53.0,395.0,3.6,15.9,445.0,380.91,297.59
2018,6,14,11,15,66.0,421.0,3.7,15.95,484.0,410.02,319.75
2018,6,14,11,30,79.0,447.0,3.8,16.0,523.0,437.36,340.37
2018,6,14,11,45,106.0,461.5,3.9,16.0,564.0,464.1,360.92
2018,6,14,12,0,133.0,476.0,4.0,16.0,605.0,496.85,385.7
2018,6,14,12,15,134.5,478.0,4.1,16.0,608.5,487.33,378.29
2018,6,14,12,30,136.0,480.0,4.2,16.0,612.0,476.91,370.37
2018,6,14,12,45,147.0,475.5,4.3,16.0,617.0,467.04,363.02
2018,6,14,13,0,158.0,471.0,4.4,16.0,622.0,455.87,354.51
2018,6,14,13,15,199.5,457.5,4.5,16.0,644.5,454.22,353.19
2018,6,14,13,30,241.0,444.0,4.6,16.0,667.0,445.56,345.94
2018,6,14,13,45,381.5,371.5,4.65,16.0,715.0,441.39,340.86
2018,6,14,14,0,522.0,299.0,4.7,16.0,763.0,420.83,320.86
2018,6,14,14,15,709.0,202.5,4.75,16.0,810.5,386.3,286.41
2018,6,14,14,30,896.0,106.0,4.8,16.0,858.0,341.83,240.58
2018,6,14,14,45,888.0,104.0,4.85,16.0,823.0,284.93,189.79
2018,6,14,15,0,880.0,102.0,4.9,16.0,788.0,227.89,141.42
2018,6,14,15,15,868.5,100.5,4.9,16.0,748.0,170.82,99.67
2018,6,14,15,30,857.0,99.0,4.9,16.0,708.0,114.46,72.17
2018,6,14,15,45,842.5,97.0,4.95,15.9,663.5,88.92,71.53
2018,6,14,16,0,828.0,95.0,5.0,15.8,619.0,78.73,62.97
2018,6,14,16,15,808.5,92.5,5.0,15.7,571.5,77.32,61.97
2018,6,14,16,30,789.0,90.0,5.0,15.6,524.0,75.84,60.92
2018,6,14,16,45,762.0,87.0,5.0,15.5,473.5,73.79,59.37
2018,6,14,17,0,735.0,84.0,5.0,15.4,423.0,71.71,57.77
2018,6,14,17,15,699.0,81.0,4.95,15.25,372.5,64.14,51.31
2018,6,14,17,30,663.0,78.0,4.9,15.1,322.0,62.0,49.59
2018,6,14,17,45,612.0,73.0,4.9,14.95,272.0,58.25,46.37
2018,6,14,18,0,561.0,68.0,4.9,14.8,222.0,54.55,43.06
2018,6,14,18,15,488.0,61.5,4.85,14.6,175.5,49.53,38.43
2018,6,14,18,30,415.0,55.0,4.8,14.4,129.0,44.61,33.69
2018,6,14,18,45,307.0,45.0,4.7,14.2,90.5,34.19,23.87
2018,6,14,19,0,199.0,35.0,4.6,14.0,52.0,26.37,14.32
2018,6,14,19,15,113.0,21.0,4.6,13.9,29.5,16.52,0.0
2018,6,14,19,30,27.0,7.0,4.6,13.8,7.0,5.51,0.0
2018,6,14,19,45,13.5,3.5,4.55,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.35,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.4,17.0,26.51,0.0
2018,6,15,5,15,145.0,26.5,4.85,13.45,40.5,83.93,34.17
2018,6,15,5,30,229.0,38.0,4.9,13.5,64.0,138.82,102.7
2018,6,15,5,45,161.5,32.5,4.95,13.6,55.5,114.52,89.09
2018,6,15,6,0,94.0,27.0,5.0,13.7,47.0,82.87,64.99
2018,6,15,6,15,47.0,28.0,5.0,13.75,38.0,55.6,42.47
2018,6,15,6,30,0.0,29.0,5.0,13.8,29.0,22.1,13.38
2018,6,15,6,45,0.0,33.0,5.0,13.9,33.0,25.17,16.01
2018,6,15,7,0,0.0,37.0,5.0,14.0,37.0,28.25,18.6
2018,6,15,7,15,0.0,50.0,5.05,14.1,50.0,38.27,27.07
2018,6,15,7,30,0.0,63.0,5.1,14.2,63.0,48.32,35.48
2018,6,15,7,45,0.0,69.0,5.15,14.3,69.0,52.99,39.28
2018,6,15,8,0,0.0,75.0,5.2,14.4,75.0,57.67,43.05
2018,6,15,8,15,0.0,77.0,5.25,14.45,77.0,59.26,44.23
2018,6,15,8,30,0.0,79.0,5.3,14.5,79.0,60.86,45.42
2018,6,15,8,45,0.0,86.5,5.35,14.55,86.5,66.74,50.16
2018,6,15,9,0,0.0,94.0,5.4,14.6,94.0,72.64,54.91
2018,6,15,9,15,0.0,106.0,5.4,14.65,106.0,82.32,62.77
2018,6,15,9,30,0.0,118.0,5.4,14.7,118.0,92.02,70.59
2018,6,15,9,45,1.0,132.5,5.4,14.7,133.5,104.64,80.85
2018,6,15,10,0,2.0,147.0,5.4,14.7,149.0,117.26,91.05
2018,6,15,10,15,3.0,153.0,5.35,14.8,156.0,122.96,95.56
2018,6,15,10,30,4.0,159.0,5.3,14.9,163.0,128.61,100.02
2018,6,15,10,45,5.5,172.0,5.3,15.0,177.5,140.25,109.35
2018,6,15,11,0,7.0,185.0,5.3,15.1,192.0,151.76,118.53
2018,6,15,11,15,8.5,200.0,5.3,15.1,208.5,164.69,128.87
2018,6,15,11,30,10.0,215.0,5.3,15.1,225.0,177.37,139.0
2018,6,15,11,45,11.0,229.5,5.3,15.1,240.5,188.98,148.21
2018,6,15,12,0,12.0,244.0,5.3,15.1,256.0,200.27,157.17
2018,6,15,12,15,13.0,256.5,5.35,15.15,269.5,209.65,164.58
2018,6,15,12,30,14.0,269.0,5.4,15.2,283.0,218.66,171.7
2018,6,15,12,45,15.0,279.0,5.45,15.25,293.5,225.38,177.0
2018,6,15,13,0,16.0,289.0,5.5,15.3,304.0,231.73,182.01
2018,6,15,13,15,18.0,300.5,5.65,15.25,317.5,239.36,188.16
2018,6,15,13,30,20.0,312.0,5.8,15.2,331.0,246.42,193.84
2018,6,15,13,45,21.0,313.0,5.9,15.2,332.5,244.82,192.62
2018,6,15,14,0,22.0,314.0,6.0,15.2,334.0,242.9,191.14
2018,6,15,14,15,20.0,300.5,6.1,15.15,318.0,229.54,180.66
2018,6,15,14,30,18.0,287.0,6.2,15.1,302.0,216.53,170.47
2018,6,15,14,45,88.0,264.5,6.25,15.0,333.5,201.83,156.1
2018,6,15,15,0,158.0,242.0,6.3,14.9,365.0,191.28,144.49
2018,6,15,15,15,156.0,232.0,6.3,14.9,348.5,171.55,129.45
2018,6,15,15,30,154.0,222.0,6.3,14.9,332.0,152.1,117.12
2018,6,15,15,45,87.0,221.5,6.35,14.7,283.0,143.77,119.11
2018,6,15,16,0,20.0,221.0,6.4,14.5,234.0,157.85,131.64
2018,6,15,16,15,36.5,218.0,6.4,14.35,239.0,147.31,123.02
2018,6,15,16,30,53.0,215.0,6.4,14.2,244.0,144.96,121.46
2018,6,15,16,45,104.0,200.0,6.35,14.1,250.5,132.01,110.64
2018,6,15,17,0,155.0,185.0,6.3,14.0,257.0,124.2,104.23
2018,6,15,17,15,195.0,161.5,6.25,13.85,241.0,111.13,93.12
2018,6,15,17,30,235.0,138.0,6.2,13.7,225.0,94.92,79.08
2018,6,15,17,45,222.0,118.5,6.15,13.55,190.5,82.85,68.53
2018,6,15,18,0,209.0,99.0,6.1,13.4,156.0,70.38,57.41
2018,6,15,18,15,173.0,81.0,6.0,13.3,122.0,58.23,46.37
2018,6,15,18,30,137.0,63.0,5.9,13.2,88.0,45.83,34.94
2018,6,15,18,45,92.5,46.5,5.8,13.05,61.0,34.43,24.21
2018,6,15,19,0,48.0,30.0,5.7,12.9,34.0,22.47,11.59
2018,6,15,19,15,24.0,17.0,5.65,12.9,19.0,13.38,0.0
2018,6,15,19,30,0.0,4.0,5.6,12.9,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.5,12.95,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.0,7.5,2.55,13.55,8.0,0.0,0.0
2018,6,16,5,0,44.0,15.0,2.4,13.6,16.0,22.37,0.0
2018,6,16,5,15,132.0,30.0,2.35,13.65,43.0,83.82,33.81
2018,6,16,5,30,220.0,45.0,2.3,13.7,70.0,143.56,106.17
2018,6,16,5,45,233.5,48.0,2.25,13.75,86.0,163.37,128.26
2018,6,16,6,0,247.0,51.0,2.2,13.8,102.0,184.45,149.26
2018,6,16,6,15,123.5,55.5,2.2,13.95,81.0,126.05,102.39
2018,6,16,6,30,0.0,60.0,2.2,14.1,60.0,45.98,33.82
2018,6,16,6,45,0.0,78.0,2.2,14.2,78.0,60.74,46.42
2018,6,16,7,0,0.0,96.0,2.2,14.3,96.0,75.71,58.97
2018,6,16,7,15,8.0,131.5,2.2,14.45,135.5,111.99,89.41
2018,6,16,7,30,16.0,167.0,2.2,14.6,175.0,149.26,120.14
2018,6,16,7,45,24.5,192.0,2.15,14.75,205.5,177.67,143.14
2018,6,16,8,0,33.0,217.0,2.1,14.9,236.0,221.59,178.33
2018,6,16,8,15,41.5,242.5,2.1,15.05,268.5,252.73,202.7
2018,6,16,8,30,50.0,268.0,2.1,15.2,301.0,283.94,226.82
2018,6,16,8,45,75.0,297.0,2.05,15.35,350.0,332.82,264.87
2018,6,16,9,0,100.0,326.0,2.0,15.5,399.0,381.99,302.32
2018,6,16,9,15,143.0,350.0,2.05,15.65,460.5,461.57,362.65
2018,6,16,9,30,186.0,374.0,2.1,15.8,522.0,521.62,407.13
2018,6,16,9,45,225.0,383.5,2.1,15.95,570.5,563.2,437.32
2018,6,16,10,0,264.0,393.0,2.1,16.1,619.0,622.25,479.5
2018,6,16,10,15,335.0,378.0,2.2,16.25,674.0,666.31,512.08
2018,6,16,10,30,406.0,363.0,2.3,16.4,729.0,723.81,553.53
2018,6,16,10,45,351.5,394.5,2.4,16.5,716.5,679.23,519.82
2018,6,16,11,0,297.0,426.0,2.5,16.6,704.0,648.84,496.54
2018,6,16,11,15,316.0,420.5,2.65,16.65,720.0,647.47,496.28
2018,6,16,11,30,335.0,415.0,2.8,16.7,736.0,643.81,494.08
2018,6,16,11,45,367.0,403.0,2.95,16.8,757.0,642.61,493.79
2018,6,16,12,0,399.0,391.0,3.1,16.9,778.0,645.63,496.21
2018,6,16,12,15,327.0,419.0,3.25,16.9,736.0,586.83,451.91
2018,6,16,12,30,255.0,447.0,3.4,16.9,694.0,537.78,414.58
2018,6,16,12,45,197.0,456.0,3.6,16.85,646.0,485.35,374.96
2018,6,16,13,0,139.0,465.0,3.8,16.8,598.0,440.28,340.54
2018,6,16,13,15,202.0,448.5,3.95,16.75,638.0,449.68,347.98
2018,6,16,13,30,265.0,432.0,4.1,16.7,678.0,450.2,347.73
2018,6,16,13,45,403.5,364.0,4.25,16.65,728.0,444.23,341.38
2018,6,16,14,0,542.0,296.0,4.4,16.6,778.0,427.78,324.75
2018,6,16,14,15,704.0,211.5,4.5,16.5,816.0,391.34,289.62
2018,6,16,14,30,866.0,127.0,4.6,16.4,854.0,347.25,245.29
2018,6,16,14,45,855.0,126.5,4.75,16.3,819.5,292.03,196.48
2018,6,16,15,0,844.0,126.0,4.9,16.2,785.0,230.81,145.19
2018,6,16,15,15,632.0,150.0,4.9,16.2,629.0,159.59,99.71
2018,6,16,15,30,420.0,174.0,4.9,16.2,473.0,121.45,85.94
2018,6,16,15,45,216.5,184.0,5.1,15.9,337.5,116.76,95.41
2018,6,16,16,0,13.0,194.0,5.3,15.6,202.0,140.89,116.5
2018,6,16,16,15,29.0,199.0,5.45,15.4,215.5,136.62,113.27
2018,6,16,16,30,45.0,204.0,5.6,15.2,229.0,138.87,115.68
2018,6,16,16,45,92.5,195.0,5.7,15.05,240.0,133.74,111.7
2018,6,16,17,0,140.0,186.0,5.8,14.9,251.0,124.46,104.06
2018,6,16,17,15,199.5,160.5,5.9,14.7,241.0,110.7,92.41
2018,6,16,17,30,259.0,135.0,6.0,14.5,231.0,93.54,77.61
2018,6,16,17,45,258.0,115.0,6.05,14.3,198.5,81.24,66.9
2018,6,16,18,0,257.0,95.0,6.1,14.1,166.0,68.48,55.57
2018,6,16,18,15,217.0,79.0,6.05,13.95,130.5,57.41,45.53
2018,6,16,18,30,177.0,63.0,6.0,13.8,95.0,46.15,35.15
2018,6,16,18,45,122.5,47.0,5.9,13.65,66.0,34.65,24.36
2018,6,16,19,0,68.0,31.0,5.8,13.5,37.0,23.21,12.26
2018,6,16,19,15,34.0,18.0,5.75,13.45,21.0,14.16,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.4,5.0,3.93,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.4,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.5,3.95,14.05,3.5,0.0,0.0
2018,6,17,5,0,4.0,7.0,3.9,14.1,7.0,6.46,0.0
2018,6,17,5,15,2.0,12.0,3.9,14.15,12.0,9.71,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,12.93,4.82
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,20.96,11.99
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,29.02,19.09
2018,6,17,6,15,0.0,50.0,3.75,14.5,50.0,38.26,27.14
2018,6,17,6,30,0.0,62.0,3.7,14.6,62.0,47.57,35.14
2018,6,17,6,45,0.0,80.5,3.65,14.65,80.5,62.94,48.2
2018,6,17,7,0,0.0,99.0,3.6,14.7,99.0,78.37,61.14
2018,6,17,7,15,5.0,129.0,3.55,14.85,131.5,107.64,85.62
2018,6,17,7,30,10.0,159.0,3.5,15.0,164.0,137.45,110.2
2018,6,17,7,45,16.0,183.5,3.4,15.1,192.5,163.27,131.2
2018,6,17,8,0,22.0,208.0,3.3,15.2,221.0,189.36,152.17
2018,6,17,8,15,22.5,223.0,3.25,15.3,237.0,202.39,162.15
2018,6,17,8,30,23.0,238.0,3.2,15.4,253.0,215.36,172.04
2018,6,17,8,45,26.5,258.0,3.15,15.5,276.5,252.23,201.0
2018,6,17,9,0,30.0,278.0,3.1,15.6,300.0,273.07,216.89
2018,6,17,9,15,54.0,315.5,3.0,15.75,357.5,328.9,260.59
2018,6,17,9,30,78.0,353.0,2.9,15.9,415.0,384.57,303.22
2018,6,17,9,45,91.0,374.0,2.85,16.0,449.5,413.8,324.86
2018,6,17,10,0,104.0,395.0,2.8,16.1,484.0,442.31,345.84
2018,6,17,10,15,94.0,394.5,2.7,16.3,477.0,429.07,334.5
2018,6,17,10,30,84.0,394.0,2.6,16.5,470.0,415.67,323.31
2018,6,17,10,45,82.5,408.0,2.5,16.7,484.0,422.72,327.72
2018,6,17,11,0,81.0,422.0,2.4,16.9,498.0,429.02,331.47
2018,6,17,11,15,81.5,422.0,2.4,17.0,499.5,423.98,327.27
2018,6,17,11,30,82.0,422.0,2.4,17.1,501.0,418.46,322.8
2018,6,17,11,45,177.5,408.5,2.35,17.25,580.5,487.69,375.98
2018,6,17,12,0,273.0,395.0,2.3,17.4,660.0,545.71,419.17
2018,6,17,12,15,531.5,288.0,2.35,17.5,803.0,637.49,489.36
2018,6,17,12,30,790.0,181.0,2.4,17.6,946.0,701.5,536.94
2018,6,17,12,45,840.0,153.0,2.4,17.65,960.0,668.11,511.41
2018,6,17,13,0,890.0,125.0,2.4,17.7,974.0,640.72,489.73
2018,6,17,13,15,887.5,123.5,2.45,17.75,958.5,595.45,453.94
2018,6,17,13,30,885.0,122.0,2.5,17.8,943.0,548.26,415.75
2018,6,17,13,45,881.0,120.5,2.5,17.8,921.0,498.64,374.47
2018,6,17,14,0,877.0,119.0,2.5,17.8,899.0,447.59,330.9
2018,6,17,14,15,871.0,117.5,2.55,17.8,871.0,394.61,284.85
2018,6,17,14,30,865.0,116.0,2.6,17.8,843.0,340.82,237.43
2018,6,17,14,45,857.5,113.5,2.6,17.75,809.0,285.48,189.05
2018,6,17,15,0,850.0,111.0,2.6,17.7,775.0,229.97,142.71
2018,6,17,15,15,838.0,109.5,2.6,17.7,735.5,174.54,102.49
2018,6,17,15,30,826.0,108.0,2.6,17.7,696.0,110.99,68.22
2018,6,17,15,45,811.5,105.0,2.65,17.55,652.5,83.54,66.39
2018,6,17,16,0,797.0,102.0,2.7,17.4,609.0,82.26,65.56
2018,6,17,16,15,777.5,99.0,2.7,17.25,562.0,80.74,64.5
2018,6,17,16,30,758.0,96.0,2.7,17.1,515.0,79.14,63.36
2018,6,17,16,45,732.5,92.5,2.7,16.95,466.0,76.98,61.75
2018,6,17,17,0,707.0,89.0,2.7,16.8,417.0,69.01,55.06
2018,6,17,17,15,672.5,84.5,2.7,16.6,367.0,66.02,52.67
2018,6,17,17,30,638.0,80.0,2.7,16.4,317.0,62.98,50.18
2018,6,17,17,45,590.0,74.5,2.75,16.15,268.0,59.01,46.81
2018,6,17,18,0,542.0,69.0,2.8,15.9,219.0,55.04,43.32
2018,6,17,18,15,475.0,62.0,2.7,15.7,174.0,49.74,38.48
2018,6,17,18,30,408.0,55.0,2.6,15.5,129.0,44.49,33.49
2018,6,17,18,45,312.5,44.5,2.55,15.3,91.0,33.89,23.58
2018,6,17,19,0,217.0,34.0,2.5,15.1,53.0,25.74,14.25
2018,6,17,19,15,126.0,20.5,2.4,15.0,30.0,15.52,0.0
2018,6,17,19,30,35.0,7.0,2.3,14.9,7.0,5.51,0.0
2018,6,17,19,45,17.5,3.5,2.25,14.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,4,45,40.0,7.0,1.5,13.8,8.0,0.0,0.0
2018,6,18,5,0,80.0,14.0,1.6,13.9,16.0,30.08,0.0
2018,6,18,5,15,118.0,19.5,1.6,14.1,29.5,66.32,24.28
2018,6,18,5,30,156.0,25.0,1.6,14.3,43.0,95.25,68.51
2018,6,18,5,45,78.0,30.5,1.6,14.45,39.5,68.02,50.73
2018,6,18,6,0,0.0,36.0,1.6,14.6,36.0,27.48,17.77
2018,6,18,6,15,0.0,40.5,1.6,14.75,40.5,30.93,20.88
2018,6,18,6,30,0.0,45.0,1.6,14.9,45.0,34.39,23.88
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,38.24,27.14
2018,6,18,7,0,0.0,55.0,1.5,15.2,55.0,42.11,30.34
2018,6,18,7,15,0.0,78.5,1.5,15.35,78.5,60.3,45.6
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,79.63,61.58
2018,6,18,7,45,0.0,118.5,1.45,15.7,118.5,93.23,72.57
2018,6,18,8,0,0.0,135.0,1.4,15.9,135.0,106.85,83.46
2018,6,18,8,15,1.5,153.0,1.45,16.05,154.0,122.99,96.37
2018,6,18,8,30,3.0,171.0,1.5,16.2,173.0,139.2,109.21
2018,6,18,8,45,9.0,203.5,1.55,16.35,210.0,171.88,135.31
2018,6,18,9,0,15.0,236.0,1.6,16.5,247.0,204.8,161.19
2018,6,18,9,15,36.0,287.5,1.65,16.7,315.5,285.78,224.61
2018,6,18,9,30,57.0,339.0,1.7,16.9,384.0,352.11,275.04
2018,6,18,9,45,101.5,372.0,1.8,17.1,457.0,421.33,327.62
2018,6,18,10,0,146.0,405.0,1.9,17.3,530.0,508.6,392.12
2018,6,18,10,15,158.0,422.0,1.95,17.4,561.0,530.64,407.25
2018,6,18,10,30,170.0,439.0,2.0,17.5,592.0,551.25,421.69
2018,6,18,10,45,183.0,450.0,2.05,17.6,618.0,565.66,431.72
2018,6,18,11,0,196.0,461.0,2.1,17.7,644.0,578.37,440.53
2018,6,18,11,15,205.0,467.0,2.25,17.8,661.0,581.46,442.81
2018,6,18,11,30,214.0,473.0,2.4,17.9,678.0,582.81,443.87
2018,6,18,11,45,221.0,475.0,2.5,17.95,688.0,577.42,439.95
2018,6,18,12,0,228.0,477.0,2.6,18.0,698.0,570.37,434.83
2018,6,18,12,15,234.5,475.5,2.7,18.0,702.5,558.57,426.28
2018,6,18,12,30,241.0,474.0,2.8,18.0,707.0,548.88,419.13
2018,6,18,12,45,210.0,472.5,2.9,18.0,674.5,506.3,387.36
2018,6,18,13,0,179.0,471.0,3.0,18.0,642.0,469.15,359.48
2018,6,18,13,15,144.0,460.0,3.05,17.95,596.0,425.41,326.5
2018,6,18,13,30,109.0,449.0,3.1,17.9,550.0,387.01,297.44
2018,6,18,13,45,230.5,382.0,3.2,17.85,589.0,379.63,291.21
2018,6,18,14,0,352.0,315.0,3.3,17.8,628.0,362.98,275.82
2018,6,18,14,15,613.5,212.5,3.3,17.65,737.0,361.0,266.34
2018,6,18,14,30,875.0,110.0,3.3,17.5,846.0,340.69,238.16
2018,6,18,14,45,866.0,108.5,3.35,17.4,811.5,285.13,189.24
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,229.53,142.59
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,173.53,101.57
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,118.26,73.79
2018,6,18,15,45,820.0,100.5,3.45,17.05,654.5,81.03,64.39
2018,6,18,16,0,806.0,98.0,3.5,16.8,611.0,79.96,63.75
2018,6,18,16,15,787.0,95.0,3.55,16.65,564.0,78.35,62.6
2018,6,18,16,30,768.0,92.0,3.6,16.5,517.0,76.64,61.37
2018,6,18,16,45,743.0,88.5,3.65,16.3,468.0,74.38,59.66
2018,6,18,17,0,718.0,85.0,3.7,16.1,419.0,72.05,57.88
2018,6,18,17,15,684.0,81.0,3.65,15.95,369.0,63.83,50.88
2018,6,18,17,30,650.0,77.0,3.6,15.8,319.0,61.04,48.6
2018,6,18,17,45,604.0,71.5,3.6,15.6,270.0,57.0,45.13
2018,6,18,18,0,558.0,66.0,3.6,15.4,221.0,52.95,41.55
2018,6,18,18,15,491.5,59.0,3.55,15.2,175.5,47.54,36.61
2018,6,18,18,30,425.0,52.0,3.5,15.0,130.0,42.17,31.52
2018,6,18,18,45,269.5,40.5,3.45,14.8,84.5,30.82,21.0
2018,6,18,19,0,114.0,29.0,3.4,14.6,39.0,21.91,11.42
2018,6,18,19,15,57.0,16.5,3.35,14.45,21.5,12.54,0.0
2018,6,18,19,30,0.0,4.0,3.3,14.3,4.0,3.15,0.0
2018,6,18,19,45,0.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.5,3.2,13.65,3.0,0.0,0.0
2018,6,19,5,0,29.0,5.0,3.2,13.7,6.0,10.82,0.0
2018,6,19,5,15,32.5,10.0,3.2,13.75,12.5,22.12,4.23
2018,6,19,5,30,36.0,15.0,3.2,13.8,19.0,31.33,19.19
2018,6,19,5,45,78.5,21.5,3.2,13.9,36.0,57.27,41.91
2018,6,19,6,0,121.0,28.0,3.2,14.0,53.0,96.25,76.12
2018,6,19,6,15,60.5,28.0,3.2,14.05,40.5,62.29,48.2
2018,6,19,6,30,0.0,28.0,3.2,14.1,28.0,21.33,12.71
2018,6,19,6,45,0.0,32.0,3.15,14.15,32.0,24.4,15.36
2018,6,19,7,0,0.0,36.0,3.1,14.2,36.0,27.49,17.95
2018,6,19,7,15,0.0,56.5,3.05,14.3,56.5,43.28,31.34
2018,6,19,7,30,0.0,77.0,3.0,14.4,77.0,59.16,44.64
2018,6,19,7,45,0.0,86.5,2.95,14.55,86.5,66.55,50.66
2018,6,19,8,0,0.0,96.0,2.9,14.7,96.0,74.17,56.81
2018,6,19,8,15,0.0,111.0,2.9,14.85,111.0,86.4,66.75
2018,6,19,8,30,0.0,126.0,2.9,15.0,126.0,98.66,76.62
2018,6,19,8,45,1.0,142.5,2.9,15.15,143.0,113.05,88.2
2018,6,19,9,0,2.0,159.0,2.9,15.3,160.0,127.48,99.72
2018,6,19,9,15,5.0,185.0,2.9,15.45,188.5,151.67,119.12
2018,6,19,9,30,8.0,211.0,2.9,15.6,217.0,175.91,138.36
2018,6,19,9,45,12.0,242.5,2.9,15.75,252.5,205.68,161.84
2018,6,19,10,0,16.0,274.0,2.9,15.9,288.0,235.35,184.96
2018,6,19,10,15,16.0,279.0,2.95,16.0,293.0,238.72,187.21
2018,6,19,10,30,16.0,284.0,3.0,16.1,298.0,242.0,189.49
2018,6,19,10,45,16.0,290.0,3.05,16.2,304.5,246.01,192.36
2018,6,19,11,0,16.0,296.0,3.1,16.3,311.0,249.88,195.13
2018,6,19,11,15,17.0,306.5,3.15,16.3,322.5,258.12,201.43
2018,6,19,11,30,18.0,317.0,3.2,16.3,334.0,266.05,207.48
2018,6,19,11,45,19.0,324.0,3.25,16.3,342.0,270.84,211.11
2018,6,19,12,0,20.0,331.0,3.3,16.3,350.0,275.3,214.52
2018,6,19,12,15,26.5,360.5,3.45,16.3,386.0,308.08,239.97
2018,6,19,12,30,33.0,390.0,3.6,16.3,422.0,331.01,257.62
2018,6,19,12,45,38.0,398.0,3.75,16.3,434.5,334.7,260.5
2018,6,19,13,0,43.0,406.0,3.9,16.3,447.0,337.42,262.67
2018,6,19,13,15,45.5,404.5,4.05,16.25,447.5,330.85,257.7
2018,6,19,13,30,48.0,403.0,4.2,16.2,448.0,323.84,252.4
2018,6,19,13,45,184.5,337.5,4.4,16.15,503.0,328.98,255.94
2018,6,19,14,0,321.0,272.0,4.6,16.1,558.0,322.96,248.6
2018,6,19,14,15,602.5,189.5,4.75,16.0,704.5,342.64,255.61
2018,6,19,14,30,884.0,107.0,4.9,15.9,851.0,342.16,241.92
2018,6,19,14,45,874.0,105.5,5.0,15.8,815.5,285.9,191.66
2018,6,19,15,0,864.0,104.0,5.1,15.7,780.0,229.71,143.85
2018,6,19,15,15,853.0,102.0,5.1,15.7,740.5,173.41,101.95
2018,6,19,15,30,842.0,100.0,5.1,15.7,701.0,117.77,73.42
2018,6,19,15,45,827.5,98.0,5.25,15.45,657.5,89.05,71.75
2018,6,19,16,0,813.0,96.0,5.4,15.2,614.0,78.88,63.24
2018,6,19,16,15,794.5,93.0,5.4,15.0,567.0,77.22,62.05
2018,6,19,16,30,776.0,90.0,5.4,14.8,520.0,75.47,60.77
2018,6,19,16,45,753.0,86.5,5.35,14.65,471.5,73.19,59.02
2018,6,19,17,0,730.0,83.0,5.3,14.5,423.0,70.83,57.18
2018,6,19,17,15,698.0,79.0,5.25,14.3,373.0,62.71,50.23
2018,6,19,17,30,666.0,75.0,5.2,14.1,323.0,59.88,47.9
2018,6,19,17,45,622.5,69.5,5.1,13.9,274.0,55.8,44.37
2018,6,19,18,0,579.0,64.0,5.0,13.7,225.0,51.69,40.71
2018,6,19,18,15,515.0,57.0,4.9,13.55,179.0,46.21,35.67
2018,6,19,18,30,451.0,50.0,4.8,13.4,133.0,40.75,30.48
2018,6,19,18,45,357.0,41.0,4.65,13.25,94.5,33.51,23.49
2018,6,19,19,0,263.0,32.0,4.5,13.1,56.0,26.34,15.07
2018,6,19,19,15,155.5,20.0,4.4,13.1,32.0,15.22,0.0
2018,6,19,19,30,48.0,8.0,4.3,13.1,8.0,6.29,0.0
2018,6,19,19,45,24.0,4.0,4.2,13.05,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,3.95,12.8,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.1,12.9,7.0,13.48,0.0
2018,6,20,5,15,18.5,9.5,4.1,13.0,10.0,14.38,0.63
2018,6,20,5,30,0.0,13.0,4.1,13.1,13.0,9.87,2.35
2018,6,20,5,45,0.0,20.5,4.15,13.2,20.5,15.59,7.51
2018,6,20,6,0,0.0,28.0,4.2,13.3,28.0,21.33,12.6
2018,6,20,6,15,0.0,31.5,4.15,13.4,31.5,24.01,15.03
2018,6,20,6,30,0.0,35.0,4.1,13.5,35.0,26.7,17.38
2018,6,20,6,45,0.0,45.5,4.05,13.6,45.5,34.78,24.3
2018,6,20,7,0,0.0,56.0,4.0,13.7,56.0,42.88,31.17
2018,6,20,7,15,0.0,81.5,4.0,13.8,81.5,62.73,47.93
2018,6,20,7,30,0.0,107.0,4.0,13.9,107.0,83.9,65.61
2018,6,20,7,45,0.0,121.0,4.0,14.05,121.0,95.38,74.94
2018,6,20,8,0,0.0,135.0,4.0,14.2,135.0,106.86,84.19
2018,6,20,8,15,0.5,146.0,4.0,14.35,146.5,116.18,91.6
2018,6,20,8,30,1.0,157.0,4.0,14.5,158.0,125.54,98.99
2018,6,20,8,45,6.5,191.0,4.0,14.65,196.0,158.9,126.13
2018,6,20,9,0,12.0,225.0,4.0,14.8,234.0,192.56,153.15
2018,6,20,9,15,18.5,260.0,4.05,14.9,274.5,228.11,181.44
2018,6,20,9,30,25.0,295.0,4.1,15.0,315.0,281.29,223.34
2018,6,20,9,45,27.0,311.5,4.15,15.15,334.0,296.66,234.84
2018,6,20,10,0,29.0,328.0,4.2,15.3,353.0,311.64,246.1
2018,6,20,10,15,26.5,328.0,4.3,15.4,351.5,307.01,242.0
2018,6,20,10,30,24.0,328.0,4.4,15.5,350.0,302.34,237.96
2018,6,20,10,45,23.5,331.0,4.5,15.55,353.0,302.01,237.46
2018,6,20,11,0,23.0,334.0,4.6,15.6,356.0,301.47,236.82
2018,6,20,11,15,28.0,359.5,4.75,15.65,386.5,324.71,254.9
2018,6,20,11,30,33.0,385.0,4.9,15.7,417.0,346.84,271.99
2018,6,20,11,45,42.0,406.5,5.05,15.75,447.0,367.5,288.02
2018,6,20,12,0,51.0,428.0,5.2,15.8,477.0,386.57,302.78
2018,6,20,12,15,58.5,437.0,5.3,15.8,493.5,392.79,307.61
2018,6,20,12,30,66.0,446.0,5.4,15.8,510.0,397.73,311.47
2018,6,20,12,45,70.5,446.5,5.5,15.8,514.5,392.92,307.77
2018,6,20,13,0,75.0,447.0,5.6,15.8,519.0,387.36,303.46
2018,6,20,13,15,79.0,442.0,5.7,15.8,516.5,376.77,295.21
2018,6,20,13,30,83.0,437.0,5.8,15.8,514.0,365.63,286.44
2018,6,20,13,45,85.5,427.5,5.85,15.8,505.0,350.17,274.16
2018,6,20,14,0,88.0,418.0,5.9,15.8,496.0,334.41,261.52
2018,6,20,14,15,80.0,399.0,5.9,15.75,468.5,308.64,241.16
2018,6,20,14,30,72.0,380.0,5.9,15.7,441.0,284.11,221.8
2018,6,20,14,45,208.0,320.0,5.9,15.7,485.0,255.66,193.83
2018,6,20,15,0,344.0,260.0,5.9,15.7,529.0,219.76,158.64
2018,6,20,15,15,612.5,176.5,5.9,15.7,625.5,175.15,113.1
2018,6,20,15,30,881.0,93.0,5.9,15.7,722.0,116.86,71.47
2018,6,20,15,45,868.0,90.5,5.85,15.55,677.5,85.87,68.99
2018,6,20,16,0,855.0,88.0,5.8,15.4,633.0,83.99,67.62
2018,6,20,16,15,838.0,85.5,5.75,15.25,585.5,81.85,66.01
2018,6,20,16,30,821.0,83.0,5.7,15.1,538.0,71.83,57.52
2018,6,20,16,45,798.5,79.5,5.65,15.0,488.0,69.31,55.54
2018,6,20,17,0,776.0,76.0,5.6,14.9,438.0,66.71,53.46
2018,6,20,17,15,745.5,72.5,5.55,14.75,387.0,63.89,51.18
2018,6,20,17,30,715.0,69.0,5.5,14.6,336.0,61.05,48.83
2018,6,20,17,45,672.0,64.0,5.4,14.4,285.5,56.84,45.21
2018,6,20,18,0,629.0,59.0,5.3,14.2,235.0,48.55,37.83
2018,6,20,18,15,565.5,53.0,5.2,14.05,187.5,43.62,33.3
2018,6,20,18,30,502.0,47.0,5.1,13.9,140.0,38.75,28.66
2018,6,20,18,45,403.5,39.5,5.0,13.75,100.0,32.53,22.6
2018,6,20,19,0,305.0,32.0,4.9,13.6,60.0,26.49,15.24
2018,6,20,19,15,182.5,20.5,4.85,13.55,34.5,16.99,0.0
2018,6,20,19,30,60.0,9.0,4.8,13.5,9.0,7.08,0.0
2018,6,20,19,45,30.0,4.5,4.8,13.4,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.5,12.8,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.6,12.9,7.0,12.27,0.0
2018,6,21,5,15,16.0,10.5,4.65,13.0,11.0,14.7,0.56
2018,6,21,5,30,0.0,15.0,4.7,13.1,15.0,11.4,3.58
2018,6,21,5,45,0.0,24.0,4.75,13.2,24.0,18.28,9.76
2018,6,21,6,0,0.0,33.0,4.8,13.3,33.0,25.17,15.88
2018,6,21,6,15,0.0,40.0,4.75,13.45,40.0,30.54,20.63
2018,6,21,6,30,0.0,47.0,4.7,13.6,47.0,35.93,25.3
2018,6,21,6,45,0.0,61.5,4.65,13.75,61.5,47.13,34.86
2018,6,21,7,0,0.0,76.0,4.6,13.9,76.0,58.47,44.43
2018,6,21,7,15,1.0,106.5,4.55,14.05,107.0,84.82,66.61
2018,6,21,7,30,2.0,137.0,4.5,14.2,138.0,111.65,88.88
2018,6,21,7,45,3.0,154.5,4.45,14.35,156.0,127.01,101.32
2018,6,21,8,0,4.0,172.0,4.4,14.5,174.0,142.4,113.67
2018,6,21,8,15,2.5,165.0,4.4,14.7,166.5,134.2,106.41
2018,6,21,8,30,1.0,158.0,4.4,14.9,159.0,126.4,99.56
2018,6,21,8,45,2.5,167.0,4.35,15.05,169.0,134.93,106.29
2018,6,21,9,0,4.0,176.0,4.3,15.2,179.0,143.51,113.0
2018,6,21,9,15,7.0,202.0,4.25,15.35,207.5,167.82,132.47
2018,6,21,9,30,10.0,228.0,4.2,15.5,236.0,192.14,151.74
2018,6,21,9,45,14.0,257.5,4.1,15.65,269.0,220.28,173.88
2018,6,21,10,0,18.0,287.0,4.0,15.8,302.0,248.27,195.67
2018,6,21,10,15,26.0,322.0,3.95,15.9,345.0,301.12,236.86
2018,6,21,10,30,34.0,357.0,3.9,16.0,388.0,337.5,264.69
2018,6,21,10,45,60.5,397.0,3.9,16.15,453.0,393.62,307.95
2018,6,21,11,0,87.0,437.0,3.9,16.3,518.0,447.78,348.96
2018,6,21,11,15,114.0,454.0,3.95,16.35,562.0,493.74,383.51
2018,6,21,11,30,141.0,471.0,4.0,16.4,606.0,521.62,404.36
2018,6,21,11,45,269.0,436.0,4.05,16.5,696.0,593.18,459.91
2018,6,21,12,0,397.0,401.0,4.1,16.6,786.0,652.94,505.3
2018,6,21,12,15,614.0,288.5,4.25,16.6,883.5,699.36,542.83
2018,6,21,12,30,831.0,176.0,4.4,16.6,981.0,727.84,566.27
2018,6,21,12,45,890.5,140.5,4.55,16.65,996.5,694.46,541.22
2018,6,21,13,0,950.0,105.0,4.7,16.7,1012.0,665.1,518.06
2018,6,21,13,15,947.5,103.5,4.8,16.75,996.0,617.47,479.41
2018,6,21,13,30,945.0,102.0,4.9,16.8,980.0,567.75,438.09
2018,6,21,13,45,941.5,101.0,5.0,16.8,958.0,516.02,394.02
2018,6,21,14,0,938.0,100.0,5.1,16.8,936.0,462.67,347.36
2018,6,21,14,15,933.0,98.5,5.15,16.8,907.5,407.03,297.68
2018,6,21,14,30,928.0,97.0,5.2,16.8,879.0,350.38,246.47
2018,6,21,14,45,922.5,95.0,5.2,16.75,845.0,292.5,194.57
2018,6,21,15,0,917.0,93.0,5.2,16.7,811.0,234.13,144.6
2018,6,21,15,15,906.0,91.5,5.2,16.7,770.5,175.14,100.58
