Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,895.0,90.0,5.2,16.7,730.0,116.76,70.37
2018,6,21,15,45,882.0,88.0,5.05,16.65,685.5,84.8,67.75
2018,6,21,16,0,869.0,86.0,4.9,16.6,641.0,83.16,66.57
2018,6,21,16,15,851.5,83.5,4.85,16.5,592.5,80.96,64.9
2018,6,21,16,30,834.0,81.0,4.8,16.4,544.0,70.79,56.31
2018,6,21,16,45,810.5,78.5,4.8,16.35,493.5,68.88,54.85
2018,6,21,17,0,787.0,76.0,4.8,16.3,443.0,66.92,53.35
2018,6,21,17,15,756.5,72.5,4.75,16.1,392.0,64.09,51.07
2018,6,21,17,30,726.0,69.0,4.7,15.9,341.0,61.22,48.73
2018,6,21,17,45,680.5,65.0,4.65,15.75,290.0,57.75,45.76
2018,6,21,18,0,635.0,61.0,4.6,15.6,239.0,50.1,38.99
2018,6,21,18,15,568.0,55.5,4.4,15.35,191.0,45.56,34.84
2018,6,21,18,30,501.0,50.0,4.2,15.1,143.0,41.13,30.61
2018,6,21,18,45,396.0,41.5,4.05,14.9,101.5,34.13,23.88
2018,6,21,19,0,291.0,33.0,3.9,14.7,60.0,27.28,15.87
2018,6,21,19,15,172.5,21.0,3.85,14.55,34.5,15.99,0.0
2018,6,21,19,30,54.0,9.0,3.8,14.4,9.0,7.08,0.0
2018,6,21,19,45,27.0,4.5,3.7,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,7.0,3.0,13.15,8.0,0.0,0.0
2018,6,22,5,0,91.0,14.0,3.0,13.3,16.0,32.41,0.0
2018,6,22,5,15,207.0,25.5,3.0,13.55,44.5,99.13,32.83
2018,6,22,5,30,323.0,37.0,3.0,13.8,73.0,170.13,124.55
2018,6,22,5,45,351.5,47.0,2.95,14.05,104.0,211.81,166.1
2018,6,22,6,0,380.0,57.0,2.9,14.3,135.0,255.87,206.86
2018,6,22,6,15,250.5,83.5,2.75,14.5,140.5,222.28,182.37
2018,6,22,6,30,121.0,110.0,2.6,14.7,146.0,179.3,147.16
2018,6,22,6,45,136.5,132.5,2.45,14.95,180.5,216.35,178.33
2018,6,22,7,0,152.0,155.0,2.3,15.2,215.0,254.2,209.22
2018,6,22,7,15,288.0,156.0,2.25,15.45,289.0,366.82,301.53
2018,6,22,7,30,424.0,157.0,2.2,15.7,363.0,493.56,401.15
2018,6,22,7,45,560.5,138.0,2.15,16.0,440.5,600.72,482.5
2018,6,22,8,0,697.0,119.0,2.1,16.3,518.0,705.83,559.35
2018,6,22,8,15,775.0,106.5,2.05,16.55,585.0,770.57,602.51
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,830.67,641.59
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,860.0,658.93
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,886.34,674.39
2018,6,22,9,15,890.0,100.0,2.05,17.65,779.0,906.36,686.16
2018,6,22,9,30,900.0,102.0,2.1,17.9,818.0,922.89,695.66
2018,6,22,9,45,907.0,104.0,2.1,18.1,852.0,933.08,700.61
2018,6,22,10,0,914.0,106.0,2.1,18.3,886.0,939.5,703.19
2018,6,22,10,15,920.0,107.0,2.2,18.5,913.5,940.19,703.17
2018,6,22,10,30,926.0,108.0,2.3,18.7,941.0,937.0,700.7
2018,6,22,10,45,930.5,109.0,2.35,18.95,962.5,928.58,694.24
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,916.29,685.32
2018,6,22,11,15,937.5,110.5,2.55,19.25,998.0,898.02,673.85
2018,6,22,11,30,940.0,111.0,2.7,19.3,1012.0,876.08,659.83
2018,6,22,11,45,941.5,111.5,2.85,19.4,1019.0,849.81,642.61
2018,6,22,12,0,943.0,112.0,3.0,19.5,1026.0,820.2,622.93
2018,6,22,12,15,942.5,112.0,3.15,19.5,1025.0,785.58,598.99
2018,6,22,12,30,942.0,112.0,3.3,19.5,1024.0,748.15,571.67
2018,6,22,12,45,939.0,113.0,3.5,19.5,1016.0,707.14,541.18
2018,6,22,13,0,936.0,114.0,3.7,19.5,1008.0,663.77,508.01
2018,6,22,13,15,933.0,113.0,3.9,19.5,992.0,616.76,471.11
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,567.76,431.48
2018,6,22,13,45,925.5,111.0,4.3,19.45,953.5,516.22,388.74
2018,6,22,14,0,921.0,110.0,4.5,19.4,931.0,463.19,343.58
2018,6,22,14,15,914.0,109.5,4.6,19.3,902.0,408.31,295.63
2018,6,22,14,30,907.0,109.0,4.7,19.2,873.0,352.64,246.24
2018,6,22,14,45,898.5,107.0,4.8,19.15,837.5,295.1,195.57
2018,6,22,15,0,890.0,105.0,4.9,19.1,802.0,237.43,146.94
2018,6,22,15,15,878.5,103.5,4.9,19.1,762.0,179.79,104.3
2018,6,22,15,30,867.0,102.0,4.9,19.1,722.0,122.82,74.82
2018,6,22,15,45,852.5,99.5,4.9,18.9,677.0,90.62,72.09
2018,6,22,16,0,838.0,97.0,4.9,18.7,632.0,80.16,63.44
2018,6,22,16,15,819.5,94.5,4.85,18.6,584.5,78.8,62.51
2018,6,22,16,30,801.0,92.0,4.8,18.5,537.0,77.38,61.51
2018,6,22,16,45,777.0,89.0,4.75,18.35,487.5,75.43,60.08
2018,6,22,17,0,753.0,86.0,4.7,18.2,438.0,73.43,58.59
2018,6,22,17,15,719.0,82.0,4.6,17.95,386.5,65.1,51.57
2018,6,22,17,30,685.0,78.0,4.5,17.7,335.0,62.27,49.29
2018,6,22,17,45,637.0,73.0,4.45,17.45,284.0,58.52,46.12
2018,6,22,18,0,589.0,68.0,4.4,17.2,233.0,54.79,42.86
2018,6,22,18,15,519.0,61.5,4.3,16.85,185.5,49.72,38.29
2018,6,22,18,30,449.0,55.0,4.2,16.5,138.0,44.74,33.59
2018,6,22,18,45,344.5,45.5,4.1,16.2,98.0,37.16,26.35
2018,6,22,19,0,240.0,36.0,4.0,15.9,58.0,27.27,15.84
2018,6,22,19,15,139.5,22.0,3.95,15.75,33.0,16.65,0.0
2018,6,22,19,30,39.0,8.0,3.9,15.6,8.0,6.29,0.0
2018,6,22,19,45,19.5,4.0,3.9,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,39.0,7.0,3.0,14.15,8.0,0.0,0.0
2018,6,23,5,0,78.0,14.0,3.1,14.3,16.0,29.29,0.0
2018,6,23,5,15,188.5,25.5,3.1,14.55,43.0,93.44,28.59
2018,6,23,5,30,299.0,37.0,3.1,14.8,70.0,161.47,117.51
2018,6,23,5,45,394.5,45.0,3.1,15.0,111.5,226.99,177.28
2018,6,23,6,0,490.0,53.0,3.1,15.2,153.0,301.7,242.81
2018,6,23,6,15,553.0,59.0,3.0,15.4,201.0,366.51,299.29
2018,6,23,6,30,616.0,65.0,2.9,15.6,249.0,436.06,357.8
2018,6,23,6,45,662.0,69.0,2.85,15.85,300.0,497.3,407.76
2018,6,23,7,0,708.0,73.0,2.8,16.1,351.0,558.46,455.93
2018,6,23,7,15,739.0,76.0,2.85,16.45,401.5,612.17,496.84
2018,6,23,7,30,770.0,79.0,2.9,16.8,452.0,665.72,536.14
2018,6,23,7,45,795.0,81.0,2.95,17.15,502.0,713.06,568.78
2018,6,23,8,0,820.0,83.0,3.0,17.5,552.0,759.1,599.86
2018,6,23,8,15,837.5,85.5,3.0,17.9,599.5,789.61,618.86
2018,6,23,8,30,855.0,88.0,3.0,18.3,647.0,825.68,641.7
2018,6,23,8,45,869.0,89.0,3.0,18.7,690.5,854.53,659.11
2018,6,23,9,0,883.0,90.0,3.0,19.1,734.0,880.44,674.37
2018,6,23,9,15,894.5,91.0,2.95,19.5,773.5,900.96,685.5
2018,6,23,9,30,906.0,92.0,2.9,19.9,813.0,918.06,694.28
2018,6,23,9,45,915.5,92.0,2.85,20.35,847.0,928.75,698.61
2018,6,23,10,0,925.0,92.0,2.8,20.8,881.0,935.73,700.56
2018,6,23,10,15,930.5,93.0,2.8,21.1,908.5,936.27,699.12
2018,6,23,10,30,936.0,94.0,2.8,21.4,936.0,932.92,695.26
2018,6,23,10,45,940.0,95.0,2.75,21.7,957.0,924.32,687.65
2018,6,23,11,0,944.0,96.0,2.7,22.0,978.0,911.83,677.62
2018,6,23,11,15,946.0,96.5,2.8,22.15,992.0,893.35,665.26
2018,6,23,11,30,948.0,97.0,2.9,22.3,1006.0,871.19,650.45
2018,6,23,11,45,949.0,98.0,3.0,22.4,1013.0,845.11,633.07
2018,6,23,12,0,950.0,99.0,3.1,22.5,1020.0,815.65,613.3
2018,6,23,12,15,949.0,99.5,3.2,22.45,1019.0,781.15,589.82
2018,6,23,12,30,948.0,100.0,3.3,22.4,1018.0,743.78,562.65
2018,6,23,12,45,946.0,100.5,3.4,22.35,1010.0,703.07,532.39
2018,6,23,13,0,944.0,101.0,3.5,22.3,1002.0,659.89,499.49
2018,6,23,13,15,942.0,100.5,3.6,22.2,987.5,613.64,463.49
2018,6,23,13,30,940.0,100.0,3.7,22.1,973.0,565.26,424.74
2018,6,23,13,45,935.5,99.0,3.75,22.0,950.5,513.38,382.05
2018,6,23,14,0,931.0,98.0,3.8,21.9,928.0,460.0,336.92
2018,6,23,14,15,925.5,97.5,3.8,21.75,900.0,405.3,289.57
2018,6,23,14,30,920.0,97.0,3.8,21.6,872.0,349.62,240.67
2018,6,23,14,45,913.0,95.5,3.8,21.5,838.0,292.17,190.55
2018,6,23,15,0,906.0,94.0,3.8,21.4,804.0,234.41,142.27
2018,6,23,15,15,895.0,92.5,3.8,21.4,764.0,176.05,99.45
2018,6,23,15,30,884.0,91.0,3.8,21.4,724.0,118.32,69.68
2018,6,23,15,45,871.5,89.0,3.65,21.1,680.0,85.08,66.75
2018,6,23,16,0,859.0,87.0,3.5,20.8,636.0,83.5,65.71
2018,6,23,16,15,842.0,84.5,3.4,20.6,588.5,81.34,64.13
2018,6,23,16,30,825.0,82.0,3.3,20.4,541.0,71.24,55.77
2018,6,23,16,45,801.5,79.0,3.2,20.15,490.5,69.02,54.12
2018,6,23,17,0,778.0,76.0,3.1,19.9,440.0,66.74,52.4
2018,6,23,17,15,745.5,72.5,2.95,19.45,388.5,63.88,50.19
2018,6,23,17,30,713.0,69.0,2.8,19.0,337.0,61.01,47.92
2018,6,23,17,45,667.0,65.0,2.65,18.6,286.5,53.15,41.21
2018,6,23,18,0,621.0,61.0,2.5,18.2,236.0,49.92,38.43
2018,6,23,18,15,552.5,55.5,2.35,17.8,188.0,45.39,34.36
2018,6,23,18,30,484.0,50.0,2.2,17.4,140.0,40.98,30.21
2018,6,23,18,45,378.0,41.5,2.1,16.95,99.0,34.01,23.6
2018,6,23,19,0,272.0,33.0,2.0,16.5,58.0,27.18,15.8
2018,6,23,19,15,161.0,20.5,1.95,16.3,33.0,15.61,0.0
2018,6,23,19,30,50.0,8.0,1.9,16.1,8.0,6.29,0.0
2018,6,23,19,45,25.0,4.0,1.85,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,25.8,0.0
2018,6,24,5,15,157.5,24.5,3.6,14.9,38.5,82.95,22.82
2018,6,24,5,30,245.0,37.0,3.7,15.1,64.0,141.53,102.53
2018,6,24,5,45,244.0,43.5,3.85,15.25,81.5,160.7,125.05
2018,6,24,6,0,243.0,50.0,4.0,15.4,99.0,179.92,144.7
2018,6,24,6,15,121.5,55.5,4.05,15.6,80.0,124.39,100.41
2018,6,24,6,30,0.0,61.0,4.1,15.8,61.0,46.77,34.24
2018,6,24,6,45,0.0,74.5,4.15,16.0,74.5,57.77,43.56
2018,6,24,7,0,0.0,88.0,4.2,16.2,88.0,68.78,52.72
2018,6,24,7,15,0.0,108.0,4.25,16.4,108.0,85.49,66.53
2018,6,24,7,30,0.0,128.0,4.3,16.6,128.0,102.24,80.18
2018,6,24,7,45,2.5,149.5,4.3,16.75,151.0,122.22,96.44
2018,6,24,8,0,5.0,171.0,4.3,16.9,174.0,142.36,112.64
2018,6,24,8,15,6.5,183.0,4.25,17.05,187.0,153.32,121.18
2018,6,24,8,30,8.0,195.0,4.2,17.2,200.0,164.35,129.72
2018,6,24,8,45,8.0,202.0,4.2,17.35,207.5,169.78,133.66
2018,6,24,9,0,8.0,209.0,4.2,17.5,215.0,175.23,137.62
2018,6,24,9,15,15.5,245.5,4.15,17.6,257.5,212.84,167.48
2018,6,24,9,30,23.0,282.0,4.1,17.7,300.0,250.53,196.97
2018,6,24,9,45,33.0,319.5,4.05,17.8,347.0,309.77,242.93
2018,6,24,10,0,43.0,357.0,4.0,17.9,394.0,351.6,274.73
2018,6,24,10,15,51.0,380.0,3.95,17.95,425.0,377.24,293.9
2018,6,24,10,30,59.0,403.0,3.9,18.0,456.0,402.06,312.35
2018,6,24,10,45,79.0,425.0,3.85,18.1,498.0,435.52,337.5
2018,6,24,11,0,99.0,447.0,3.8,18.2,540.0,467.44,361.18
2018,6,24,11,15,98.0,451.0,3.8,18.2,544.0,463.9,358.02
2018,6,24,11,30,97.0,455.0,3.8,18.2,548.0,459.75,354.57
2018,6,24,11,45,108.0,465.0,3.75,18.25,569.0,469.54,361.68
2018,6,24,12,0,119.0,475.0,3.7,18.3,590.0,486.67,374.05
2018,6,24,12,15,142.5,478.5,3.7,18.3,616.5,495.06,380.36
2018,6,24,12,30,166.0,482.0,3.7,18.3,643.0,500.87,384.65
2018,6,24,12,45,161.5,477.0,3.65,18.3,632.5,479.38,368.16
2018,6,24,13,0,157.0,472.0,3.6,18.3,622.0,457.86,351.68
2018,6,24,13,15,132.5,457.5,3.6,18.3,582.5,418.51,321.72
2018,6,24,13,30,108.0,443.0,3.6,18.3,543.0,381.62,293.6
2018,6,24,13,45,235.0,380.5,3.55,18.25,592.0,382.51,293.46
2018,6,24,14,0,362.0,318.0,3.5,18.2,641.0,371.42,282.08
2018,6,24,14,15,617.5,218.5,3.5,18.15,748.0,369.86,273.08
2018,6,24,14,30,873.0,119.0,3.5,18.1,855.0,350.31,245.8
2018,6,24,14,45,863.0,118.0,3.5,18.05,820.5,294.84,196.97
2018,6,24,15,0,853.0,117.0,3.5,18.0,786.0,239.42,150.3
2018,6,24,15,15,841.5,114.5,3.5,18.0,746.0,183.21,108.52
2018,6,24,15,30,830.0,112.0,3.5,18.0,706.0,119.09,72.1
2018,6,24,15,45,813.0,110.0,3.45,17.8,661.5,86.54,68.88
2018,6,24,16,0,796.0,108.0,3.4,17.6,617.0,85.94,68.65
2018,6,24,16,15,774.5,105.0,3.35,17.45,569.0,84.51,67.68
2018,6,24,16,30,753.0,102.0,3.3,17.3,521.0,83.02,66.65
2018,6,24,16,45,725.5,98.0,3.3,17.15,471.0,74.4,59.45
2018,6,24,17,0,698.0,94.0,3.3,17.0,421.0,72.06,57.66
2018,6,24,17,15,663.0,89.5,3.25,16.85,371.0,69.19,55.38
2018,6,24,17,30,628.0,85.0,3.2,16.7,321.0,66.29,53.02
2018,6,24,17,45,580.5,79.0,3.15,16.5,272.0,62.1,49.46
2018,6,24,18,0,533.0,73.0,3.1,16.3,223.0,57.89,45.77
2018,6,24,18,15,469.0,64.0,3.0,16.15,177.0,51.16,39.68
2018,6,24,18,30,405.0,55.0,2.9,16.0,131.0,44.37,33.36
2018,6,24,18,45,315.5,44.5,2.8,15.85,93.0,33.93,23.65
2018,6,24,19,0,226.0,34.0,2.7,15.7,55.0,25.79,14.8
2018,6,24,19,15,133.5,21.0,2.6,15.6,31.5,15.92,0.0
2018,6,24,19,30,41.0,8.0,2.5,15.5,8.0,6.29,0.0
2018,6,24,19,45,20.5,4.0,2.45,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,32.0,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,64.0,12.0,4.0,14.6,13.0,24.35,0.0
2018,6,25,5,15,155.5,25.0,4.05,14.7,39.0,82.7,20.44
2018,6,25,5,30,247.0,38.0,4.1,14.8,65.0,143.35,103.84
2018,6,25,5,45,251.5,40.0,4.1,14.95,79.5,159.25,123.91
2018,6,25,6,0,256.0,42.0,4.1,15.1,94.0,175.73,141.41
2018,6,25,6,15,128.0,40.5,4.0,15.2,66.5,110.46,88.94
2018,6,25,6,30,0.0,39.0,3.9,15.3,39.0,29.77,19.83
2018,6,25,6,45,0.0,54.5,3.8,15.4,54.5,41.71,30.03
2018,6,25,7,0,0.0,70.0,3.7,15.5,70.0,53.7,40.12
2018,6,25,7,15,0.5,98.0,3.6,15.65,98.0,77.13,59.72
2018,6,25,7,30,1.0,126.0,3.5,15.8,126.0,101.21,79.59
2018,6,25,7,45,3.0,141.5,3.35,16.0,143.0,115.53,91.16
2018,6,25,8,0,5.0,157.0,3.2,16.2,160.0,129.97,102.7
2018,6,25,8,15,5.5,163.5,3.2,16.35,167.0,135.4,106.76
2018,6,25,8,30,6.0,170.0,3.2,16.5,174.0,140.92,110.89
2018,6,25,8,45,3.5,164.5,3.2,16.65,167.0,133.7,104.57
2018,6,25,9,0,1.0,159.0,3.2,16.8,160.0,126.63,98.43
2018,6,25,9,15,5.5,191.0,3.3,16.9,195.5,157.21,123.01
2018,6,25,9,30,10.0,223.0,3.4,17.0,231.0,187.94,147.4
2018,6,25,9,45,16.0,261.0,3.45,17.15,274.5,225.16,176.66
2018,6,25,10,0,22.0,299.0,3.5,17.3,318.0,262.28,205.48
2018,6,25,10,15,19.0,286.0,3.6,17.35,302.5,247.44,193.42
2018,6,25,10,30,16.0,273.0,3.7,17.4,287.0,232.91,181.75
2018,6,25,10,45,16.0,281.5,3.75,17.45,296.0,239.07,186.37
2018,6,25,11,0,16.0,290.0,3.8,17.5,305.0,245.07,190.83
2018,6,25,11,15,27.5,332.5,3.9,17.5,358.5,301.32,234.66
2018,6,25,11,30,39.0,375.0,4.0,17.5,412.0,343.65,267.16
2018,6,25,11,45,75.0,414.5,4.05,17.5,487.0,400.97,311.39
2018,6,25,12,0,111.0,454.0,4.1,17.5,562.0,463.8,358.95
2018,6,25,12,15,198.5,442.0,4.2,17.5,634.5,507.6,393.15
2018,6,25,12,30,286.0,430.0,4.3,17.5,707.0,548.8,424.74
2018,6,25,12,45,311.0,430.5,4.4,17.5,729.5,545.28,421.73
2018,6,25,13,0,336.0,431.0,4.5,17.5,752.0,538.7,416.31
2018,6,25,13,15,299.0,437.0,4.6,17.5,719.5,497.6,384.4
2018,6,25,13,30,262.0,443.0,4.7,17.5,687.0,458.88,354.23
2018,6,25,13,45,361.5,380.5,4.75,17.45,708.0,442.06,340.04
2018,6,25,14,0,461.0,318.0,4.8,17.4,729.0,412.99,314.65
2018,6,25,14,15,681.5,208.5,4.9,17.35,794.5,387.11,287.2
2018,6,25,14,30,902.0,99.0,5.0,17.3,860.0,347.2,244.67
2018,6,25,14,45,895.5,98.0,5.1,17.25,827.0,291.21,194.54
2018,6,25,15,0,889.0,97.0,5.2,17.2,794.0,234.85,146.2
2018,6,25,15,15,879.0,94.5,5.2,17.2,754.5,176.96,102.49
2018,6,25,15,30,869.0,92.0,5.2,17.2,715.0,119.61,71.59
2018,6,25,15,45,856.5,90.5,5.35,17.0,672.0,85.53,68.28
2018,6,25,16,0,844.0,89.0,5.5,16.8,629.0,84.29,67.49
2018,6,25,16,15,827.0,86.5,5.55,16.65,582.0,82.19,65.93
2018,6,25,16,30,810.0,84.0,5.6,16.5,535.0,72.21,57.51
2018,6,25,16,45,788.0,81.0,5.65,16.35,486.0,70.09,55.91
2018,6,25,17,0,766.0,78.0,5.7,16.2,437.0,67.92,54.24
2018,6,25,17,15,734.5,74.0,5.75,15.95,386.0,64.78,51.71
2018,6,25,17,30,703.0,70.0,5.8,15.7,335.0,61.6,49.1
2018,6,25,17,45,658.5,66.0,5.85,15.5,285.0,53.75,42.26
2018,6,25,18,0,614.0,62.0,5.9,15.3,235.0,50.58,39.46
2018,6,25,18,15,549.0,56.5,5.85,15.1,188.0,46.12,35.38
2018,6,25,18,30,484.0,51.0,5.8,14.9,141.0,41.77,31.21
2018,6,25,18,45,384.0,42.0,5.75,14.7,100.5,34.45,24.19
2018,6,25,19,0,284.0,33.0,5.7,14.5,60.0,27.21,16.03
2018,6,25,19,15,168.5,21.0,5.6,14.45,34.5,15.99,0.0
2018,6,25,19,30,53.0,9.0,5.5,14.4,9.0,7.08,0.0
2018,6,25,19,45,26.5,4.5,5.4,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,4.35,13.4,7.5,0.0,0.0
2018,6,26,5,0,69.0,14.0,4.4,13.5,15.0,27.05,0.0
2018,6,26,5,15,176.0,27.0,4.4,13.7,42.5,90.64,20.06
2018,6,26,5,30,283.0,40.0,4.4,13.9,70.0,158.11,114.89
2018,6,26,5,45,310.0,50.0,4.4,14.1,99.0,194.74,152.62
2018,6,26,6,0,337.0,60.0,4.4,14.3,128.0,234.28,189.76
2018,6,26,6,15,220.0,85.0,4.35,14.45,134.0,208.32,171.22
2018,6,26,6,30,103.0,110.0,4.3,14.6,140.0,169.41,139.14
2018,6,26,6,45,90.5,131.5,4.25,14.75,161.5,187.68,154.54
2018,6,26,7,0,78.0,153.0,4.2,14.9,183.0,191.46,157.33
2018,6,26,7,15,111.5,176.0,4.15,15.1,226.0,252.78,208.06
2018,6,26,7,30,145.0,199.0,4.1,15.3,269.0,303.24,248.99
2018,6,26,7,45,175.5,221.0,4.05,15.45,314.5,352.1,287.9
2018,6,26,8,0,206.0,243.0,4.0,15.6,360.0,402.13,327.07
2018,6,26,8,15,222.5,263.0,4.0,15.75,399.5,439.48,355.39
2018,6,26,8,30,239.0,283.0,4.0,15.9,439.0,495.34,397.34
2018,6,26,8,45,255.0,301.5,4.0,16.0,478.0,530.49,423.08
2018,6,26,9,0,271.0,320.0,4.0,16.1,517.0,564.79,447.97
2018,6,26,9,15,294.5,333.0,4.0,16.25,557.5,599.19,472.84
2018,6,26,9,30,318.0,346.0,4.0,16.4,598.0,632.46,496.6
2018,6,26,9,45,339.0,355.0,4.0,16.5,634.0,658.14,514.66
2018,6,26,10,0,360.0,364.0,4.0,16.6,670.0,682.1,531.38
2018,6,26,10,15,344.0,383.0,4.05,16.65,683.5,680.16,528.44
2018,6,26,10,30,328.0,402.0,4.1,16.7,697.0,676.12,524.18
2018,6,26,10,45,264.0,427.0,4.15,16.8,668.0,633.25,490.37
2018,6,26,11,0,200.0,452.0,4.2,16.9,639.0,575.18,445.59
2018,6,26,11,15,150.0,455.0,4.2,16.9,596.5,525.98,407.63
2018,6,26,11,30,100.0,458.0,4.2,16.9,554.0,465.15,360.77
2018,6,26,11,45,80.5,448.5,4.25,16.95,526.0,434.1,336.92
2018,6,26,12,0,61.0,439.0,4.3,17.0,498.0,404.0,313.6
2018,6,26,12,15,68.5,440.5,4.35,17.05,507.0,403.72,313.5
2018,6,26,12,30,76.0,442.0,4.4,17.1,516.0,402.42,312.5
2018,6,26,12,45,115.5,445.5,4.4,17.1,556.5,426.43,331.11
2018,6,26,13,0,155.0,449.0,4.4,17.1,597.0,440.73,341.93
2018,6,26,13,15,263.5,417.0,4.5,17.15,664.0,463.97,359.78
2018,6,26,13,30,372.0,385.0,4.6,17.2,731.0,477.21,368.72
2018,6,26,13,45,599.0,271.5,4.65,17.2,813.0,476.28,365.07
2018,6,26,14,0,826.0,158.0,4.7,17.2,895.0,458.57,345.05
2018,6,26,14,15,881.0,125.0,4.8,17.2,888.5,409.75,300.55
2018,6,26,14,30,936.0,92.0,4.9,17.2,882.0,353.81,248.88
2018,6,26,14,45,929.0,90.5,5.0,17.15,847.5,295.51,196.76
2018,6,26,15,0,922.0,89.0,5.1,17.1,813.0,236.86,146.45
2018,6,26,15,15,912.0,87.5,5.1,17.1,773.0,177.73,101.66
2018,6,26,15,30,902.0,86.0,5.1,17.1,733.0,119.08,69.98
2018,6,26,15,45,889.0,84.5,5.2,16.9,688.5,82.92,66.07
2018,6,26,16,0,876.0,83.0,5.3,16.7,644.0,81.53,65.14
2018,6,26,16,15,858.5,80.5,5.3,16.6,595.5,79.28,63.42
2018,6,26,16,30,841.0,78.0,5.3,16.5,547.0,76.88,61.57
2018,6,26,16,45,818.0,75.5,5.35,16.35,496.5,66.96,53.17
2018,6,26,17,0,795.0,73.0,5.4,16.2,446.0,64.94,51.62
2018,6,26,17,15,764.0,70.0,5.4,16.0,394.5,62.37,49.57
2018,6,26,17,30,733.0,67.0,5.4,15.8,343.0,59.8,47.48
2018,6,26,17,45,689.5,63.0,5.4,15.65,292.0,56.28,44.48
2018,6,26,18,0,646.0,59.0,5.4,15.5,241.0,48.74,37.79
2018,6,26,18,15,514.5,57.0,5.3,15.3,184.0,46.16,35.39
2018,6,26,18,30,383.0,55.0,5.2,15.1,127.0,44.18,33.31
2018,6,26,18,45,320.0,43.5,5.15,14.9,91.5,35.3,24.92
2018,6,26,19,0,257.0,32.0,5.1,14.7,56.0,26.24,15.27
2018,6,26,19,15,160.0,20.5,5.0,14.6,32.5,15.61,0.0
2018,6,26,19,30,63.0,9.0,4.9,14.5,9.0,7.08,0.0
2018,6,26,19,45,31.5,4.5,4.85,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.5,13.7,6.0,7.04,0.0
2018,6,27,5,15,5.0,9.0,4.5,13.8,9.0,8.49,0.0
2018,6,27,5,30,0.0,12.0,4.5,13.9,12.0,9.1,1.62
2018,6,27,5,45,38.0,21.5,4.5,14.05,29.0,35.74,24.02
2018,6,27,6,0,76.0,31.0,4.5,14.2,46.0,70.27,54.02
2018,6,27,6,15,38.0,31.5,4.45,14.35,39.0,48.83,36.44
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,24.39,15.31
2018,6,27,6,45,0.0,36.0,4.35,14.65,36.0,27.47,17.94
2018,6,27,7,0,0.0,40.0,4.3,14.8,40.0,30.56,20.52
2018,6,27,7,15,0.0,57.5,4.3,15.0,57.5,44.05,31.9
2018,6,27,7,30,0.0,75.0,4.3,15.2,75.0,57.6,43.2
2018,6,27,7,45,0.0,91.0,4.35,15.35,91.0,70.2,53.57
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,83.27,64.25
2018,6,27,8,15,0.0,112.0,4.4,15.65,112.0,87.24,67.29
2018,6,27,8,30,0.0,117.0,4.4,15.8,117.0,91.25,70.34
2018,6,27,8,45,0.0,121.5,4.45,15.9,121.5,94.86,73.09
2018,6,27,9,0,0.0,126.0,4.5,16.0,126.0,98.49,75.85
2018,6,27,9,15,0.5,135.0,4.55,16.1,135.5,106.24,82.0
2018,6,27,9,30,1.0,144.0,4.6,16.2,145.0,114.0,88.13
2018,6,27,9,45,2.0,151.0,4.65,16.3,153.0,120.56,93.29
2018,6,27,10,0,3.0,158.0,4.7,16.4,161.0,127.1,98.43
2018,6,27,10,15,3.0,155.0,4.75,16.45,158.0,124.59,96.24
2018,6,27,10,30,3.0,152.0,4.8,16.5,155.0,122.1,94.1
2018,6,27,10,45,5.0,171.5,4.85,16.55,176.5,139.45,108.02
2018,6,27,11,0,7.0,191.0,4.9,16.6,198.0,156.65,121.74
2018,6,27,11,15,10.0,224.0,4.95,16.6,233.5,185.36,144.6
2018,6,27,11,30,13.0,257.0,5.0,16.6,269.0,213.67,167.0
2018,6,27,11,45,13.0,255.0,5.05,16.65,267.5,211.05,164.78
2018,6,27,12,0,13.0,253.0,5.1,16.7,266.0,208.35,162.57
2018,6,27,12,15,13.5,259.5,5.2,16.65,273.0,212.6,165.95
2018,6,27,12,30,14.0,266.0,5.3,16.6,280.0,216.61,169.14
2018,6,27,12,45,15.5,283.0,5.35,16.6,298.0,229.09,179.01
2018,6,27,13,0,17.0,300.0,5.4,16.6,316.0,241.03,188.42
2018,6,27,13,15,17.0,300.0,5.5,16.55,316.0,238.83,186.75
2018,6,27,13,30,17.0,300.0,5.6,16.5,316.0,236.52,185.01
2018,6,27,13,45,15.5,286.0,5.65,16.5,300.0,223.21,174.56
2018,6,27,14,0,14.0,272.0,5.7,16.5,284.0,210.22,164.36
2018,6,27,14,15,12.0,248.5,5.8,16.4,258.5,190.62,148.96
2018,6,27,14,30,10.0,225.0,5.9,16.3,233.0,171.52,133.9
2018,6,27,14,45,7.0,202.0,5.95,16.25,207.5,152.99,119.27
2018,6,27,15,0,4.0,179.0,6.0,16.2,182.0,135.01,105.06
2018,6,27,15,15,4.5,180.5,6.0,16.2,184.0,135.06,105.32
2018,6,27,15,30,5.0,182.0,6.0,16.2,186.0,134.82,105.43
2018,6,27,15,45,7.5,190.0,6.2,15.95,195.0,138.96,114.39
2018,6,27,16,0,10.0,198.0,6.4,15.7,204.0,143.45,118.68
2018,6,27,16,15,17.0,196.5,6.45,15.55,206.0,141.78,117.67
2018,6,27,16,30,24.0,195.0,6.5,15.4,208.0,139.89,116.48
2018,6,27,16,45,85.0,189.0,6.55,15.2,230.0,130.51,108.83
2018,6,27,17,0,146.0,183.0,6.6,15.0,252.0,123.14,102.86
2018,6,27,17,15,210.5,159.5,6.6,14.85,246.0,107.04,89.14
2018,6,27,17,30,275.0,136.0,6.6,14.7,240.0,94.41,78.31
2018,6,27,17,45,281.0,115.5,6.6,14.5,208.0,81.92,67.45
2018,6,27,18,0,287.0,95.0,6.6,14.3,176.0,68.91,55.93
2018,6,27,18,15,261.5,78.5,6.55,14.15,141.0,56.89,45.08
2018,6,27,18,30,236.0,62.0,6.5,14.0,106.0,45.63,34.73
2018,6,27,18,45,220.5,48.5,6.4,13.9,80.0,36.18,25.79
2018,6,27,19,0,205.0,35.0,6.3,13.8,54.0,26.43,15.5
2018,6,27,19,15,124.5,22.0,6.3,13.8,31.5,16.63,0.0
2018,6,27,19,30,44.0,9.0,6.3,13.8,9.0,7.08,0.0
2018,6,27,19,45,22.0,4.5,6.3,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.25,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.05,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.2,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,15.64,0.0
2018,6,28,5,15,131.0,24.0,6.7,14.45,36.5,73.7,9.34
2018,6,28,5,30,225.0,39.0,6.8,14.6,63.0,136.85,98.53
2018,6,28,5,45,260.5,50.5,6.9,14.7,92.0,175.39,137.21
2018,6,28,6,0,296.0,62.0,7.0,14.8,121.0,217.83,176.57
2018,6,28,6,15,237.5,85.5,7.0,14.95,141.5,217.74,179.46
2018,6,28,6,30,179.0,109.0,7.0,15.1,162.0,221.82,183.95
2018,6,28,6,45,222.5,126.5,7.0,15.25,204.5,273.9,228.52
2018,6,28,7,0,266.0,144.0,7.0,15.4,247.0,329.22,275.01
2018,6,28,7,15,271.5,165.0,7.0,15.5,283.0,365.17,304.22
2018,6,28,7,30,277.0,186.0,7.0,15.6,319.0,400.47,332.32
2018,6,28,7,45,312.0,201.5,7.0,15.7,366.5,451.46,373.2
2018,6,28,8,0,347.0,217.0,7.0,15.8,414.0,503.53,414.27
2018,6,28,8,15,416.0,216.5,6.95,15.9,472.5,586.48,479.5
2018,6,28,8,30,485.0,216.0,6.9,16.0,531.0,653.41,531.33
2018,6,28,8,45,565.5,200.0,6.85,16.1,592.0,723.47,585.09
2018,6,28,9,0,646.0,184.0,6.8,16.2,653.0,787.2,633.28
2018,6,28,9,15,711.0,166.5,6.7,16.3,708.5,833.86,666.78
2018,6,28,9,30,776.0,149.0,6.6,16.4,764.0,871.99,692.99
2018,6,28,9,45,814.0,138.0,6.5,16.45,807.5,896.76,709.32
2018,6,28,10,0,852.0,127.0,6.4,16.5,851.0,905.39,713.83
2018,6,28,10,15,873.0,120.5,6.35,16.55,883.5,912.8,717.86
2018,6,28,10,30,894.0,114.0,6.3,16.6,916.0,916.52,719.3
2018,6,28,10,45,897.5,114.5,6.25,16.65,936.0,907.31,711.49
2018,6,28,11,0,901.0,115.0,6.2,16.7,956.0,894.39,701.18
2018,6,28,11,15,903.5,116.0,6.15,16.7,970.0,877.38,688.15
2018,6,28,11,30,906.0,117.0,6.1,16.7,984.0,856.79,672.62
2018,6,28,11,45,907.5,117.0,6.1,16.7,991.0,831.12,653.68
2018,6,28,12,0,909.0,117.0,6.1,16.7,998.0,802.25,632.4
2018,6,28,12,15,911.0,115.5,6.1,16.65,998.0,769.56,607.61
2018,6,28,12,30,913.0,114.0,6.1,16.6,998.0,734.02,579.58
2018,6,28,12,45,916.0,110.5,6.15,16.6,991.5,694.91,548.39
2018,6,28,13,0,919.0,107.0,6.2,16.6,985.0,653.11,514.43
2018,6,28,13,15,916.5,107.0,6.25,16.55,971.0,608.1,477.17
2018,6,28,13,30,914.0,107.0,6.3,16.5,957.0,561.03,437.32
2018,6,28,13,45,909.5,106.5,6.4,16.5,935.5,510.78,393.9
2018,6,28,14,0,905.0,106.0,6.5,16.5,914.0,459.05,348.13
2018,6,28,14,15,898.0,105.5,6.5,16.4,885.5,405.14,299.63
2018,6,28,14,30,891.0,105.0,6.5,16.3,857.0,350.43,249.83
2018,6,28,14,45,882.5,103.5,6.55,16.25,822.5,294.16,199.04
2018,6,28,15,0,874.0,102.0,6.6,16.2,788.0,237.76,150.19
2018,6,28,15,15,862.5,100.5,6.6,16.2,748.5,181.05,106.74
2018,6,28,15,30,851.0,99.0,6.6,16.2,709.0,125.03,75.7
2018,6,28,15,45,836.5,97.0,6.6,15.95,665.5,88.72,71.33
2018,6,28,16,0,822.0,95.0,6.6,15.7,622.0,78.43,62.72
2018,6,28,16,15,803.0,93.0,6.6,15.6,575.0,77.37,62.02
2018,6,28,16,30,784.0,91.0,6.6,15.5,528.0,76.27,61.29
2018,6,28,16,45,759.0,88.0,6.6,15.35,479.0,74.31,59.82
2018,6,28,17,0,734.0,85.0,6.6,15.2,430.0,72.3,58.3
2018,6,28,17,15,701.0,81.0,6.6,15.0,379.5,64.07,51.28
2018,6,28,17,30,668.0,77.0,6.6,14.8,329.0,61.27,48.98
2018,6,28,17,45,622.0,72.0,6.6,14.65,279.5,57.55,45.79
2018,6,28,18,0,576.0,67.0,6.6,14.5,230.0,53.85,42.5
2018,6,28,18,15,511.0,60.0,6.5,14.35,183.5,48.44,37.55
2018,6,28,18,30,446.0,53.0,6.4,14.2,137.0,43.06,32.44
2018,6,28,18,45,349.0,44.0,6.3,14.1,98.0,35.89,25.51
2018,6,28,19,0,252.0,35.0,6.2,14.0,59.0,26.62,15.64
2018,6,28,19,15,147.5,22.0,6.15,13.95,34.0,16.68,0.0
2018,6,28,19,30,43.0,9.0,6.1,13.9,9.0,7.08,0.0
2018,6,28,19,45,21.5,4.5,6.0,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,4,45,30.0,4.5,2.3,13.5,5.0,0.0,0.0
2018,6,29,5,0,60.0,9.0,2.2,13.6,10.0,20.93,0.0
2018,6,29,5,15,180.0,22.0,2.15,13.8,38.0,85.2,7.31
2018,6,29,5,30,300.0,35.0,2.1,14.0,66.0,158.87,113.78
2018,6,29,5,45,334.0,45.0,2.0,14.15,97.0,201.37,156.71
2018,6,29,6,0,368.0,55.0,1.9,14.3,128.0,246.95,198.55
2018,6,29,6,15,304.0,79.5,1.85,14.5,151.0,256.35,209.52
2018,6,29,6,30,240.0,104.0,1.8,14.7,174.0,249.86,205.69
2018,6,29,6,45,402.5,99.5,1.7,14.95,244.0,366.49,302.04
2018,6,29,7,0,565.0,95.0,1.6,15.2,314.0,492.13,401.4
2018,6,29,7,15,665.0,85.5,1.6,15.4,378.0,573.7,463.75
2018,6,29,7,30,765.0,76.0,1.6,15.6,442.0,657.79,526.01
2018,6,29,7,45,788.5,78.5,1.65,15.85,491.5,704.62,557.64
2018,6,29,8,0,812.0,81.0,1.7,16.1,541.0,750.11,588.04
2018,6,29,8,15,829.5,83.0,1.8,16.35,588.0,780.22,607.54
2018,6,29,8,30,847.0,85.0,1.9,16.6,635.0,815.89,630.94
2018,6,29,8,45,861.0,86.5,2.0,16.8,678.5,845.46,649.98
2018,6,29,9,0,875.0,88.0,2.1,17.0,722.0,872.13,666.99
2018,6,29,9,15,884.5,90.5,2.25,17.15,761.5,892.71,680.44
2018,6,29,9,30,894.0,93.0,2.4,17.3,801.0,909.83,691.6
2018,6,29,9,45,899.0,96.0,2.55,17.45,834.0,919.77,697.94
2018,6,29,10,0,904.0,99.0,2.7,17.6,867.0,925.92,701.84
2018,6,29,10,15,909.0,100.5,2.8,17.7,894.0,926.75,701.95
2018,6,29,10,30,914.0,102.0,2.9,17.8,921.0,923.74,699.59
2018,6,29,10,45,918.0,103.0,3.0,17.9,942.5,915.52,693.79
2018,6,29,11,0,922.0,104.0,3.1,18.0,964.0,903.48,685.48
2018,6,29,11,15,925.0,104.0,3.2,18.05,978.0,885.92,673.57
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,864.73,659.19
2018,6,29,11,45,929.5,104.0,3.35,18.2,999.0,838.82,641.1
2018,6,29,12,0,931.0,104.0,3.4,18.3,1006.0,809.61,620.68
2018,6,29,12,15,930.5,104.5,3.55,18.3,1005.5,776.19,597.52
2018,6,29,12,30,930.0,105.0,3.7,18.3,1005.0,739.93,570.62
2018,6,29,12,45,928.0,105.5,3.8,18.3,997.5,699.99,540.15
2018,6,29,13,0,926.0,106.0,3.9,18.3,990.0,657.62,507.11
2018,6,29,13,15,924.0,104.5,4.05,18.25,975.0,611.51,470.6
2018,6,29,13,30,922.0,103.0,4.2,18.2,960.0,563.32,431.36
2018,6,29,13,45,919.0,101.5,4.3,18.2,938.5,512.74,388.94
2018,6,29,14,0,916.0,100.0,4.4,18.2,917.0,460.52,343.97
2018,6,29,14,15,911.0,98.5,4.45,18.1,889.5,406.13,296.15
2018,6,29,14,30,906.0,97.0,4.5,18.0,862.0,350.75,246.67
2018,6,29,14,45,899.5,95.5,4.6,17.95,828.5,294.2,196.33
2018,6,29,15,0,893.0,94.0,4.7,17.9,795.0,237.28,147.55
2018,6,29,15,15,882.0,92.5,4.7,17.9,755.5,179.61,103.72
2018,6,29,15,30,871.0,91.0,4.7,17.9,716.0,122.55,72.21
2018,6,29,15,45,858.0,88.5,4.8,17.7,672.0,84.4,67.11
2018,6,29,16,0,845.0,86.0,4.9,17.5,628.0,82.52,65.76
2018,6,29,16,15,826.5,84.0,4.95,17.35,580.5,80.64,64.4
2018,6,29,16,30,808.0,82.0,5.0,17.2,533.0,70.82,56.14
2018,6,29,16,45,783.5,80.0,5.0,17.1,483.5,69.3,55.04
2018,6,29,17,0,759.0,78.0,5.0,17.0,434.0,67.77,53.92
2018,6,29,17,15,726.0,74.0,4.95,16.8,383.0,64.62,51.39
2018,6,29,17,30,693.0,70.0,4.9,16.6,332.0,61.44,48.77
2018,6,29,17,45,645.5,66.5,4.85,16.35,282.0,53.92,42.26
2018,6,29,18,0,598.0,63.0,4.8,16.1,232.0,51.12,39.82
2018,6,29,18,15,532.0,57.5,4.75,15.9,185.5,46.71,35.79
2018,6,29,18,30,466.0,52.0,4.7,15.7,139.0,42.42,31.68
2018,6,29,18,45,365.0,43.0,4.65,15.5,99.0,35.15,24.74
2018,6,29,19,0,264.0,34.0,4.6,15.3,59.0,25.95,15.03
2018,6,29,19,15,155.5,21.5,4.55,15.2,34.0,16.33,0.0
2018,6,29,19,30,47.0,9.0,4.5,15.1,9.0,7.08,0.0
2018,6,29,19,45,23.5,4.5,4.5,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,39.5,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,79.0,10.0,1.3,15.0,11.0,26.07,0.0
2018,6,30,5,15,217.0,21.0,1.4,15.2,39.5,95.34,3.2
2018,6,30,5,30,355.0,32.0,1.5,15.4,68.0,175.21,124.05
2018,6,30,5,45,446.5,38.5,1.65,15.6,109.5,239.7,184.82
2018,6,30,6,0,538.0,45.0,1.8,15.8,151.0,313.09,249.24
2018,6,30,6,15,596.5,50.0,1.8,16.1,198.5,376.48,304.2
2018,6,30,6,30,655.0,55.0,1.8,16.4,246.0,442.43,359.28
2018,6,30,6,45,696.0,59.0,1.85,16.65,296.5,502.65,408.04
2018,6,30,7,0,737.0,63.0,1.9,16.9,347.0,564.44,456.21
2018,6,30,7,15,766.5,66.5,1.9,17.25,398.5,618.91,496.74
2018,6,30,7,30,796.0,70.0,1.9,17.6,450.0,673.16,535.04
2018,6,30,7,45,818.0,72.0,1.9,18.0,499.5,712.27,560.48
2018,6,30,8,0,840.0,74.0,1.9,18.4,549.0,756.53,589.19
2018,6,30,8,15,856.0,76.5,1.9,18.75,596.5,794.69,613.09
2018,6,30,8,30,872.0,79.0,1.9,19.1,644.0,830.44,634.99
2018,6,30,8,45,884.5,80.5,1.85,19.4,687.5,859.37,651.58
2018,6,30,9,0,897.0,82.0,1.8,19.7,731.0,885.26,665.96
2018,6,30,9,15,906.5,84.0,1.85,19.9,770.5,905.76,678.03
2018,6,30,9,30,916.0,86.0,1.9,20.1,810.0,922.73,687.83
2018,6,30,9,45,923.0,87.0,2.0,20.25,843.5,932.73,693.79
2018,6,30,10,0,930.0,88.0,2.1,20.4,877.0,938.94,697.41
2018,6,30,10,15,935.0,89.5,2.2,20.45,905.0,939.98,697.99
2018,6,30,10,30,940.0,91.0,2.3,20.5,933.0,937.09,696.11
2018,6,30,10,45,943.5,91.5,2.4,20.55,954.0,927.96,690.18
2018,6,30,11,0,947.0,92.0,2.5,20.6,975.0,914.96,681.77
2018,6,30,11,15,948.5,93.5,2.65,20.65,989.0,897.32,670.69
2018,6,30,11,30,950.0,95.0,2.8,20.7,1003.0,875.95,657.04
2018,6,30,11,45,724.0,217.0,2.9,20.7,912.0,789.03,595.44
2018,6,30,12,0,498.0,339.0,3.0,20.7,821.0,686.62,519.19
2018,6,30,12,15,358.0,408.5,3.05,20.7,755.0,606.37,459.41
2018,6,30,12,30,218.0,478.0,3.1,20.7,689.0,536.26,406.1
2018,6,30,12,45,238.5,469.0,3.15,20.65,698.0,526.31,399.21
2018,6,30,13,0,259.0,460.0,3.2,20.6,707.0,514.72,390.53
2018,6,30,13,15,228.5,457.5,3.25,20.55,673.0,475.22,360.78
2018,6,30,13,30,198.0,455.0,3.3,20.5,639.0,438.46,333.02
2018,6,30,13,45,306.5,389.0,3.3,20.45,666.0,424.38,321.52
2018,6,30,14,0,415.0,323.0,3.3,20.4,693.0,400.04,300.45
2018,6,30,14,15,660.5,211.0,3.35,20.3,778.5,385.09,281.76
2018,6,30,14,30,906.0,99.0,3.4,20.2,864.0,353.02,245.6
2018,6,30,14,45,897.5,98.0,3.4,20.1,829.5,296.25,195.8
2018,6,30,15,0,889.0,97.0,3.4,20.0,795.0,239.31,147.72
2018,6,30,15,15,878.0,95.0,3.4,20.0,755.0,181.5,104.22
2018,6,30,15,30,867.0,93.0,3.4,20.0,715.0,124.32,72.68
2018,6,30,15,45,852.5,91.5,3.4,19.65,671.0,86.0,67.9
2018,6,30,16,0,838.0,90.0,3.4,19.3,627.0,84.73,67.15
2018,6,30,16,15,820.0,87.0,3.35,19.0,579.5,73.92,58.19
2018,6,30,16,30,802.0,84.0,3.3,18.7,532.0,72.0,56.81
2018,6,30,16,45,778.0,81.5,3.25,18.45,482.5,70.21,55.52
2018,6,30,17,0,754.0,79.0,3.2,18.2,433.0,68.38,54.19
2018,6,30,17,15,720.5,76.0,3.1,17.8,382.5,66.0,52.38
2018,6,30,17,30,687.0,73.0,3.0,17.4,332.0,58.78,46.28
2018,6,30,17,45,639.5,68.5,2.95,17.05,281.5,55.27,43.34
2018,6,30,18,0,592.0,64.0,2.9,16.7,231.0,51.8,40.32
2018,6,30,18,15,524.0,57.5,2.85,16.4,184.0,46.63,35.66
2018,6,30,18,30,456.0,51.0,2.8,16.1,137.0,41.54,30.88
2018,6,30,18,45,353.5,41.5,2.8,15.85,96.5,33.84,23.59
2018,6,30,19,0,251.0,32.0,2.8,15.6,56.0,26.21,15.22
2018,6,30,19,15,148.5,20.0,2.8,15.5,32.0,15.22,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,6.29,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.25,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.3,15.1,9.0,18.48,0.0
2018,7,1,5,15,160.0,21.0,3.35,15.3,35.0,77.77,0.0
2018,7,1,5,30,267.0,34.0,3.4,15.5,61.0,146.45,103.45
2018,7,1,5,45,296.5,45.0,3.4,15.7,90.5,183.22,141.81
2018,7,1,6,0,326.0,56.0,3.4,15.9,120.0,224.37,179.93
2018,7,1,6,15,264.0,81.0,3.3,16.05,142.5,237.87,194.07
2018,7,1,6,30,202.0,106.0,3.2,16.2,165.0,231.33,189.99
2018,7,1,6,45,229.0,124.0,3.1,16.35,202.5,275.22,226.87
2018,7,1,7,0,256.0,142.0,3.0,16.5,240.0,320.83,264.12
2018,7,1,7,15,245.5,166.5,2.9,16.65,271.5,349.33,286.1
2018,7,1,7,30,235.0,191.0,2.8,16.8,303.0,375.91,305.94
2018,7,1,7,45,263.5,209.0,2.65,16.95,347.5,423.18,342.2
2018,7,1,8,0,292.0,227.0,2.5,17.1,392.0,471.22,378.09
2018,7,1,8,15,303.0,247.0,2.45,17.2,431.0,507.45,404.18
2018,7,1,8,30,314.0,267.0,2.4,17.3,470.0,542.77,429.19
2018,7,1,8,45,300.0,290.5,2.35,17.45,495.5,559.04,439.02
2018,7,1,9,0,286.0,314.0,2.3,17.6,521.0,573.06,447.2
2018,7,1,9,15,269.0,338.0,2.3,17.75,541.0,582.74,452.28
2018,7,1,9,30,252.0,362.0,2.3,17.9,561.0,590.25,455.82
2018,7,1,9,45,284.0,369.5,2.3,18.0,603.0,624.06,479.91
2018,7,1,10,0,316.0,377.0,2.3,18.1,645.0,656.47,502.54
2018,7,1,10,15,330.5,384.0,2.35,18.2,672.5,670.79,512.03
2018,7,1,10,30,345.0,391.0,2.4,18.3,700.0,683.12,520.23
2018,7,1,10,45,275.5,422.0,2.45,18.4,672.5,640.82,487.54
2018,7,1,11,0,206.0,453.0,2.5,18.5,645.0,582.93,444.04
2018,7,1,11,15,170.0,462.5,2.6,18.5,622.5,551.04,420.28
