Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,30,134.0,472.0,2.7,18.5,600.0,519.31,396.32
2018,7,1,11,45,125.5,474.0,2.8,18.5,594.5,503.88,384.93
2018,7,1,12,0,117.0,476.0,2.9,18.5,589.0,488.02,373.11
2018,7,1,12,15,102.5,469.5,2.95,18.45,568.5,453.2,347.19
2018,7,1,12,30,88.0,463.0,3.0,18.4,548.0,428.41,328.6
2018,7,1,12,45,77.0,451.0,3.1,18.35,525.0,402.64,309.34
2018,7,1,13,0,66.0,439.0,3.2,18.3,502.0,377.89,290.75
2018,7,1,13,15,60.0,426.0,3.25,18.2,482.5,356.42,274.61
2018,7,1,13,30,54.0,413.0,3.3,18.1,463.0,335.74,258.98
2018,7,1,13,45,188.5,354.0,3.35,18.0,523.0,349.38,269.05
2018,7,1,14,0,323.0,295.0,3.4,17.9,583.0,343.99,262.44
2018,7,1,14,15,594.0,207.5,3.4,17.75,716.5,359.3,266.6
2018,7,1,14,30,865.0,120.0,3.4,17.6,850.0,354.74,250.72
2018,7,1,14,45,856.0,118.5,3.4,17.45,816.0,299.57,201.99
2018,7,1,15,0,847.0,117.0,3.4,17.3,782.0,244.34,155.04
2018,7,1,15,15,835.5,114.5,3.4,17.3,742.5,188.35,112.46
2018,7,1,15,30,824.0,112.0,3.4,17.3,703.0,124.55,74.41
2018,7,1,15,45,808.0,109.5,3.45,17.0,659.0,86.04,68.66
2018,7,1,16,0,792.0,107.0,3.5,16.7,615.0,85.15,68.22
2018,7,1,16,15,772.5,104.0,3.45,16.5,568.0,83.77,67.28
2018,7,1,16,30,753.0,101.0,3.4,16.3,521.0,82.3,66.29
2018,7,1,16,45,727.5,96.5,3.4,16.1,471.5,79.57,64.19
2018,7,1,17,0,702.0,92.0,3.4,15.9,422.0,70.8,56.8
2018,7,1,17,15,669.0,87.5,3.35,15.7,372.5,67.91,54.5
2018,7,1,17,30,636.0,83.0,3.3,15.5,323.0,64.98,52.11
2018,7,1,17,45,591.0,77.0,3.25,15.3,274.0,60.76,48.51
2018,7,1,18,0,546.0,71.0,3.2,15.1,225.0,56.5,44.77
2018,7,1,18,15,481.0,63.0,3.15,14.95,179.0,50.48,39.28
2018,7,1,18,30,416.0,55.0,3.1,14.8,133.0,44.44,33.6
2018,7,1,18,45,324.0,44.5,3.05,14.65,94.5,36.16,25.71
2018,7,1,19,0,232.0,34.0,3.0,14.5,56.0,25.82,14.98
2018,7,1,19,15,136.0,21.0,2.95,14.5,32.0,15.92,0.0
2018,7,1,19,30,40.0,8.0,2.9,14.5,8.0,6.29,0.0
2018,7,1,19,45,20.0,4.0,2.85,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.6,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.7,15.0,7.0,13.32,0.0
2018,7,2,5,15,110.5,20.5,2.65,15.15,30.0,62.77,0.0
2018,7,2,5,30,187.0,34.0,2.6,15.3,53.0,117.97,82.59
2018,7,2,5,45,194.5,39.5,2.55,15.45,68.5,135.88,104.45
2018,7,2,6,0,202.0,45.0,2.5,15.6,84.0,155.03,123.6
2018,7,2,6,15,101.0,49.5,2.4,15.75,69.0,107.29,85.71
2018,7,2,6,30,0.0,54.0,2.3,15.9,54.0,41.34,29.62
2018,7,2,6,45,0.0,72.5,2.25,16.0,72.5,56.17,42.24
2018,7,2,7,0,0.0,91.0,2.2,16.1,91.0,71.58,55.12
2018,7,2,7,15,3.0,119.5,2.15,16.25,121.0,98.05,77.13
2018,7,2,7,30,6.0,148.0,2.1,16.4,151.0,124.92,99.12
2018,7,2,7,45,11.0,171.0,2.05,16.55,177.0,148.47,118.13
2018,7,2,8,0,16.0,194.0,2.0,16.7,203.0,172.26,137.08
2018,7,2,8,15,17.5,210.0,1.95,16.85,220.5,186.95,148.36
2018,7,2,8,30,19.0,226.0,1.9,17.0,238.0,201.64,159.56
2018,7,2,8,45,29.0,252.5,1.9,17.2,272.5,249.86,197.37
2018,7,2,9,0,39.0,279.0,1.9,17.4,307.0,282.92,222.63
2018,7,2,9,15,64.0,314.5,1.9,17.5,363.5,338.01,265.08
2018,7,2,9,30,89.0,350.0,1.9,17.6,420.0,392.97,306.51
2018,7,2,9,45,110.5,374.0,1.9,17.7,465.0,452.53,350.4
2018,7,2,10,0,132.0,398.0,1.9,17.8,510.0,491.49,378.48
2018,7,2,10,15,118.0,404.0,1.95,17.85,506.5,480.1,368.96
2018,7,2,10,30,104.0,410.0,2.0,17.9,503.0,450.12,346.25
2018,7,2,10,45,68.0,388.5,2.05,17.95,450.0,394.03,303.48
2018,7,2,11,0,32.0,367.0,2.1,18.0,397.0,339.39,261.39
2018,7,2,11,15,30.0,367.0,2.2,17.95,395.5,334.1,257.54
2018,7,2,11,30,28.0,367.0,2.3,17.9,394.0,328.65,253.37
2018,7,2,11,45,45.0,396.5,2.4,17.9,440.0,363.06,279.75
2018,7,2,12,0,62.0,426.0,2.5,17.9,486.0,395.22,304.04
2018,7,2,12,15,79.5,446.0,2.6,17.8,523.0,417.53,320.96
2018,7,2,12,30,97.0,466.0,2.7,17.7,560.0,437.35,335.95
2018,7,2,12,45,85.0,455.0,2.85,17.65,537.0,411.24,316.33
2018,7,2,13,0,73.0,444.0,3.0,17.6,514.0,386.18,297.57
2018,7,2,13,15,59.5,421.5,3.15,17.5,478.0,353.09,272.7
2018,7,2,13,30,46.0,399.0,3.3,17.4,442.0,321.87,249.09
2018,7,2,13,45,146.0,364.5,3.4,17.3,495.5,336.66,260.31
2018,7,2,14,0,246.0,330.0,3.5,17.2,549.0,337.48,259.13
2018,7,2,14,15,447.5,281.5,3.55,17.1,665.0,356.69,268.28
2018,7,2,14,30,649.0,233.0,3.6,17.0,781.0,354.27,257.23
2018,7,2,14,45,641.5,226.0,3.7,16.9,749.0,304.57,214.35
2018,7,2,15,0,634.0,219.0,3.8,16.8,717.0,255.25,173.1
2018,7,2,15,15,618.5,213.5,3.8,16.8,679.0,206.35,136.04
2018,7,2,15,30,603.0,208.0,3.8,16.8,641.0,159.15,108.2
2018,7,2,15,45,591.5,198.0,3.75,16.55,600.5,124.41,101.5
2018,7,2,16,0,580.0,188.0,3.7,16.3,560.0,121.39,99.35
2018,7,2,16,15,565.5,177.0,3.7,16.15,517.0,116.57,95.58
2018,7,2,16,30,551.0,166.0,3.7,16.0,474.0,111.3,91.41
2018,7,2,16,45,532.0,155.0,3.7,15.85,429.5,105.62,86.86
2018,7,2,17,0,513.0,144.0,3.7,15.7,385.0,99.63,82.01
2018,7,2,17,15,481.5,133.0,3.7,15.5,338.5,93.13,76.66
2018,7,2,17,30,450.0,122.0,3.7,15.3,292.0,86.4,71.02
2018,7,2,17,45,414.5,108.0,3.7,15.15,246.5,77.45,63.29
2018,7,2,18,0,379.0,94.0,3.7,15.0,201.0,68.22,55.15
2018,7,2,18,15,325.0,79.5,3.65,14.85,158.5,58.2,46.12
2018,7,2,18,30,271.0,65.0,3.6,14.7,116.0,47.97,36.71
2018,7,2,18,45,207.5,49.0,3.55,14.55,81.0,36.45,25.97
2018,7,2,19,0,144.0,33.0,3.5,14.4,46.0,24.75,14.1
2018,7,2,19,15,83.0,19.5,3.5,14.4,26.0,14.71,0.0
2018,7,2,19,30,22.0,6.0,3.5,14.4,6.0,4.72,0.0
2018,7,2,19,45,11.0,3.0,3.5,14.35,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.36,0.0
2018,7,3,5,15,0.0,10.0,3.65,14.65,10.0,7.6,0.0
2018,7,3,5,30,0.0,17.0,3.6,14.8,17.0,12.94,4.41
2018,7,3,5,45,0.0,28.5,3.5,14.95,28.5,21.75,12.47
2018,7,3,6,0,0.0,40.0,3.4,15.1,40.0,30.58,20.26
2018,7,3,6,15,3.0,55.0,3.35,15.25,56.0,44.1,31.99
2018,7,3,6,30,6.0,70.0,3.3,15.4,72.0,58.28,44.2
2018,7,3,6,45,11.0,86.0,3.2,15.55,90.0,74.81,58.3
2018,7,3,7,0,16.0,102.0,3.1,15.7,108.0,91.75,72.57
2018,7,3,7,15,22.0,128.0,3.05,15.85,137.5,127.89,102.68
2018,7,3,7,30,28.0,154.0,3.0,16.0,167.0,157.34,126.76
2018,7,3,7,45,21.0,165.0,2.95,16.15,175.5,150.59,120.5
2018,7,3,8,0,14.0,176.0,2.9,16.3,184.0,154.31,122.86
2018,7,3,8,15,12.5,191.0,2.9,16.45,198.5,165.71,131.61
2018,7,3,8,30,11.0,206.0,2.9,16.6,213.0,176.97,140.15
2018,7,3,8,45,13.5,222.5,2.9,16.75,232.0,192.88,152.52
2018,7,3,9,0,16.0,239.0,2.9,16.9,251.0,208.8,164.79
2018,7,3,9,15,37.0,280.5,2.95,17.05,309.5,281.02,221.92
2018,7,3,9,30,58.0,322.0,3.0,17.2,368.0,337.99,265.96
2018,7,3,9,45,85.5,358.0,3.05,17.3,429.0,395.15,309.73
2018,7,3,10,0,113.0,394.0,3.1,17.4,490.0,470.75,366.44
2018,7,3,10,15,82.5,376.5,3.15,17.5,447.5,403.76,314.45
2018,7,3,10,30,52.0,359.0,3.2,17.6,405.0,356.75,277.64
2018,7,3,10,45,42.0,356.5,3.2,17.7,394.5,342.34,266.05
2018,7,3,11,0,32.0,354.0,3.2,17.8,384.0,328.05,254.49
2018,7,3,11,15,73.5,400.5,3.25,17.85,470.5,400.56,310.48
2018,7,3,11,30,115.0,447.0,3.3,17.9,557.0,482.94,372.28
2018,7,3,11,45,140.0,462.5,3.35,17.95,597.5,506.68,389.67
2018,7,3,12,0,165.0,478.0,3.4,18.0,638.0,527.5,405.0
2018,7,3,12,15,188.5,473.5,3.4,18.05,656.0,528.21,405.47
2018,7,3,12,30,212.0,469.0,3.4,18.1,674.0,526.56,404.17
2018,7,3,12,45,311.5,429.0,3.45,18.1,727.5,548.86,421.68
2018,7,3,13,0,411.0,389.0,3.5,18.1,781.0,560.53,430.43
2018,7,3,13,15,454.0,364.0,3.5,18.1,791.0,539.97,414.09
2018,7,3,13,30,497.0,339.0,3.5,18.1,801.0,515.02,393.85
2018,7,3,13,45,522.0,317.0,3.55,18.1,792.0,478.9,364.48
2018,7,3,14,0,547.0,295.0,3.6,18.1,783.0,439.85,331.87
2018,7,3,14,15,708.0,209.5,3.6,18.05,820.0,404.18,298.14
2018,7,3,14,30,869.0,124.0,3.6,18.0,857.0,360.38,254.85
2018,7,3,14,45,860.0,122.0,3.6,17.95,822.5,304.57,205.66
2018,7,3,15,0,851.0,120.0,3.6,17.9,788.0,248.69,158.09
2018,7,3,15,15,839.0,117.5,3.6,17.9,748.0,184.96,109.19
2018,7,3,15,30,827.0,115.0,3.6,17.9,708.0,128.32,76.56
2018,7,3,15,45,811.5,112.5,3.6,17.7,664.0,87.98,70.13
2018,7,3,16,0,796.0,110.0,3.6,17.5,620.0,87.17,69.73
2018,7,3,16,15,775.5,107.0,3.6,17.35,572.5,85.82,68.83
2018,7,3,16,30,755.0,104.0,3.6,17.2,525.0,84.4,67.86
2018,7,3,16,45,728.0,100.5,3.65,17.05,475.5,76.03,60.88
2018,7,3,17,0,701.0,97.0,3.7,16.9,426.0,74.09,59.45
2018,7,3,17,15,665.0,92.5,3.75,16.7,375.5,71.26,57.22
2018,7,3,17,30,629.0,88.0,3.8,16.5,325.0,68.42,54.93
2018,7,3,17,45,579.5,82.0,3.85,16.3,275.5,64.27,51.41
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,60.12,47.78
2018,7,3,18,15,461.0,68.0,3.85,15.85,179.5,54.22,42.43
2018,7,3,18,30,392.0,60.0,3.8,15.6,133.0,45.49,34.39
2018,7,3,18,45,294.0,48.5,3.75,15.4,94.0,36.62,26.01
2018,7,3,19,0,196.0,37.0,3.7,15.2,55.0,27.82,16.44
2018,7,3,19,15,112.5,22.5,3.65,15.05,31.5,16.96,0.0
2018,7,3,19,30,29.0,8.0,3.6,14.9,8.0,6.29,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.8,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.0,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.5,3.15,14.55,6.5,4.92,0.0
2018,7,4,5,30,0.0,11.0,3.2,14.7,11.0,8.34,0.8
2018,7,4,5,45,0.0,17.5,3.25,14.8,17.5,13.3,5.43
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,18.26,9.85
2018,7,4,6,15,0.0,27.5,3.25,15.05,27.5,20.94,12.26
2018,7,4,6,30,0.0,31.0,3.2,15.2,31.0,23.63,14.61
2018,7,4,6,45,0.0,39.5,3.2,15.3,39.5,30.16,20.19
2018,7,4,7,0,0.0,48.0,3.2,15.4,48.0,36.71,25.72
2018,7,4,7,15,0.0,70.5,3.2,15.5,70.5,54.1,40.36
2018,7,4,7,30,0.0,93.0,3.2,15.6,93.0,72.16,55.39
2018,7,4,7,45,1.0,120.5,3.2,15.75,121.0,95.91,74.99
2018,7,4,8,0,2.0,148.0,3.2,15.9,149.0,119.96,94.57
2018,7,4,8,15,28.5,196.0,3.25,16.05,214.0,196.68,157.66
2018,7,4,8,30,55.0,244.0,3.3,16.2,279.0,265.27,212.73
2018,7,4,8,45,109.0,286.0,3.35,16.4,362.0,371.49,296.77
2018,7,4,9,0,163.0,328.0,3.4,16.6,445.0,460.59,365.3
2018,7,4,9,15,155.0,346.0,3.45,16.75,462.5,470.47,371.13
2018,7,4,9,30,147.0,364.0,3.5,16.9,480.0,479.18,376.42
2018,7,4,9,45,151.0,383.5,3.5,17.05,507.0,499.06,390.38
2018,7,4,10,0,155.0,403.0,3.5,17.2,534.0,517.8,403.36
2018,7,4,10,15,148.0,418.0,3.55,17.35,546.5,521.08,404.64
2018,7,4,10,30,141.0,433.0,3.6,17.5,559.0,523.25,405.22
2018,7,4,10,45,183.0,438.5,3.6,17.6,606.0,559.1,432.17
2018,7,4,11,0,225.0,444.0,3.6,17.7,653.0,592.73,457.01
2018,7,4,11,15,298.0,425.5,3.65,17.8,707.0,642.59,494.28
2018,7,4,11,30,371.0,407.0,3.7,17.9,761.0,673.41,517.39
2018,7,4,11,45,425.5,383.5,3.7,17.95,792.5,690.24,529.72
2018,7,4,12,0,480.0,360.0,3.7,18.0,824.0,692.54,531.61
2018,7,4,12,15,375.5,396.0,3.65,18.05,759.0,611.88,470.37
2018,7,4,12,30,271.0,432.0,3.6,18.1,694.0,544.55,418.66
2018,7,4,12,45,419.0,364.5,3.55,18.15,766.0,576.14,443.59
2018,7,4,13,0,567.0,297.0,3.5,18.2,838.0,588.76,452.9
2018,7,4,13,15,731.5,209.5,3.45,18.2,896.0,588.2,451.41
2018,7,4,13,30,896.0,122.0,3.4,18.2,954.0,568.03,433.62
2018,7,4,13,45,893.0,120.0,3.35,18.2,933.0,518.15,391.83
2018,7,4,14,0,890.0,118.0,3.3,18.2,912.0,466.7,347.8
2018,7,4,14,15,905.0,106.5,3.3,18.2,891.5,414.26,301.61
2018,7,4,14,30,920.0,95.0,3.3,18.2,871.0,358.68,251.82
2018,7,4,14,45,912.0,93.5,3.3,18.15,836.5,300.86,200.71
2018,7,4,15,0,904.0,92.0,3.3,18.1,802.0,242.8,151.07
2018,7,4,15,15,894.0,90.5,3.3,18.1,762.5,184.48,106.32
2018,7,4,15,30,884.0,89.0,3.3,18.1,723.0,126.62,73.23
2018,7,4,15,45,871.0,87.0,3.3,17.95,679.0,83.89,66.56
2018,7,4,16,0,858.0,85.0,3.3,17.8,635.0,82.26,65.44
2018,7,4,16,15,841.5,83.0,3.35,17.7,588.0,80.41,64.08
2018,7,4,16,30,825.0,81.0,3.4,17.6,541.0,70.56,55.81
2018,7,4,16,45,802.5,78.0,3.45,17.5,491.0,68.34,54.11
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,66.05,52.34
2018,7,4,17,15,749.0,71.5,3.55,17.2,390.0,63.2,50.06
2018,7,4,17,30,718.0,68.0,3.6,17.0,339.0,60.32,47.71
2018,7,4,17,45,674.5,64.0,3.6,16.8,288.5,56.86,44.78
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,49.3,38.13
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,44.39,33.68
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,39.55,29.1
2018,7,4,18,45,407.0,40.0,3.55,16.0,101.5,32.94,22.77
2018,7,4,19,0,309.0,32.0,3.5,15.8,61.0,26.47,15.28
2018,7,4,19,15,185.5,20.5,3.45,15.7,35.0,16.97,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,7.08,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.7,13.95,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.8,14.1,4.0,7.27,0.0
2018,7,5,5,15,151.0,17.5,1.9,14.3,31.0,71.68,0.0
2018,7,5,5,30,284.0,31.0,2.0,14.5,58.0,149.54,103.29
2018,7,5,5,45,408.0,37.5,2.1,14.7,101.5,223.03,172.2
2018,7,5,6,0,532.0,44.0,2.2,14.9,145.0,309.01,246.93
2018,7,5,6,15,366.5,48.5,2.15,15.1,127.5,259.07,211.5
2018,7,5,6,30,201.0,53.0,2.1,15.3,110.0,182.98,150.59
2018,7,5,6,45,100.5,78.5,2.1,15.5,107.0,136.82,111.79
2018,7,5,7,0,0.0,104.0,2.1,15.7,104.0,83.39,65.06
2018,7,5,7,15,19.5,139.0,2.0,15.9,148.0,127.57,102.23
2018,7,5,7,30,39.0,174.0,1.9,16.1,192.0,186.22,150.39
2018,7,5,7,45,69.0,206.0,1.8,16.35,242.5,240.87,194.43
2018,7,5,8,0,99.0,238.0,1.7,16.6,293.0,297.09,238.67
2018,7,5,8,15,99.0,259.5,1.6,16.8,319.0,318.92,254.38
2018,7,5,8,30,99.0,281.0,1.5,17.0,345.0,340.23,269.57
2018,7,5,8,45,102.5,303.0,1.35,17.2,373.0,364.52,286.76
2018,7,5,9,0,106.0,325.0,1.2,17.4,401.0,388.32,303.22
2018,7,5,9,15,111.5,342.5,1.2,17.65,426.5,428.46,331.92
2018,7,5,9,30,117.0,360.0,1.2,17.9,452.0,448.51,345.46
2018,7,5,9,45,94.5,364.5,1.2,18.1,441.0,410.09,315.61
2018,7,5,10,0,72.0,369.0,1.2,18.3,430.0,390.94,300.21
2018,7,5,10,15,57.5,368.5,1.25,18.55,418.0,374.12,286.84
2018,7,5,10,30,43.0,368.0,1.3,18.8,406.0,357.31,273.47
2018,7,5,10,45,39.5,372.5,1.4,19.0,408.0,354.91,271.38
2018,7,5,11,0,36.0,377.0,1.5,19.2,410.0,352.27,269.05
2018,7,5,11,15,54.0,408.0,1.65,19.35,459.0,390.98,298.13
2018,7,5,11,30,72.0,439.0,1.8,19.5,508.0,427.71,325.24
2018,7,5,11,45,102.0,455.5,1.95,19.65,554.0,459.45,348.87
2018,7,5,12,0,132.0,472.0,2.1,19.8,600.0,497.96,377.1
2018,7,5,12,15,188.0,470.5,2.25,19.9,652.5,526.43,398.56
2018,7,5,12,30,244.0,469.0,2.4,20.0,705.0,554.6,419.4
2018,7,5,12,45,292.0,450.0,2.6,20.05,730.0,552.92,418.74
2018,7,5,13,0,340.0,431.0,2.8,20.1,755.0,547.14,414.79
2018,7,5,13,15,511.5,334.0,2.9,20.1,813.0,553.98,420.33
2018,7,5,13,30,683.0,237.0,3.0,20.1,871.0,541.73,409.97
2018,7,5,13,45,806.0,164.5,3.15,20.1,895.5,509.63,382.85
2018,7,5,14,0,929.0,92.0,3.3,20.1,920.0,466.59,345.05
2018,7,5,14,15,923.5,90.5,3.3,20.05,891.5,411.31,297.13
2018,7,5,14,30,918.0,89.0,3.3,20.0,863.0,355.04,247.56
2018,7,5,14,45,912.0,87.0,3.35,20.0,829.5,297.56,196.92
2018,7,5,15,0,906.0,85.0,3.4,20.0,796.0,239.64,147.51
2018,7,5,15,15,896.0,83.5,3.4,20.0,756.5,181.26,102.84
2018,7,5,15,30,886.0,82.0,3.4,20.0,717.0,123.37,69.69
2018,7,5,15,45,873.0,80.0,3.4,19.85,673.0,79.75,62.56
2018,7,5,16,0,860.0,78.0,3.4,19.7,629.0,78.02,61.34
2018,7,5,16,15,843.0,75.5,3.35,19.55,581.5,75.72,59.61
2018,7,5,16,30,826.0,73.0,3.3,19.4,534.0,73.3,57.76
2018,7,5,16,45,802.5,71.0,3.3,19.25,484.0,70.93,55.96
2018,7,5,17,0,779.0,69.0,3.3,19.1,434.0,61.78,48.27
2018,7,5,17,15,671.5,78.5,3.25,18.85,367.0,61.86,48.55
2018,7,5,17,30,564.0,88.0,3.2,18.6,300.0,67.38,53.57
2018,7,5,17,45,383.0,90.5,3.2,18.35,225.0,65.65,52.19
2018,7,5,18,0,202.0,93.0,3.2,18.1,150.0,66.64,53.09
2018,7,5,18,15,174.0,75.5,3.2,17.85,117.5,54.82,42.6
2018,7,5,18,30,146.0,58.0,3.2,17.6,85.0,42.73,31.69
2018,7,5,18,45,111.0,43.5,3.2,17.3,60.5,32.33,22.11
2018,7,5,19,0,76.0,29.0,3.2,17.0,36.0,21.8,11.47
2018,7,5,19,15,42.0,17.0,3.3,16.85,20.5,12.88,0.0
2018,7,5,19,30,8.0,5.0,3.4,16.7,5.0,3.93,0.0
2018,7,5,19,45,4.0,2.5,3.45,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.25,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,3.93,0.0
2018,7,6,5,15,4.0,17.5,2.85,16.4,18.0,15.31,0.0
2018,7,6,5,30,8.0,30.0,2.9,16.5,31.0,27.89,15.36
2018,7,6,5,45,20.5,47.5,2.95,16.6,51.0,52.93,37.8
2018,7,6,6,0,33.0,65.0,3.0,16.7,71.0,75.64,57.71
2018,7,6,6,15,35.5,74.0,3.05,16.8,82.5,84.61,66.02
2018,7,6,6,30,38.0,83.0,3.1,16.9,94.0,94.42,74.73
2018,7,6,6,45,27.5,90.0,3.15,17.0,98.5,94.94,75.15
2018,7,6,7,0,17.0,97.0,3.2,17.1,103.0,88.01,69.07
2018,7,6,7,15,30.5,127.5,3.2,17.2,141.0,133.5,107.07
2018,7,6,7,30,44.0,158.0,3.2,17.3,179.0,173.36,139.77
2018,7,6,7,45,24.5,131.5,3.15,17.45,143.5,132.26,105.1
2018,7,6,8,0,5.0,105.0,3.1,17.6,108.0,85.62,65.81
2018,7,6,8,15,6.0,144.5,3.05,17.75,148.0,119.66,93.52
2018,7,6,8,30,7.0,184.0,3.0,17.9,188.0,154.28,121.2
2018,7,6,8,45,8.5,185.5,2.95,18.05,191.0,156.26,122.39
2018,7,6,9,0,10.0,187.0,2.9,18.2,194.0,158.42,123.8
2018,7,6,9,15,8.0,174.5,3.0,18.45,180.5,145.76,113.21
2018,7,6,9,30,6.0,162.0,3.1,18.7,167.0,133.38,102.93
2018,7,6,9,45,81.5,204.5,3.15,18.95,273.5,264.61,209.12
2018,7,6,10,0,157.0,247.0,3.2,19.2,380.0,388.43,305.57
2018,7,6,10,15,309.0,293.5,3.3,19.45,565.5,567.72,441.75
2018,7,6,10,30,461.0,340.0,3.4,19.7,751.0,759.77,579.93
2018,7,6,10,45,515.0,316.0,3.5,19.95,785.5,776.2,590.72
2018,7,6,11,0,569.0,292.0,3.6,20.2,820.0,790.27,600.94
2018,7,6,11,15,595.0,284.0,3.75,20.35,844.0,789.09,600.11
2018,7,6,11,30,621.0,276.0,3.9,20.5,868.0,784.12,596.62
2018,7,6,11,45,729.5,213.0,4.1,20.65,913.5,795.76,607.0
2018,7,6,12,0,838.0,150.0,4.3,20.8,959.0,780.5,598.34
2018,7,6,12,15,873.5,125.0,4.45,20.85,968.5,757.15,581.75
2018,7,6,12,30,909.0,100.0,4.6,20.9,978.0,728.58,561.02
2018,7,6,12,45,875.5,120.5,4.75,21.0,960.5,683.63,526.44
2018,7,6,13,0,842.0,141.0,4.9,21.1,943.0,637.62,490.47
2018,7,6,13,15,877.5,116.0,5.05,21.1,940.5,600.32,460.94
2018,7,6,13,30,913.0,91.0,5.2,21.1,938.0,557.22,425.73
2018,7,6,13,45,909.5,89.5,5.3,21.1,917.0,506.92,383.54
2018,7,6,14,0,906.0,88.0,5.4,21.1,896.0,455.04,338.9
2018,7,6,14,15,900.0,87.5,5.5,20.95,868.5,401.56,292.04
2018,7,6,14,30,894.0,87.0,5.6,20.8,841.0,347.15,243.56
2018,7,6,14,45,885.5,86.5,5.7,20.7,807.5,291.42,194.02
2018,7,6,15,0,877.0,86.0,5.8,20.6,774.0,235.51,145.97
2018,7,6,15,15,780.5,124.0,5.8,20.6,713.0,183.73,109.67
2018,7,6,15,30,684.0,162.0,5.8,20.6,652.0,140.87,89.07
2018,7,6,15,45,646.0,164.0,5.95,20.2,604.0,105.83,84.6
2018,7,6,16,0,608.0,166.0,6.1,19.8,556.0,108.61,87.36
2018,7,6,16,15,639.5,140.0,6.05,19.6,522.0,95.86,76.82
2018,7,6,16,30,671.0,114.0,6.0,19.4,488.0,82.16,65.39
2018,7,6,16,45,661.5,104.0,5.95,19.2,444.0,76.83,61.08
2018,7,6,17,0,652.0,94.0,5.9,19.0,400.0,71.13,56.41
2018,7,6,17,15,658.5,81.0,5.75,18.8,359.0,63.31,49.83
2018,7,6,17,30,665.0,68.0,5.6,18.6,318.0,59.47,46.66
2018,7,6,17,45,624.0,63.5,5.5,18.4,270.5,51.47,39.76
2018,7,6,18,0,583.0,59.0,5.4,18.2,223.0,47.98,36.71
2018,7,6,18,15,509.5,54.0,5.2,18.05,176.5,43.81,32.92
2018,7,6,18,30,436.0,49.0,5.0,17.9,130.0,39.8,29.09
2018,7,6,18,45,350.5,40.0,4.85,17.7,92.5,32.62,22.29
2018,7,6,19,0,265.0,31.0,4.7,17.5,55.0,25.46,14.23
2018,7,6,19,15,161.5,19.5,4.6,17.45,31.5,14.87,0.0
2018,7,6,19,30,58.0,8.0,4.5,17.4,8.0,6.29,0.0
2018,7,6,19,45,29.0,4.0,4.45,17.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,4,45,37.0,4.5,4.45,15.15,4.5,0.0,0.0
2018,7,7,5,0,74.0,9.0,4.6,15.2,9.0,24.01,0.0
2018,7,7,5,15,133.5,14.5,4.7,15.4,23.5,63.14,0.0
2018,7,7,5,30,193.0,20.0,4.8,15.6,38.0,106.49,71.03
2018,7,7,5,45,187.5,32.0,4.85,15.75,58.0,123.96,94.45
2018,7,7,6,0,182.0,44.0,4.9,15.9,78.0,145.37,115.62
2018,7,7,6,15,91.0,56.5,4.95,16.15,73.5,101.9,81.07
2018,7,7,6,30,0.0,69.0,5.0,16.4,69.0,54.24,40.47
2018,7,7,6,45,4.0,90.5,5.0,16.6,92.0,74.98,58.08
2018,7,7,7,0,8.0,112.0,5.0,16.8,115.0,96.07,75.75
2018,7,7,7,15,16.0,140.5,5.0,17.0,147.5,126.79,101.3
2018,7,7,7,30,24.0,169.0,5.0,17.2,180.0,158.09,126.98
2018,7,7,7,45,50.0,200.5,5.05,17.4,227.0,221.08,178.66
2018,7,7,8,0,76.0,232.0,5.1,17.6,274.0,273.07,220.56
2018,7,7,8,15,83.0,254.0,5.1,17.75,304.0,300.58,241.84
2018,7,7,8,30,90.0,276.0,5.1,17.9,334.0,327.99,262.84
2018,7,7,8,45,99.0,298.5,5.15,18.1,366.0,357.43,285.27
2018,7,7,9,0,108.0,321.0,5.2,18.3,398.0,386.6,307.26
2018,7,7,9,15,144.0,342.5,5.25,18.4,451.5,458.2,362.51
2018,7,7,9,30,180.0,364.0,5.3,18.5,505.0,510.09,401.96
2018,7,7,9,45,214.5,378.5,5.3,18.65,554.0,553.04,434.1
2018,7,7,10,0,249.0,393.0,5.3,18.8,603.0,613.98,478.98
2018,7,7,10,15,245.0,407.0,5.35,18.85,619.5,618.28,480.99
2018,7,7,10,30,241.0,421.0,5.4,18.9,636.0,620.89,482.02
2018,7,7,10,45,233.0,430.0,5.4,19.0,642.0,613.67,475.59
2018,7,7,11,0,225.0,439.0,5.4,19.1,648.0,589.77,457.1
2018,7,7,11,15,182.5,455.0,5.4,19.15,626.0,557.8,431.61
2018,7,7,11,30,140.0,471.0,5.4,19.2,604.0,525.95,406.26
2018,7,7,11,45,241.0,448.5,5.4,19.3,680.0,588.59,454.86
2018,7,7,12,0,342.0,426.0,5.4,19.4,756.0,632.98,488.88
2018,7,7,12,15,368.5,422.0,5.5,19.4,777.5,629.73,486.38
2018,7,7,12,30,395.0,418.0,5.6,19.4,799.0,623.33,481.52
2018,7,7,12,45,411.0,408.0,5.7,19.4,802.0,604.56,467.16
2018,7,7,13,0,427.0,398.0,5.8,19.4,805.0,580.05,448.22
2018,7,7,13,15,578.5,299.5,5.95,19.35,841.5,566.42,438.48
2018,7,7,13,30,730.0,201.0,6.1,19.3,878.0,543.23,419.5
2018,7,7,13,45,770.0,180.0,6.25,19.25,879.5,505.27,386.99
2018,7,7,14,0,810.0,159.0,6.4,19.2,881.0,463.23,349.84
2018,7,7,14,15,804.5,156.0,6.5,19.1,853.5,411.01,304.09
2018,7,7,14,30,799.0,153.0,6.6,19.0,826.0,358.12,257.06
2018,7,7,14,45,844.5,121.0,6.7,18.85,806.5,303.8,207.08
2018,7,7,15,0,890.0,89.0,6.8,18.7,787.0,240.95,151.1
2018,7,7,15,15,853.0,98.5,6.8,18.7,740.0,186.46,109.7
2018,7,7,15,30,816.0,108.0,6.8,18.7,693.0,126.57,74.19
2018,7,7,15,45,794.5,107.5,6.9,18.4,647.5,84.46,67.01
2018,7,7,16,0,773.0,107.0,7.0,18.1,602.0,84.66,67.48
2018,7,7,16,15,791.0,91.5,7.0,17.9,564.5,76.1,60.37
2018,7,7,16,30,809.0,76.0,7.0,17.7,527.0,74.83,59.52
2018,7,7,16,45,791.0,73.0,7.0,17.5,479.5,64.66,50.93
2018,7,7,17,0,773.0,70.0,7.0,17.3,432.0,62.37,49.15
2018,7,7,17,15,743.5,67.0,6.95,17.1,382.0,59.8,47.1
2018,7,7,17,30,714.0,64.0,6.9,16.9,332.0,57.22,45.0
2018,7,7,17,45,673.0,60.0,6.8,16.7,282.5,53.7,42.01
2018,7,7,18,0,632.0,56.0,6.7,16.5,233.0,50.2,38.93
2018,7,7,18,15,572.0,50.5,6.55,16.3,186.5,41.76,31.34
2018,7,7,18,30,512.0,45.0,6.4,16.1,140.0,37.24,27.06
2018,7,7,18,45,417.5,38.0,6.25,15.9,100.0,31.38,21.39
2018,7,7,19,0,323.0,31.0,6.1,15.7,60.0,25.7,14.46
2018,7,7,19,15,194.5,20.0,6.0,15.65,34.5,16.59,0.0
2018,7,7,19,30,66.0,9.0,5.9,15.6,9.0,7.08,0.0
2018,7,7,19,45,33.0,4.5,5.75,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,45,34.0,4.5,4.3,14.4,4.5,0.0,0.0
2018,7,8,5,0,68.0,9.0,4.4,14.5,9.0,22.63,0.0
2018,7,8,5,15,196.0,19.5,4.55,14.7,34.0,84.8,0.0
2018,7,8,5,30,324.0,30.0,4.7,14.9,59.0,162.31,109.22
2018,7,8,5,45,417.5,37.5,4.8,15.1,99.0,226.94,175.32
2018,7,8,6,0,511.0,45.0,4.9,15.3,139.0,300.94,241.83
2018,7,8,6,15,504.5,57.5,4.9,15.5,174.5,339.06,278.1
2018,7,8,6,30,498.0,70.0,4.9,15.7,210.0,375.31,310.92
2018,7,8,6,45,593.5,69.0,4.95,15.9,268.0,455.76,378.66
2018,7,8,7,0,689.0,68.0,5.0,16.1,326.0,540.4,447.94
2018,7,8,7,15,697.5,76.5,5.0,16.3,370.5,584.68,482.65
2018,7,8,7,30,706.0,85.0,5.0,16.5,415.0,627.25,515.07
2018,7,8,7,45,597.5,128.5,4.95,16.7,429.5,620.78,506.33
2018,7,8,8,0,489.0,172.0,4.9,16.9,444.0,590.37,479.26
2018,7,8,8,15,467.5,198.0,4.9,17.05,476.5,613.04,494.6
2018,7,8,8,30,446.0,224.0,4.9,17.2,509.0,632.07,506.7
2018,7,8,8,45,445.0,242.5,4.9,17.35,544.0,658.02,524.4
2018,7,8,9,0,444.0,261.0,4.9,17.5,579.0,681.6,540.12
2018,7,8,9,15,607.5,204.0,4.9,17.65,665.0,784.22,618.29
2018,7,8,9,30,771.0,147.0,4.9,17.8,751.0,871.68,680.95
2018,7,8,9,45,839.0,119.5,4.85,17.95,803.5,895.13,695.25
2018,7,8,10,0,907.0,92.0,4.8,18.1,856.0,928.52,716.9
2018,7,8,10,15,914.0,92.5,4.8,18.2,884.5,930.74,716.97
2018,7,8,10,30,921.0,93.0,4.8,18.3,913.0,929.12,714.68
2018,7,8,10,45,927.0,93.0,4.8,18.4,935.5,922.24,708.84
2018,7,8,11,0,933.0,93.0,4.8,18.5,958.0,911.48,700.44
2018,7,8,11,15,936.5,93.0,4.85,18.55,973.0,894.72,688.42
2018,7,8,11,30,940.0,93.0,4.9,18.6,988.0,874.23,673.85
2018,7,8,11,45,942.5,92.5,4.9,18.7,996.0,848.87,655.42
2018,7,8,12,0,945.0,92.0,4.9,18.8,1004.0,820.09,634.6
2018,7,8,12,15,944.5,92.5,5.0,18.8,1004.0,786.61,611.13
2018,7,8,12,30,944.0,93.0,5.1,18.8,1004.0,750.17,583.89
2018,7,8,12,45,941.5,94.0,5.2,18.85,996.5,709.98,552.71
2018,7,8,13,0,939.0,95.0,5.3,18.9,989.0,667.29,518.9
2018,7,8,13,15,936.0,94.5,5.35,18.9,974.0,620.85,481.35
2018,7,8,13,30,933.0,94.0,5.4,18.9,959.0,572.31,441.18
2018,7,8,13,45,929.0,92.5,5.5,18.9,937.0,520.68,397.59
2018,7,8,14,0,925.0,91.0,5.6,18.9,915.0,467.46,351.49
2018,7,8,14,15,919.0,90.5,5.65,18.8,887.0,412.82,303.15
2018,7,8,14,30,913.0,90.0,5.7,18.7,859.0,357.23,253.16
2018,7,8,14,45,905.5,88.5,5.75,18.6,825.0,299.85,201.74
2018,7,8,15,0,898.0,87.0,5.8,18.5,791.0,242.19,151.69
2018,7,8,15,15,887.5,86.0,5.8,18.5,752.0,184.37,106.46
2018,7,8,15,30,877.0,85.0,5.8,18.5,713.0,127.07,72.57
2018,7,8,15,45,864.0,82.5,5.9,18.25,669.0,81.0,64.08
2018,7,8,16,0,851.0,80.0,6.0,18.0,625.0,79.01,62.64
2018,7,8,16,15,834.0,78.0,6.0,17.8,578.0,77.07,61.23
2018,7,8,16,30,817.0,76.0,6.0,17.6,531.0,75.02,59.7
2018,7,8,16,45,795.0,73.5,6.05,17.4,482.0,65.1,51.33
2018,7,8,17,0,773.0,71.0,6.1,17.2,433.0,63.08,49.8
2018,7,8,17,15,743.0,67.5,6.05,16.95,382.5,60.16,47.45
2018,7,8,17,30,713.0,64.0,6.0,16.7,332.0,57.21,45.03
2018,7,8,17,45,672.5,60.0,6.0,16.5,282.5,53.7,42.04
2018,7,8,18,0,632.0,56.0,6.0,16.3,233.0,50.21,38.96
2018,7,8,18,15,571.5,50.5,5.9,16.1,186.0,41.76,31.37
2018,7,8,18,30,511.0,45.0,5.8,15.9,139.0,37.24,27.08
2018,7,8,18,45,416.5,37.5,5.7,15.7,99.0,30.97,21.05
2018,7,8,19,0,322.0,30.0,5.6,15.5,59.0,24.85,13.73
2018,7,8,19,15,194.0,19.5,5.5,15.45,34.0,16.16,0.0
2018,7,8,19,30,66.0,9.0,5.4,15.4,9.0,7.08,0.0
2018,7,8,19,45,33.0,4.5,5.3,15.3,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.4,14.4,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.5,14.5,8.0,21.16,0.0
2018,7,9,5,15,191.5,19.0,4.6,14.7,33.0,69.13,0.0
2018,7,9,5,30,318.0,30.0,4.7,14.9,58.0,160.26,106.51
2018,7,9,5,45,413.0,37.0,4.8,15.1,97.5,224.74,173.4
2018,7,9,6,0,508.0,44.0,4.9,15.3,137.0,298.63,239.88
2018,7,9,6,15,411.5,64.0,4.85,15.5,154.5,299.16,245.38
2018,7,9,6,30,315.0,84.0,4.8,15.7,172.0,283.45,234.79
2018,7,9,6,45,311.0,107.5,4.8,15.95,209.0,321.75,267.26
2018,7,9,7,0,307.0,131.0,4.8,16.2,246.0,343.14,284.96
2018,7,9,7,15,337.5,146.0,4.7,16.4,289.5,391.73,324.29
2018,7,9,7,30,368.0,161.0,4.6,16.6,333.0,459.04,377.12
2018,7,9,7,45,387.0,177.5,4.5,16.85,376.0,503.62,410.77
2018,7,9,8,0,406.0,194.0,4.4,17.1,419.0,547.83,443.42
2018,7,9,8,15,576.5,155.0,4.3,17.35,506.0,667.83,536.1
2018,7,9,8,30,747.0,116.0,4.2,17.6,593.0,779.41,617.2
2018,7,9,8,45,812.0,99.0,4.05,17.8,651.0,831.71,651.72
2018,7,9,9,0,877.0,82.0,3.9,18.0,709.0,873.15,678.15
2018,7,9,9,15,887.5,83.0,3.85,18.25,748.0,893.71,689.95
2018,7,9,9,30,898.0,84.0,3.8,18.5,787.0,910.86,699.5
2018,7,9,9,45,906.5,84.5,3.75,18.7,821.0,922.11,705.12
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,929.66,708.3
2018,7,9,10,15,920.0,86.5,3.75,19.1,883.0,931.24,708.11
2018,7,9,10,30,925.0,88.0,3.8,19.3,911.0,928.93,705.41
2018,7,9,10,45,928.5,89.0,3.8,19.5,932.5,920.88,698.62
2018,7,9,11,0,932.0,90.0,3.8,19.7,954.0,908.97,689.34
2018,7,9,11,15,934.5,91.0,3.9,19.8,969.0,892.37,677.77
2018,7,9,11,30,937.0,92.0,4.0,19.9,984.0,872.06,663.66
2018,7,9,11,45,938.0,92.5,4.15,20.0,991.0,846.47,646.12
2018,7,9,12,0,939.0,93.0,4.3,20.1,998.0,817.51,626.14
2018,7,9,12,15,939.5,93.5,4.45,20.1,999.0,784.95,603.94
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,749.38,578.07
2018,7,9,12,45,938.5,94.0,4.8,20.1,993.0,709.21,547.94
2018,7,9,13,0,937.0,94.0,5.0,20.1,986.0,666.5,515.01
2018,7,9,13,15,934.5,93.0,5.15,20.1,971.0,620.05,478.11
2018,7,9,13,30,932.0,92.0,5.3,20.1,956.0,571.49,438.46
2018,7,9,13,45,928.0,91.0,5.45,20.05,934.5,520.26,395.6
2018,7,9,14,0,924.0,90.0,5.6,20.0,913.0,467.44,350.17
2018,7,9,14,15,918.0,89.5,5.7,19.95,885.0,412.83,302.05
2018,7,9,14,30,912.0,89.0,5.8,19.9,857.0,357.26,252.28
2018,7,9,14,45,905.0,87.5,5.95,19.8,823.5,300.04,201.2
2018,7,9,15,0,898.0,86.0,6.1,19.7,790.0,242.48,151.35
2018,7,9,15,15,888.5,84.5,6.1,19.7,751.0,184.45,105.96
2018,7,9,15,30,879.0,83.0,6.1,19.7,712.0,126.83,71.68
2018,7,9,15,45,867.0,81.0,6.3,19.55,669.0,80.18,63.06
2018,7,9,16,0,855.0,79.0,6.5,19.4,626.0,78.49,61.86
2018,7,9,16,15,839.5,76.5,6.5,19.25,579.0,76.26,60.18
2018,7,9,16,30,824.0,74.0,6.5,19.1,532.0,73.89,58.37
2018,7,9,16,45,803.0,71.0,6.5,18.95,483.0,70.92,56.05
2018,7,9,17,0,782.0,68.0,6.5,18.8,434.0,61.14,47.79
2018,7,9,17,15,752.0,65.5,6.45,18.6,383.5,58.86,46.0
2018,7,9,17,30,722.0,63.0,6.4,18.4,333.0,56.6,44.18
2018,7,9,17,45,681.0,58.5,6.3,18.2,283.0,52.65,40.82
2018,7,9,18,0,640.0,54.0,6.2,18.0,233.0,48.69,37.35
2018,7,9,18,15,578.5,48.5,6.0,17.75,185.5,40.32,29.87
2018,7,9,18,30,517.0,43.0,5.8,17.5,138.0,35.71,25.55
2018,7,9,18,45,422.0,36.0,5.6,17.25,98.0,29.79,19.87
2018,7,9,19,0,327.0,29.0,5.4,17.0,58.0,24.03,12.89
2018,7,9,19,15,197.5,18.5,5.3,16.9,33.0,15.3,0.0
2018,7,9,19,30,68.0,8.0,5.2,16.8,8.0,6.29,0.0
2018,7,9,19,45,34.0,4.0,5.05,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.95,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.0,4.2,14.5,4.0,0.0,0.0
2018,7,10,5,0,78.0,8.0,4.4,14.6,8.0,24.14,0.0
2018,7,10,5,15,217.5,18.0,4.5,14.75,33.5,75.7,0.0
2018,7,10,5,30,357.0,28.0,4.6,14.9,59.0,171.9,112.65
2018,7,10,5,45,452.0,34.5,4.75,15.1,99.5,237.71,183.09
2018,7,10,6,0,547.0,41.0,4.9,15.3,140.0,310.1,248.88
2018,7,10,6,15,606.5,46.0,4.9,15.6,187.5,375.32,307.42
2018,7,10,6,30,666.0,51.0,4.9,15.9,235.0,444.83,367.6
2018,7,10,6,45,706.0,54.5,4.9,16.15,285.5,504.76,418.15
2018,7,10,7,0,746.0,58.0,4.9,16.4,336.0,566.2,468.08
2018,7,10,7,15,774.0,61.5,4.9,16.7,387.0,620.52,510.61
2018,7,10,7,30,802.0,65.0,4.9,17.0,438.0,667.96,545.43
2018,7,10,7,45,823.5,67.5,4.85,17.3,488.0,714.67,578.26
2018,7,10,8,0,845.0,70.0,4.8,17.6,538.0,759.93,609.28
2018,7,10,8,15,861.5,72.0,4.8,17.8,586.0,798.7,635.45
2018,7,10,8,30,878.0,74.0,4.8,18.0,634.0,835.1,659.57
2018,7,10,8,45,890.0,76.0,4.75,18.25,678.0,864.93,678.25
2018,7,10,9,0,902.0,78.0,4.7,18.5,722.0,891.68,694.58
2018,7,10,9,15,910.5,80.0,4.75,18.7,761.5,911.99,707.1
2018,7,10,9,30,919.0,82.0,4.8,18.9,801.0,928.72,717.19
2018,7,10,9,45,923.0,85.5,4.8,19.05,834.5,939.22,722.75
2018,7,10,10,0,927.0,89.0,4.8,19.2,868.0,945.8,725.72
2018,7,10,10,15,933.0,90.0,4.95,19.35,897.0,947.7,726.68
2018,7,10,10,30,939.0,91.0,5.1,19.5,926.0,945.67,725.01
2018,7,10,10,45,943.0,92.0,5.2,19.6,948.0,937.88,719.21
2018,7,10,11,0,947.0,93.0,5.3,19.7,970.0,926.16,710.76
2018,7,10,11,15,950.0,93.5,5.45,19.75,985.0,909.21,699.15
2018,7,10,11,30,953.0,94.0,5.6,19.8,1000.0,888.47,684.86
2018,7,10,11,45,953.5,94.0,5.75,19.85,1006.5,861.6,666.15
2018,7,10,12,0,954.0,94.0,5.9,19.9,1013.0,831.33,644.91
2018,7,10,12,15,953.5,94.0,6.1,19.85,1012.5,797.11,621.1
2018,7,10,12,30,953.0,94.0,6.3,19.8,1012.0,759.9,593.51
2018,7,10,12,45,951.0,94.0,6.45,19.75,1004.5,718.86,561.69
2018,7,10,13,0,949.0,94.0,6.6,19.7,997.0,675.28,527.15
2018,7,10,13,15,946.5,93.5,6.7,19.55,982.5,628.63,489.44
2018,7,10,13,30,944.0,93.0,6.8,19.4,968.0,579.82,448.99
2018,7,10,13,45,940.5,92.0,6.9,19.25,946.5,528.18,405.16
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,474.86,358.72
2018,7,10,14,15,931.0,90.0,7.05,18.95,896.5,419.14,309.18
2018,7,10,14,30,925.0,89.0,7.1,18.8,868.0,362.44,257.98
2018,7,10,14,45,917.5,87.5,7.15,18.65,833.5,304.29,205.58
2018,7,10,15,0,910.0,86.0,7.2,18.5,799.0,245.83,154.53
2018,7,10,15,15,900.0,84.5,7.2,18.5,759.5,186.95,108.03
2018,7,10,15,30,890.0,83.0,7.2,18.5,720.0,128.53,72.83
2018,7,10,15,45,876.5,82.0,7.2,18.1,676.0,81.06,64.19
2018,7,10,16,0,863.0,81.0,7.2,17.7,632.0,79.95,63.54
2018,7,10,16,15,846.0,78.5,7.2,17.5,584.5,77.69,61.85
2018,7,10,16,30,829.0,76.0,7.2,17.3,537.0,75.29,60.03
2018,7,10,16,45,807.5,73.0,7.15,17.1,487.0,65.03,51.34
2018,7,10,17,0,786.0,70.0,7.1,16.9,437.0,62.64,49.47
2018,7,10,17,15,757.0,67.0,7.05,16.65,386.5,60.05,47.41
2018,7,10,17,30,728.0,64.0,7.0,16.4,336.0,57.45,45.3
2018,7,10,17,45,688.5,59.0,6.9,16.2,285.5,53.14,41.6
2018,7,10,18,0,649.0,54.0,6.8,16.0,235.0,48.8,37.76
2018,7,10,18,15,589.0,48.5,6.65,15.85,187.5,40.42,30.2
2018,7,10,18,30,529.0,43.0,6.5,15.7,140.0,35.81,25.83
2018,7,10,18,45,434.0,36.0,6.3,15.55,99.5,29.86,20.07
2018,7,10,19,0,339.0,29.0,6.1,15.4,59.0,24.09,12.92
2018,7,10,19,15,205.0,18.5,5.95,15.35,33.5,15.33,0.0
2018,7,10,19,30,71.0,8.0,5.8,15.3,8.0,6.29,0.0
2018,7,10,19,45,35.5,4.0,5.65,15.25,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.5,4.0,2.9,14.6,4.0,0.0,0.0
2018,7,11,5,0,71.0,8.0,2.9,14.7,8.0,6.29,0.0
2018,7,11,5,15,206.5,18.0,2.9,14.95,32.5,72.61,0.0
2018,7,11,5,30,342.0,28.0,2.9,15.2,57.0,166.28,106.76
2018,7,11,5,45,440.0,35.0,2.85,15.4,97.5,233.67,178.88
2018,7,11,6,0,538.0,42.0,2.8,15.6,138.0,310.3,247.16
2018,7,11,6,15,370.5,39.0,2.7,15.8,115.0,250.08,203.97
2018,7,11,6,30,203.0,36.0,2.6,16.0,92.0,163.12,134.1
2018,7,11,6,45,101.5,58.5,2.45,16.2,86.5,126.47,103.08
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,63.07,47.86
2018,7,11,7,15,0.0,105.0,2.25,16.6,105.0,83.39,64.78
2018,7,11,7,30,0.0,129.0,2.2,16.8,129.0,103.82,81.46
2018,7,11,7,45,0.5,141.0,2.1,17.05,141.5,113.83,89.33
2018,7,11,8,0,1.0,153.0,2.0,17.3,154.0,123.9,97.17
2018,7,11,8,15,4.0,172.0,2.05,17.45,174.5,142.27,111.82
2018,7,11,8,30,7.0,191.0,2.1,17.6,195.0,160.76,126.4
2018,7,11,8,45,10.0,211.0,2.1,17.8,217.5,180.21,141.57
2018,7,11,9,0,13.0,231.0,2.1,18.0,240.0,199.68,156.59
2018,7,11,9,15,16.5,252.0,2.15,18.2,264.5,220.45,172.54
2018,7,11,9,30,20.0,273.0,2.2,18.4,289.0,241.13,188.29
2018,7,11,9,45,40.0,318.0,2.25,18.6,351.0,317.26,247.09
2018,7,11,10,0,60.0,363.0,2.3,18.8,413.0,375.92,291.22
2018,7,11,10,15,75.5,390.0,2.35,18.95,455.5,412.38,318.11
2018,7,11,10,30,91.0,417.0,2.4,19.1,498.0,447.78,344.01
2018,7,11,10,45,85.0,425.0,2.45,19.25,502.0,445.03,341.05
2018,7,11,11,0,79.0,433.0,2.5,19.4,506.0,441.82,338.01
2018,7,11,11,15,79.0,439.5,2.6,19.5,513.5,442.0,337.87
2018,7,11,11,30,79.0,446.0,2.7,19.6,521.0,441.53,337.26
