Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,45,92.0,457.5,2.75,19.65,545.5,455.17,347.38
2018,7,11,12,0,105.0,469.0,2.8,19.7,570.0,467.11,356.12
2018,7,11,12,15,91.5,461.5,2.9,19.75,549.5,441.85,337.08
2018,7,11,12,30,78.0,454.0,3.0,19.8,529.0,417.32,318.68
2018,7,11,12,45,80.0,451.5,3.1,19.8,528.0,407.98,311.85
2018,7,11,13,0,82.0,449.0,3.2,19.8,527.0,398.17,304.55
2018,7,11,13,15,82.0,442.5,3.25,19.75,519.5,383.8,293.76
2018,7,11,13,30,82.0,436.0,3.3,19.7,512.0,369.31,282.81
2018,7,11,13,45,224.5,373.0,3.4,19.6,574.0,380.64,291.11
2018,7,11,14,0,367.0,310.0,3.5,19.5,636.0,378.9,287.32
2018,7,11,14,15,639.0,202.5,3.55,19.4,748.5,381.43,281.95
2018,7,11,14,30,911.0,95.0,3.6,19.3,861.0,363.08,255.81
2018,7,11,14,45,902.0,94.0,3.65,19.15,826.5,305.54,204.99
2018,7,11,15,0,893.0,93.0,3.7,19.0,792.0,247.86,155.52
2018,7,11,15,15,882.5,91.5,3.7,19.0,752.5,189.76,110.2
2018,7,11,15,30,872.0,90.0,3.7,19.0,713.0,132.18,75.67
2018,7,11,15,45,857.0,88.5,3.7,18.65,669.0,84.37,66.8
2018,7,11,16,0,842.0,87.0,3.7,18.3,625.0,83.03,65.99
2018,7,11,16,15,823.0,85.5,3.65,18.1,577.5,81.47,64.9
2018,7,11,16,30,804.0,84.0,3.6,17.9,530.0,72.09,57.08
2018,7,11,16,45,779.5,81.0,3.55,17.7,480.0,69.93,55.46
2018,7,11,17,0,755.0,78.0,3.5,17.5,430.0,67.72,53.78
2018,7,11,17,15,722.0,74.5,3.45,17.25,379.0,64.95,51.59
2018,7,11,17,30,689.0,71.0,3.4,17.0,328.0,62.17,49.35
2018,7,11,17,45,642.5,66.0,3.35,16.75,277.5,53.55,41.87
2018,7,11,18,0,596.0,61.0,3.3,16.5,227.0,49.65,38.45
2018,7,11,18,15,530.0,55.5,3.15,16.3,180.5,45.21,34.39
2018,7,11,18,30,464.0,50.0,3.0,16.1,134.0,40.88,30.24
2018,7,11,18,45,365.0,41.0,2.9,15.95,94.5,33.6,23.25
2018,7,11,19,0,266.0,32.0,2.8,15.8,55.0,26.41,14.55
2018,7,11,19,15,157.0,20.0,2.65,15.75,31.5,15.74,0.0
2018,7,11,19,30,48.0,8.0,2.5,15.7,8.0,6.29,0.0
2018,7,11,19,45,24.0,4.0,2.4,15.65,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,19.0,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,38.0,6.0,1.7,15.1,6.0,4.72,0.0
2018,7,12,5,15,91.5,13.5,1.85,15.3,19.5,36.53,0.0
2018,7,12,5,30,145.0,21.0,2.0,15.5,33.0,87.06,53.08
2018,7,12,5,45,241.0,35.0,2.1,15.7,71.0,150.49,114.4
2018,7,12,6,0,337.0,49.0,2.2,15.9,109.0,227.41,181.09
2018,7,12,6,15,251.5,46.0,2.25,16.15,98.5,191.99,155.92
2018,7,12,6,30,166.0,43.0,2.3,16.4,88.0,152.12,124.39
2018,7,12,6,45,83.0,58.5,2.3,16.6,81.0,106.29,85.77
2018,7,12,7,0,0.0,74.0,2.3,16.8,74.0,57.04,42.72
2018,7,12,7,15,1.5,102.5,2.3,17.0,103.0,82.24,63.77
2018,7,12,7,30,3.0,131.0,2.3,17.2,132.0,107.88,84.8
2018,7,12,7,45,9.5,154.5,2.3,17.45,159.5,132.97,105.22
2018,7,12,8,0,16.0,178.0,2.3,17.7,187.0,158.45,125.66
2018,7,12,8,15,16.0,188.0,2.35,17.9,197.5,166.56,131.68
2018,7,12,8,30,16.0,198.0,2.4,18.1,208.0,174.7,137.72
2018,7,12,8,45,10.5,191.5,2.45,18.3,198.5,163.53,128.1
2018,7,12,9,0,5.0,185.0,2.5,18.5,189.0,152.54,118.71
2018,7,12,9,15,16.5,237.5,2.55,18.7,250.5,207.77,162.59
2018,7,12,9,30,28.0,290.0,2.6,18.9,312.0,281.83,220.09
2018,7,12,9,45,35.5,318.5,2.6,19.05,347.5,313.87,244.12
2018,7,12,10,0,43.0,347.0,2.6,19.2,383.0,345.37,267.61
2018,7,12,10,15,61.5,374.5,2.6,19.3,428.0,385.26,297.6
2018,7,12,10,30,80.0,402.0,2.6,19.4,473.0,424.13,326.4
2018,7,12,10,45,93.5,421.5,2.65,19.5,506.5,449.78,345.09
2018,7,12,11,0,107.0,441.0,2.7,19.6,540.0,474.1,362.73
2018,7,12,11,15,136.5,454.0,2.75,19.65,582.5,520.04,396.47
2018,7,12,11,30,166.0,467.0,2.8,19.7,625.0,546.9,416.03
2018,7,12,11,45,167.0,469.0,2.9,19.8,629.0,538.39,409.46
2018,7,12,12,0,168.0,471.0,3.0,19.9,633.0,528.77,402.27
2018,7,12,12,15,183.0,468.5,3.1,20.0,645.0,524.97,399.6
2018,7,12,12,30,198.0,466.0,3.2,20.1,657.0,519.33,395.45
2018,7,12,12,45,332.0,397.0,3.25,20.15,714.0,544.89,416.02
2018,7,12,13,0,466.0,328.0,3.3,20.2,771.0,559.38,427.25
2018,7,12,13,15,490.0,323.0,3.35,20.1,782.5,540.25,411.93
2018,7,12,13,30,514.0,318.0,3.4,20.0,794.0,517.81,393.69
2018,7,12,13,45,415.5,349.5,3.4,19.95,728.5,456.68,346.31
2018,7,12,14,0,317.0,381.0,3.4,19.9,663.0,406.73,307.71
2018,7,12,14,15,236.5,384.0,3.4,19.65,590.5,352.62,266.66
2018,7,12,14,30,156.0,387.0,3.4,19.4,518.0,313.51,237.73
2018,7,12,14,45,169.0,370.0,3.35,19.15,506.5,290.4,218.9
2018,7,12,15,0,182.0,353.0,3.3,18.9,495.0,265.96,199.03
2018,7,12,15,15,219.0,328.0,3.3,18.9,490.5,239.44,177.18
2018,7,12,15,30,256.0,303.0,3.3,18.9,486.0,198.65,147.02
2018,7,12,15,45,276.5,280.5,3.1,18.45,466.5,168.38,137.53
2018,7,12,16,0,297.0,258.0,2.9,18.0,447.0,159.08,130.37
2018,7,12,16,15,256.5,243.5,2.85,17.8,398.0,151.69,124.63
2018,7,12,16,30,216.0,229.0,2.8,17.6,349.0,150.36,124.01
2018,7,12,16,45,205.5,208.5,2.75,17.45,314.0,138.7,114.56
2018,7,12,17,0,195.0,188.0,2.7,17.3,279.0,126.67,104.71
2018,7,12,17,15,244.0,156.5,2.65,17.1,256.5,105.92,87.22
2018,7,12,17,30,293.0,125.0,2.6,16.9,234.0,88.12,72.05
2018,7,12,17,45,331.5,104.5,2.55,16.75,210.0,74.08,59.92
2018,7,12,18,0,370.0,84.0,2.5,16.6,186.0,61.52,48.89
2018,7,12,18,15,323.0,70.5,2.5,16.5,146.5,52.11,40.43
2018,7,12,18,30,276.0,57.0,2.5,16.4,107.0,42.5,31.61
2018,7,12,18,45,202.5,44.0,2.45,16.3,74.5,32.9,22.6
2018,7,12,19,0,129.0,31.0,2.4,16.2,42.0,23.27,11.98
2018,7,12,19,15,70.5,18.0,2.3,16.2,23.5,14.16,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,3.93,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.25,3.5,2.75,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.54,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.6,10.0,7.58,0.56
2018,7,13,6,0,0.0,14.0,1.8,16.8,14.0,10.62,3.27
2018,7,13,6,15,0.0,20.5,1.8,16.95,20.5,15.58,7.58
2018,7,13,6,30,0.0,27.0,1.8,17.1,27.0,20.56,11.87
2018,7,13,6,45,0.0,46.5,1.85,17.3,46.5,35.54,24.6
2018,7,13,7,0,0.0,66.0,1.9,17.5,66.0,50.61,37.25
2018,7,13,7,15,1.0,96.5,1.95,17.65,97.0,76.63,58.92
2018,7,13,7,30,2.0,127.0,2.0,17.8,128.0,103.59,81.03
2018,7,13,7,45,23.5,166.0,2.1,18.0,179.0,166.37,132.63
2018,7,13,8,0,45.0,205.0,2.2,18.2,230.0,221.77,177.13
2018,7,13,8,15,44.0,213.0,2.25,18.3,239.0,227.84,181.21
2018,7,13,8,30,43.0,221.0,2.3,18.4,248.0,233.89,185.4
2018,7,13,8,45,30.5,233.0,2.35,18.55,253.0,233.79,184.25
2018,7,13,9,0,18.0,245.0,2.4,18.7,258.0,216.78,169.85
2018,7,13,9,15,19.5,261.5,2.45,18.8,276.0,231.79,181.27
2018,7,13,9,30,21.0,278.0,2.5,18.9,294.0,246.69,192.46
2018,7,13,9,45,25.0,299.5,2.55,19.05,319.5,286.37,222.76
2018,7,13,10,0,29.0,321.0,2.6,19.2,345.0,308.17,238.96
2018,7,13,10,15,38.5,351.0,2.6,19.25,384.5,342.43,264.79
2018,7,13,10,30,48.0,381.0,2.6,19.3,424.0,375.85,289.66
2018,7,13,10,45,48.5,391.0,2.55,19.4,435.0,381.76,293.39
2018,7,13,11,0,49.0,401.0,2.5,19.5,446.0,387.14,296.86
2018,7,13,11,15,62.0,419.5,2.5,19.6,477.5,410.26,313.97
2018,7,13,11,30,75.0,438.0,2.5,19.7,509.0,431.9,329.78
2018,7,13,11,45,74.5,444.0,2.5,19.75,515.0,430.14,328.01
2018,7,13,12,0,74.0,450.0,2.5,19.8,521.0,427.71,325.9
2018,7,13,12,15,64.0,440.0,2.55,19.85,501.5,404.39,308.34
2018,7,13,12,30,54.0,430.0,2.6,19.9,482.0,381.76,291.33
2018,7,13,12,45,45.5,409.5,2.65,19.9,453.0,352.81,269.66
2018,7,13,13,0,37.0,389.0,2.7,19.9,424.0,325.09,248.83
2018,7,13,13,15,53.0,400.5,2.8,19.9,450.0,336.66,257.85
2018,7,13,13,30,69.0,412.0,2.9,19.9,476.0,345.92,264.8
2018,7,13,13,45,208.0,364.0,2.95,19.9,550.0,367.66,280.79
2018,7,13,14,0,347.0,316.0,3.0,19.9,624.0,375.59,284.21
2018,7,13,14,15,592.5,212.5,3.05,19.9,718.5,372.34,275.1
2018,7,13,14,30,838.0,109.0,3.1,19.9,813.0,350.91,247.82
2018,7,13,14,45,830.0,107.5,3.15,19.85,780.5,297.24,200.55
2018,7,13,15,0,822.0,106.0,3.2,19.8,748.0,243.4,154.47
2018,7,13,15,15,810.0,104.5,3.2,19.8,710.0,189.03,112.16
2018,7,13,15,30,798.0,103.0,3.2,19.8,672.0,135.4,79.72
2018,7,13,15,45,784.0,100.0,3.35,19.6,630.0,79.68,62.56
2018,7,13,16,0,770.0,97.0,3.5,19.4,588.0,78.34,61.71
2018,7,13,16,15,751.5,94.0,3.55,19.25,542.5,76.78,60.6
2018,7,13,16,30,733.0,91.0,3.6,19.1,497.0,75.13,59.43
2018,7,13,16,45,708.5,87.5,3.65,18.95,449.5,72.93,57.77
2018,7,13,17,0,684.0,84.0,3.7,18.8,402.0,65.26,51.36
2018,7,13,17,15,651.0,79.5,3.75,18.55,353.5,62.22,48.95
2018,7,13,17,30,618.0,75.0,3.8,18.3,305.0,59.14,46.44
2018,7,13,17,45,572.5,70.0,3.85,18.1,257.5,55.49,43.34
2018,7,13,18,0,527.0,65.0,3.9,17.9,210.0,51.85,40.15
2018,7,13,18,15,463.5,57.5,3.9,17.65,166.0,46.13,34.99
2018,7,13,18,30,400.0,50.0,3.9,17.4,122.0,40.42,29.64
2018,7,13,18,45,308.0,40.5,3.9,17.2,85.5,32.9,22.46
2018,7,13,19,0,216.0,31.0,3.9,17.0,49.0,23.56,11.95
2018,7,13,19,15,126.0,18.5,3.8,16.9,27.5,14.56,0.0
2018,7,13,19,30,36.0,6.0,3.7,16.8,6.0,4.72,0.0
2018,7,13,19,45,18.0,3.0,3.65,16.7,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.55,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.5,17.5,2.9,15.75,26.5,53.06,0.0
2018,7,14,5,30,237.0,28.0,2.9,15.9,47.0,128.83,76.3
2018,7,14,5,45,333.5,36.5,2.9,16.0,83.5,193.51,147.16
2018,7,14,6,0,430.0,45.0,2.9,16.1,120.0,265.75,211.47
2018,7,14,6,15,306.5,61.5,2.85,16.3,123.5,239.58,194.79
2018,7,14,6,30,183.0,78.0,2.8,16.5,127.0,191.24,156.66
2018,7,14,6,45,122.5,108.5,2.75,16.65,144.5,184.41,151.08
2018,7,14,7,0,62.0,139.0,2.7,16.8,162.0,169.29,137.52
2018,7,14,7,15,84.0,163.0,2.65,16.95,199.0,209.51,170.72
2018,7,14,7,30,106.0,187.0,2.6,17.1,236.0,266.23,216.4
2018,7,14,7,45,103.5,209.5,2.6,17.3,261.5,273.39,221.19
2018,7,14,8,0,101.0,232.0,2.6,17.5,287.0,295.06,237.45
2018,7,14,8,15,110.5,253.0,2.6,17.65,318.5,342.36,273.75
2018,7,14,8,30,120.0,274.0,2.6,17.8,350.0,372.36,296.08
2018,7,14,8,45,130.0,295.0,2.65,17.95,382.5,402.48,318.39
2018,7,14,9,0,140.0,316.0,2.7,18.1,415.0,432.15,340.11
2018,7,14,9,15,192.0,334.5,2.8,18.25,479.0,496.5,388.96
2018,7,14,9,30,244.0,353.0,2.9,18.4,543.0,581.01,451.28
2018,7,14,9,45,270.5,365.5,2.95,18.5,584.5,615.28,475.45
2018,7,14,10,0,297.0,378.0,3.0,18.6,626.0,648.1,498.64
2018,7,14,10,15,290.5,394.5,3.15,18.7,644.0,652.7,500.95
2018,7,14,10,30,284.0,411.0,3.3,18.8,662.0,655.37,502.09
2018,7,14,10,45,310.5,412.0,3.4,18.85,693.0,671.46,513.84
2018,7,14,11,0,337.0,413.0,3.5,18.9,724.0,685.21,523.79
2018,7,14,11,15,390.0,402.5,3.6,18.9,768.0,708.96,541.65
2018,7,14,11,30,443.0,392.0,3.7,18.9,812.0,740.39,564.49
2018,7,14,11,45,424.5,403.0,3.8,18.9,808.0,714.22,544.91
2018,7,14,12,0,406.0,414.0,3.9,18.9,804.0,686.55,524.48
2018,7,14,12,15,556.5,325.5,3.95,18.9,860.5,707.98,542.81
2018,7,14,12,30,707.0,237.0,4.0,18.9,917.0,716.77,550.97
2018,7,14,12,45,705.5,240.0,4.0,18.9,914.0,682.94,524.85
2018,7,14,13,0,704.0,243.0,4.0,18.9,911.0,647.04,496.95
2018,7,14,13,15,755.0,202.0,4.05,18.9,908.5,604.95,464.76
2018,7,14,13,30,806.0,161.0,4.1,18.9,906.0,562.14,430.61
2018,7,14,13,45,824.5,142.5,4.15,18.9,889.0,510.94,388.61
2018,7,14,14,0,843.0,124.0,4.2,18.9,872.0,461.2,346.16
2018,7,14,14,15,858.5,111.0,4.2,18.8,852.0,410.3,301.44
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,356.24,253.03
2018,7,14,14,45,866.5,96.5,4.25,18.65,799.0,300.7,203.63
2018,7,14,15,0,859.0,95.0,4.3,18.6,766.0,244.91,155.28
2018,7,14,15,15,848.0,93.0,4.3,18.6,727.0,188.26,110.61
2018,7,14,15,30,837.0,91.0,4.3,18.6,688.0,132.23,76.19
2018,7,14,15,45,824.5,89.0,4.4,18.3,646.0,83.73,66.38
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,82.21,65.39
2018,7,14,16,15,795.5,84.5,4.5,17.85,558.5,71.75,56.63
2018,7,14,16,30,779.0,82.0,4.5,17.7,513.0,70.18,55.5
2018,7,14,16,45,756.5,79.0,4.5,17.55,464.5,68.07,53.9
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,65.89,52.22
2018,7,14,17,15,703.5,72.0,4.5,17.25,366.5,62.79,49.71
2018,7,14,17,30,673.0,68.0,4.5,17.1,317.0,59.64,47.11
2018,7,14,17,45,630.5,63.0,4.45,16.95,268.5,51.24,39.8
2018,7,14,18,0,588.0,58.0,4.4,16.8,220.0,47.35,36.36
2018,7,14,18,15,525.0,52.0,4.4,16.7,174.5,42.49,31.91
2018,7,14,18,30,462.0,46.0,4.4,16.6,129.0,37.7,27.36
2018,7,14,18,45,365.5,37.5,4.4,16.5,90.5,30.75,20.67
2018,7,14,19,0,269.0,29.0,4.4,16.4,52.0,23.91,12.03
2018,7,14,19,15,159.0,18.0,4.4,16.25,29.5,14.16,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,5.51,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,50.06,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,121.05,69.16
2018,7,15,5,45,287.0,28.0,3.05,15.15,66.5,165.79,125.9
2018,7,15,6,0,343.0,34.0,3.1,15.3,93.0,213.69,170.56
2018,7,15,6,15,245.5,31.0,3.1,15.45,80.5,177.14,144.4
2018,7,15,6,30,148.0,28.0,3.1,15.6,68.0,122.64,100.2
2018,7,15,6,45,74.0,45.0,3.1,15.75,65.0,95.26,76.75
2018,7,15,7,0,0.0,62.0,3.1,15.9,62.0,47.51,34.83
2018,7,15,7,15,0.0,77.5,3.1,16.05,77.5,59.6,44.95
2018,7,15,7,30,0.0,93.0,3.1,16.2,93.0,72.34,55.46
2018,7,15,7,45,0.0,102.0,3.1,16.35,102.0,79.57,61.26
2018,7,15,8,0,0.0,111.0,3.1,16.5,111.0,86.83,67.03
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,102.58,79.75
2018,7,15,8,30,0.0,149.0,3.1,16.8,149.0,118.37,92.36
2018,7,15,8,45,1.5,160.5,3.1,16.95,161.5,129.05,100.77
2018,7,15,9,0,3.0,172.0,3.1,17.1,174.0,139.78,109.17
2018,7,15,9,15,5.5,190.5,3.15,17.25,194.5,157.38,123.1
2018,7,15,9,30,8.0,209.0,3.2,17.4,215.0,174.99,136.91
2018,7,15,9,45,12.0,241.0,3.25,17.5,250.5,205.47,160.91
2018,7,15,10,0,16.0,273.0,3.3,17.6,286.0,235.88,184.57
2018,7,15,10,15,19.5,297.5,3.4,17.7,314.0,259.14,202.46
2018,7,15,10,30,23.0,322.0,3.5,17.8,342.0,282.09,220.0
2018,7,15,10,45,29.5,349.5,3.6,17.9,376.0,327.39,254.72
2018,7,15,11,0,36.0,377.0,3.7,18.0,410.0,354.63,275.25
2018,7,15,11,15,53.0,405.5,3.8,18.05,455.0,390.7,302.79
2018,7,15,11,30,70.0,434.0,3.9,18.1,500.0,424.93,328.66
2018,7,15,11,45,86.0,450.0,4.0,18.15,532.0,445.42,344.09
2018,7,15,12,0,102.0,466.0,4.1,18.2,564.0,463.91,357.97
2018,7,15,12,15,106.5,468.0,4.2,18.2,570.5,460.04,354.97
2018,7,15,12,30,111.0,470.0,4.3,18.2,577.0,461.94,356.39
2018,7,15,12,45,122.0,469.0,4.35,18.25,585.5,456.23,352.06
2018,7,15,13,0,133.0,468.0,4.4,18.3,594.0,449.1,346.58
2018,7,15,13,15,132.5,460.0,4.45,18.35,584.0,428.76,330.95
2018,7,15,13,30,132.0,452.0,4.5,18.4,574.0,408.33,315.14
2018,7,15,13,45,266.5,384.0,4.5,18.45,623.0,410.98,316.49
2018,7,15,14,0,401.0,316.0,4.5,18.5,672.0,400.59,305.79
2018,7,15,14,15,662.5,203.5,4.5,18.5,769.0,394.84,294.1
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,368.69,261.97
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,310.27,209.72
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,251.54,158.63
2018,7,15,15,15,898.5,87.0,4.5,18.5,757.5,192.61,111.97
2018,7,15,15,30,888.0,86.0,4.5,18.5,718.0,134.17,75.97
2018,7,15,15,45,875.0,83.5,4.5,18.4,673.5,81.91,64.81
2018,7,15,16,0,862.0,81.0,4.5,18.3,629.0,79.9,63.34
2018,7,15,16,15,845.5,78.5,4.45,18.2,581.5,77.65,61.63
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,75.25,59.79
2018,7,15,16,45,806.5,73.5,4.4,18.0,484.0,65.37,51.45
2018,7,15,17,0,784.0,71.0,4.4,17.9,434.0,63.32,49.88
2018,7,15,17,15,753.5,67.5,4.4,17.75,382.5,60.37,47.49
2018,7,15,17,30,723.0,64.0,4.4,17.6,331.0,57.39,45.04
2018,7,15,17,45,680.0,60.0,4.4,17.45,280.5,53.83,42.0
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,46.44,35.48
2018,7,15,18,15,572.5,50.0,4.35,17.15,182.0,41.42,30.91
2018,7,15,18,30,508.0,44.0,4.3,17.0,134.0,36.47,26.22
2018,7,15,18,45,405.5,36.5,4.25,16.85,94.0,30.17,20.11
2018,7,15,19,0,303.0,29.0,4.2,16.7,54.0,24.05,11.86
2018,7,15,19,15,180.0,18.0,4.1,16.55,30.5,14.16,0.0
2018,7,15,19,30,57.0,7.0,4.0,16.4,7.0,5.51,0.0
2018,7,15,19,45,28.5,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,2.95,14.9,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,15.0,6.0,0.0,0.0
2018,7,16,5,15,182.5,17.0,3.0,15.15,28.0,65.27,0.0
2018,7,16,5,30,308.0,27.0,3.0,15.3,50.0,151.34,83.67
2018,7,16,5,45,413.0,34.5,3.05,15.45,90.0,223.68,169.84
2018,7,16,6,0,518.0,42.0,3.1,15.6,130.0,302.97,241.06
2018,7,16,6,15,358.0,38.0,3.0,15.8,108.5,244.16,199.14
2018,7,16,6,30,198.0,34.0,2.9,16.0,87.0,158.86,130.62
2018,7,16,6,45,99.0,53.5,2.8,16.15,80.0,120.15,97.89
2018,7,16,7,0,0.0,73.0,2.7,16.3,73.0,56.27,42.17
2018,7,16,7,15,1.0,102.5,2.7,16.55,103.0,82.1,63.79
2018,7,16,7,30,2.0,132.0,2.7,16.8,133.0,108.38,85.38
2018,7,16,7,45,6.5,157.0,2.65,17.05,160.5,133.37,105.7
2018,7,16,8,0,11.0,182.0,2.6,17.3,188.0,158.62,125.93
2018,7,16,8,15,13.5,198.5,2.65,17.5,206.5,174.53,138.34
2018,7,16,8,30,16.0,215.0,2.7,17.7,225.0,190.51,150.71
2018,7,16,8,45,19.0,233.5,2.7,17.95,246.5,208.77,164.76
2018,7,16,9,0,22.0,252.0,2.7,18.2,268.0,227.02,178.66
2018,7,16,9,15,30.0,281.5,2.7,18.4,304.0,278.3,218.39
2018,7,16,9,30,38.0,311.0,2.7,18.6,340.0,312.3,244.08
2018,7,16,9,45,44.5,333.0,2.75,18.75,369.0,337.19,262.63
2018,7,16,10,0,51.0,355.0,2.8,18.9,398.0,361.57,280.69
2018,7,16,10,15,57.0,375.0,2.85,19.05,424.5,382.94,296.33
2018,7,16,10,30,63.0,395.0,2.9,19.2,451.0,403.58,311.34
2018,7,16,10,45,66.5,408.5,2.95,19.35,468.5,415.05,319.39
2018,7,16,11,0,70.0,422.0,3.0,19.5,486.0,425.75,326.9
2018,7,16,11,15,94.0,442.0,3.05,19.6,530.0,459.15,351.87
2018,7,16,11,30,118.0,462.0,3.1,19.7,574.0,504.48,385.1
2018,7,16,11,45,128.5,468.5,3.1,19.8,591.0,508.91,387.88
2018,7,16,12,0,139.0,475.0,3.1,19.9,608.0,511.65,389.6
2018,7,16,12,15,139.0,475.0,3.2,19.95,608.0,499.46,380.51
2018,7,16,12,30,139.0,475.0,3.3,20.0,608.0,486.5,370.88
2018,7,16,12,45,154.0,471.0,3.35,20.0,617.5,480.0,366.19
2018,7,16,13,0,169.0,467.0,3.4,20.0,627.0,471.79,360.04
2018,7,16,13,15,202.5,456.5,3.5,20.0,645.5,468.07,357.27
2018,7,16,13,30,236.0,446.0,3.6,20.0,664.0,460.99,351.53
2018,7,16,13,45,356.5,378.5,3.65,19.95,699.0,452.04,343.84
2018,7,16,14,0,477.0,311.0,3.7,19.9,734.0,431.35,325.43
2018,7,16,14,15,697.5,203.5,3.8,19.8,799.5,409.19,302.05
2018,7,16,14,30,918.0,96.0,3.9,19.7,865.0,371.16,262.34
2018,7,16,14,45,910.0,94.5,3.95,19.6,830.5,312.82,210.78
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,254.23,160.27
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,195.17,113.73
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,136.69,77.66
2018,7,16,15,45,866.0,88.0,4.15,19.2,671.5,84.34,66.65
2018,7,16,16,0,852.0,86.0,4.3,18.9,627.0,82.69,65.56
2018,7,16,16,15,834.0,84.0,4.3,18.7,579.5,80.8,64.2
2018,7,16,16,30,816.0,82.0,4.3,18.5,532.0,71.07,56.09
2018,7,16,16,45,792.5,79.0,4.3,18.35,481.5,68.86,54.42
2018,7,16,17,0,769.0,76.0,4.3,18.2,431.0,66.6,52.68
2018,7,16,17,15,737.5,72.0,4.3,18.0,379.5,63.41,50.11
2018,7,16,17,30,706.0,68.0,4.3,17.8,328.0,60.18,47.45
2018,7,16,17,45,661.5,63.5,4.25,17.55,277.5,52.04,40.41
2018,7,16,18,0,617.0,59.0,4.2,17.3,227.0,48.44,37.24
2018,7,16,18,15,550.5,53.0,4.05,17.1,179.5,43.53,32.76
2018,7,16,18,30,484.0,47.0,3.9,16.9,132.0,38.7,28.16
2018,7,16,18,45,381.5,38.0,3.8,16.7,92.0,31.29,21.06
2018,7,16,19,0,279.0,29.0,3.7,16.5,52.0,23.99,11.54
2018,7,16,19,15,164.0,18.5,3.55,16.4,29.5,14.56,0.0
2018,7,16,19,30,49.0,8.0,3.4,16.3,7.0,0.0,0.0
2018,7,16,19,45,24.5,4.0,3.3,16.25,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,3.78,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,6.82,0.0
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,9.86,2.63
2018,7,17,6,15,0.0,17.5,2.9,16.1,17.5,13.29,5.65
2018,7,17,6,30,0.0,22.0,2.9,16.3,22.0,16.73,8.64
2018,7,17,6,45,0.0,32.5,2.9,16.45,32.5,24.78,15.52
2018,7,17,7,0,0.0,43.0,2.9,16.6,43.0,32.85,22.35
2018,7,17,7,15,0.0,61.0,2.9,16.8,61.0,46.74,34.0
2018,7,17,7,30,0.0,79.0,2.9,17.0,79.0,60.69,45.56
2018,7,17,7,45,0.0,88.5,2.95,17.2,88.5,68.25,51.65
2018,7,17,8,0,0.0,98.0,3.0,17.4,98.0,75.95,57.81
2018,7,17,8,15,0.0,115.0,2.95,17.6,115.0,89.93,69.08
2018,7,17,8,30,0.0,132.0,2.9,17.8,132.0,103.96,80.27
2018,7,17,8,45,1.0,149.0,2.9,18.05,149.5,118.89,92.11
2018,7,17,9,0,2.0,166.0,2.9,18.3,167.0,133.85,103.87
2018,7,17,9,15,5.5,191.0,2.9,18.4,195.0,157.91,122.97
2018,7,17,9,30,9.0,216.0,2.9,18.5,223.0,182.02,141.91
2018,7,17,9,45,12.0,241.0,2.9,18.65,250.5,205.63,160.23
2018,7,17,10,0,15.0,266.0,2.9,18.8,278.0,229.12,178.28
2018,7,17,10,15,15.0,269.5,2.9,18.9,282.0,231.22,179.52
2018,7,17,10,30,15.0,273.0,2.9,19.0,286.0,233.29,180.81
2018,7,17,10,45,15.0,278.5,2.95,19.1,292.0,236.96,183.39
2018,7,17,11,0,15.0,284.0,3.0,19.2,298.0,240.52,185.89
2018,7,17,11,15,18.5,308.0,3.0,19.3,325.5,262.27,202.51
2018,7,17,11,30,22.0,332.0,3.0,19.4,353.0,283.47,218.56
2018,7,17,11,45,27.5,355.0,3.0,19.45,381.5,317.03,244.01
2018,7,17,12,0,33.0,378.0,3.0,19.5,410.0,336.46,258.54
2018,7,17,12,15,34.0,384.0,3.0,19.55,417.0,337.18,258.87
2018,7,17,12,30,35.0,390.0,3.0,19.6,424.0,337.34,258.85
2018,7,17,12,45,36.5,391.0,3.05,19.65,426.0,333.37,255.81
2018,7,17,13,0,38.0,392.0,3.1,19.7,428.0,328.99,252.48
2018,7,17,13,15,38.5,387.5,3.2,19.7,423.5,319.54,245.38
2018,7,17,13,30,39.0,383.0,3.3,19.7,419.0,309.98,238.18
2018,7,17,13,45,188.0,337.5,3.4,19.7,504.5,341.92,262.43
2018,7,17,14,0,337.0,292.0,3.5,19.7,590.0,358.37,272.51
2018,7,17,14,15,615.0,200.0,3.6,19.6,723.0,376.26,279.1
2018,7,17,14,30,893.0,108.0,3.7,19.5,856.0,372.02,263.91
2018,7,17,14,45,754.5,149.5,3.85,19.4,763.5,303.48,209.11
2018,7,17,15,0,616.0,191.0,4.0,19.3,671.0,246.36,166.03
2018,7,17,15,15,471.0,212.0,4.0,19.3,568.0,196.9,132.99
2018,7,17,15,30,326.0,233.0,4.0,19.3,465.0,169.56,121.41
2018,7,17,15,45,479.5,187.0,4.2,19.05,503.5,116.76,94.14
2018,7,17,16,0,633.0,141.0,4.4,18.8,542.0,94.6,75.74
2018,7,17,16,15,707.5,116.5,4.5,18.55,532.0,83.49,66.55
2018,7,17,16,30,782.0,92.0,4.6,18.3,522.0,77.03,61.28
2018,7,17,16,45,756.5,88.5,4.65,18.1,472.0,74.73,59.56
2018,7,17,17,0,731.0,85.0,4.7,17.9,422.0,72.37,57.76
2018,7,17,17,15,696.0,81.0,4.65,17.65,371.0,64.09,50.78
2018,7,17,17,30,661.0,77.0,4.6,17.4,320.0,61.28,48.5
2018,7,17,17,45,612.0,71.5,4.6,17.2,269.5,57.18,45.0
2018,7,17,18,0,563.0,66.0,4.6,17.0,219.0,53.1,41.39
2018,7,17,18,15,492.5,59.0,4.45,16.8,172.5,47.66,36.42
2018,7,17,18,30,422.0,52.0,4.3,16.6,126.0,42.3,31.32
2018,7,17,18,45,318.0,41.5,4.2,16.4,87.0,33.9,23.26
2018,7,17,19,0,214.0,31.0,4.1,16.2,48.0,23.53,10.87
2018,7,17,19,15,122.0,19.0,3.95,16.15,27.0,14.95,0.0
2018,7,17,19,30,30.0,7.0,3.8,16.1,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.7,16.0,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,15.0,3.0,2.85,15.3,2.5,0.0,0.0
2018,7,18,5,0,30.0,6.0,2.9,15.4,5.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,2.95,15.6,8.0,14.46,0.0
2018,7,18,5,30,30.0,9.0,3.0,15.8,11.0,22.26,6.47
2018,7,18,5,45,118.5,23.5,3.1,16.0,41.5,87.58,64.12
2018,7,18,6,0,207.0,38.0,3.2,16.2,72.0,151.98,120.06
2018,7,18,6,15,363.5,47.5,3.1,16.35,133.0,259.91,211.8
2018,7,18,6,30,520.0,57.0,3.0,16.5,194.0,376.85,309.72
2018,7,18,6,45,569.0,64.5,2.9,16.7,244.0,440.48,362.35
2018,7,18,7,0,618.0,72.0,2.8,16.9,294.0,507.01,415.49
2018,7,18,7,15,646.5,75.0,2.6,17.0,338.5,556.28,453.27
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,603.31,487.88
2018,7,18,7,45,667.0,83.5,2.25,17.25,414.5,627.47,503.2
2018,7,18,8,0,659.0,89.0,2.1,17.4,446.0,648.56,516.0
2018,7,18,8,15,466.0,101.0,2.1,17.55,365.0,523.93,420.42
2018,7,18,8,30,273.0,113.0,2.1,17.7,284.0,372.0,300.46
2018,7,18,8,45,279.5,129.0,2.05,17.85,315.0,400.56,322.22
2018,7,18,9,0,286.0,145.0,2.0,18.0,346.0,427.73,341.7
2018,7,18,9,15,436.0,143.0,2.05,18.15,470.0,575.57,454.2
2018,7,18,9,30,586.0,141.0,2.1,18.3,594.0,712.85,553.01
2018,7,18,9,45,625.0,144.5,2.15,18.4,647.0,753.52,579.74
2018,7,18,10,0,664.0,148.0,2.2,18.5,700.0,785.63,601.07
2018,7,18,10,15,390.0,239.5,2.25,18.6,566.5,618.27,476.68
2018,7,18,10,30,116.0,331.0,2.3,18.7,433.0,411.66,318.02
2018,7,18,10,45,226.0,304.0,2.35,18.85,509.5,497.72,385.7
2018,7,18,11,0,336.0,277.0,2.4,19.0,586.0,580.78,447.93
2018,7,18,11,15,251.5,278.5,2.5,19.05,512.0,480.15,371.97
2018,7,18,11,30,167.0,280.0,2.6,19.1,438.0,399.76,310.3
2018,7,18,11,45,103.5,331.0,2.65,19.15,429.0,372.11,287.5
2018,7,18,12,0,40.0,382.0,2.7,19.2,420.0,345.6,265.43
2018,7,18,12,15,66.0,410.0,2.8,19.2,473.0,383.01,294.19
2018,7,18,12,30,92.0,438.0,2.9,19.2,526.0,417.17,319.92
2018,7,18,12,45,112.5,451.5,3.0,19.2,558.5,438.08,335.5
2018,7,18,13,0,133.0,465.0,3.1,19.2,591.0,448.54,343.23
2018,7,18,13,15,118.5,448.0,3.1,19.2,559.0,413.49,316.67
2018,7,18,13,30,104.0,431.0,3.1,19.2,527.0,379.98,291.31
2018,7,18,13,45,83.5,413.0,3.1,19.15,489.0,346.19,265.68
2018,7,18,14,0,63.0,395.0,3.1,19.1,451.0,314.9,241.93
2018,7,18,14,15,142.0,363.0,3.1,19.05,483.5,311.68,238.1
2018,7,18,14,30,221.0,331.0,3.1,19.0,516.0,296.72,223.74
2018,7,18,14,45,476.5,237.5,3.15,18.95,614.5,283.32,203.27
2018,7,18,15,0,732.0,144.0,3.2,18.9,713.0,247.3,162.09
2018,7,18,15,15,788.0,122.5,3.2,18.9,706.5,193.66,116.95
2018,7,18,15,30,844.0,101.0,3.2,18.9,700.0,141.61,82.47
2018,7,18,15,45,828.5,99.5,3.5,18.65,656.0,80.75,63.74
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,80.23,63.6
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,78.89,62.7
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,77.49,61.76
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,75.56,60.36
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,67.97,54.03
2018,7,18,17,15,683.0,82.5,4.4,17.25,366.0,64.9,51.58
2018,7,18,17,30,648.0,78.0,4.4,17.0,315.0,61.8,49.04
2018,7,18,17,45,598.0,72.5,4.35,16.75,265.0,57.74,45.58
2018,7,18,18,0,548.0,67.0,4.3,16.5,215.0,53.7,42.01
2018,7,18,18,15,478.0,59.5,4.05,16.3,169.0,47.94,36.74
2018,7,18,18,30,408.0,52.0,3.8,16.1,123.0,42.23,31.31
2018,7,18,18,45,295.5,41.0,3.55,15.9,83.5,31.27,21.03
2018,7,18,19,0,183.0,30.0,3.3,15.7,44.0,22.69,9.93
2018,7,18,19,15,95.0,16.5,3.05,15.7,23.5,12.98,0.0
2018,7,18,19,30,7.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.55,15.65,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,1.5,3.25,14.9,1.0,0.0,0.0
2018,7,19,5,0,22.0,3.0,3.5,15.0,2.0,0.0,0.0
2018,7,19,5,15,22.0,4.5,3.55,15.2,5.0,9.83,0.0
2018,7,19,5,30,22.0,6.0,3.6,15.4,8.0,15.46,2.16
2018,7,19,5,45,11.0,12.0,3.65,15.6,13.0,13.79,5.44
2018,7,19,6,0,0.0,18.0,3.7,15.8,18.0,13.68,5.81
2018,7,19,6,15,0.0,29.0,3.45,15.95,29.0,22.1,13.11
2018,7,19,6,30,0.0,40.0,3.2,16.1,40.0,30.54,20.41
2018,7,19,6,45,0.0,60.0,2.95,16.3,60.0,45.98,33.55
2018,7,19,7,0,0.0,80.0,2.7,16.5,80.0,62.48,47.44
2018,7,19,7,15,0.0,99.0,2.45,16.7,99.0,78.44,60.67
2018,7,19,7,30,0.0,118.0,2.2,16.9,118.0,94.41,73.7
2018,7,19,7,45,0.0,128.0,1.95,17.1,128.0,102.31,79.89
2018,7,19,8,0,0.0,138.0,1.7,17.3,138.0,110.27,86.05
2018,7,19,8,15,3.0,158.0,1.55,17.55,160.0,129.55,101.45
2018,7,19,8,30,6.0,178.0,1.4,17.8,182.0,148.98,116.73
2018,7,19,8,45,9.0,200.0,1.25,18.05,206.0,170.26,133.27
2018,7,19,9,0,12.0,222.0,1.1,18.3,230.0,191.58,149.56
2018,7,19,9,15,15.0,244.0,1.1,18.6,255.0,212.87,165.69
2018,7,19,9,30,18.0,266.0,1.1,18.9,280.0,234.07,181.57
2018,7,19,9,45,25.0,294.5,1.15,19.15,315.0,283.0,218.65
2018,7,19,10,0,32.0,323.0,1.2,19.4,350.0,314.36,241.78
2018,7,19,10,15,44.5,355.0,1.35,19.6,393.5,353.49,270.98
2018,7,19,10,30,57.0,387.0,1.5,19.8,437.0,391.7,299.13
2018,7,19,10,45,60.0,401.5,1.65,19.95,455.5,403.85,307.74
2018,7,19,11,0,63.0,416.0,1.8,20.1,474.0,415.24,315.94
2018,7,19,11,15,62.0,421.0,2.1,20.15,479.0,413.75,315.08
2018,7,19,11,30,61.0,426.0,2.4,20.2,484.0,411.79,313.87
2018,7,19,11,45,56.5,424.5,2.7,20.25,478.5,400.85,305.89
2018,7,19,12,0,52.0,423.0,3.0,20.3,473.0,389.82,297.82
2018,7,19,12,15,56.5,429.5,3.3,20.25,483.5,392.17,299.98
2018,7,19,12,30,61.0,436.0,3.6,20.2,494.0,393.57,301.35
2018,7,19,12,45,62.0,433.0,3.9,20.15,492.0,384.16,294.55
2018,7,19,13,0,63.0,430.0,4.2,20.1,490.0,374.45,287.47
2018,7,19,13,15,82.5,433.5,4.35,19.9,510.5,380.2,292.31
2018,7,19,13,30,102.0,437.0,4.5,19.7,531.0,383.53,295.05
2018,7,19,13,45,242.0,382.0,4.7,19.55,598.0,400.2,307.64
2018,7,19,14,0,382.0,327.0,4.9,19.4,665.0,402.6,307.26
2018,7,19,14,15,609.0,227.5,4.85,19.25,745.5,394.15,294.51
2018,7,19,14,30,836.0,128.0,4.8,19.1,826.0,368.11,264.09
2018,7,19,14,45,825.5,126.5,4.75,18.9,792.0,308.99,212.19
2018,7,19,15,0,815.0,125.0,4.7,18.7,758.0,253.01,163.89
2018,7,19,15,15,802.5,122.5,4.7,18.7,718.5,196.55,119.02
2018,7,19,15,30,790.0,120.0,4.7,18.7,679.0,141.06,83.76
2018,7,19,15,45,772.0,118.0,4.45,18.4,635.5,90.57,72.2
2018,7,19,16,0,754.0,116.0,4.2,18.1,592.0,90.2,72.21
2018,7,19,16,15,731.5,113.0,4.05,17.95,545.0,82.05,65.48
2018,7,19,16,30,709.0,110.0,3.9,17.8,498.0,80.84,64.7
2018,7,19,16,45,679.0,106.5,3.8,17.65,449.0,79.1,63.46
2018,7,19,17,0,649.0,103.0,3.7,17.5,400.0,77.35,62.19
2018,7,19,17,15,611.5,97.5,3.65,17.3,350.5,74.06,59.57
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,70.72,56.85
2018,7,19,17,45,522.5,85.0,3.5,16.9,252.5,66.04,52.85
2018,7,19,18,0,471.0,78.0,3.4,16.7,204.0,61.33,48.68
2018,7,19,18,15,404.0,67.5,3.35,16.55,159.5,50.84,39.24
2018,7,19,18,30,337.0,57.0,3.3,16.4,115.0,42.94,31.87
2018,7,19,18,45,248.5,44.0,3.25,16.3,79.0,33.13,22.53
2018,7,19,19,0,160.0,31.0,3.2,16.2,43.0,23.33,9.86
2018,7,19,19,15,90.5,18.0,3.1,16.15,24.0,14.16,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.1,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.1,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.4,15.1,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.5,15.2,3.0,0.0,0.0
2018,7,20,5,15,15.5,10.5,2.7,15.4,11.5,12.7,0.0
2018,7,20,5,30,23.0,18.0,2.9,15.6,20.0,27.37,7.03
2018,7,20,5,45,66.0,33.0,3.05,15.85,43.0,63.15,44.64
2018,7,20,6,0,109.0,48.0,3.2,16.1,66.0,109.9,85.59
2018,7,20,6,15,82.5,57.0,3.2,16.35,73.0,100.69,79.65
2018,7,20,6,30,56.0,66.0,3.2,16.6,80.0,97.89,77.92
2018,7,20,6,45,36.5,86.0,3.2,16.8,96.0,98.18,78.15
2018,7,20,7,0,17.0,106.0,3.2,17.0,112.0,97.58,77.19
2018,7,20,7,15,29.5,130.5,3.1,17.3,143.0,138.32,111.13
2018,7,20,7,30,42.0,155.0,3.0,17.6,174.0,171.72,138.42
2018,7,20,7,45,60.5,184.5,2.9,17.85,215.5,215.7,173.99
2018,7,20,8,0,79.0,214.0,2.8,18.1,257.0,260.56,209.54
2018,7,20,8,15,63.0,220.5,2.8,18.35,256.5,253.19,202.28
2018,7,20,8,30,47.0,227.0,2.8,18.6,256.0,245.08,194.59
2018,7,20,8,45,44.0,234.5,2.75,18.9,263.5,248.69,196.57
2018,7,20,9,0,41.0,242.0,2.7,19.2,271.0,252.12,198.39
2018,7,20,9,15,51.5,273.5,2.65,19.4,312.0,291.03,228.25
2018,7,20,9,30,62.0,305.0,2.6,19.6,353.0,329.66,257.33
2018,7,20,9,45,70.0,331.0,2.6,19.8,387.5,360.11,279.79
2018,7,20,10,0,78.0,357.0,2.6,20.0,422.0,389.9,301.53
2018,7,20,10,15,117.0,382.0,2.6,20.1,483.0,466.33,358.62
2018,7,20,10,30,156.0,407.0,2.6,20.2,544.0,520.91,398.5
2018,7,20,10,45,323.0,359.5,2.6,20.35,652.5,639.22,487.28
2018,7,20,11,0,490.0,312.0,2.6,20.5,761.0,751.81,568.47
2018,7,20,11,15,661.5,224.5,2.6,20.55,841.5,811.93,612.59
2018,7,20,11,30,833.0,137.0,2.6,20.6,922.0,838.04,631.17
2018,7,20,11,45,770.0,174.5,2.65,20.65,905.0,805.95,608.71
2018,7,20,12,0,707.0,212.0,2.7,20.7,888.0,767.13,579.67
2018,7,20,12,15,510.0,321.5,2.75,20.65,809.0,676.6,511.76
2018,7,20,12,30,313.0,431.0,2.8,20.6,730.0,586.35,443.58
2018,7,20,12,45,254.5,448.0,2.9,20.6,690.0,537.85,407.8
2018,7,20,13,0,196.0,465.0,3.0,20.6,650.0,490.02,372.03
2018,7,20,13,15,205.5,455.5,3.05,20.5,647.0,471.6,358.51
2018,7,20,13,30,215.0,446.0,3.1,20.4,644.0,452.01,343.67
2018,7,20,13,45,305.5,385.0,3.15,20.35,659.0,434.31,329.85
2018,7,20,14,0,396.0,324.0,3.2,20.3,674.0,407.62,307.74
2018,7,20,14,15,606.0,222.0,3.25,20.2,737.5,390.27,288.89
2018,7,20,14,30,816.0,120.0,3.3,20.1,801.0,357.41,254.25
2018,7,20,14,45,806.0,118.5,3.3,20.0,767.5,303.87,207.26
2018,7,20,15,0,796.0,117.0,3.3,19.9,734.0,244.58,156.86
2018,7,20,15,15,783.5,115.0,3.3,19.9,696.0,189.64,113.49
2018,7,20,15,30,771.0,113.0,3.3,19.9,658.0,135.65,79.35
2018,7,20,15,45,754.0,110.0,3.3,19.6,615.0,85.13,67.22
2018,7,20,16,0,737.0,107.0,3.3,19.3,572.0,83.98,66.56
2018,7,20,16,15,715.0,104.0,3.25,19.15,526.0,82.61,65.64
2018,7,20,16,30,693.0,101.0,3.2,19.0,480.0,74.87,59.26
2018,7,20,16,45,664.5,98.0,3.15,18.8,432.5,73.31,58.17
2018,7,20,17,0,636.0,95.0,3.1,18.6,385.0,71.74,57.06
2018,7,20,17,15,599.0,89.5,3.1,18.45,336.5,68.3,54.28
2018,7,20,17,30,562.0,84.0,3.1,18.3,288.0,64.79,51.4
2018,7,20,17,45,512.0,77.5,3.05,18.1,241.0,60.33,47.59
2018,7,20,18,0,462.0,71.0,3.0,17.9,194.0,55.84,43.63
2018,7,20,18,15,395.5,61.5,2.95,17.75,151.0,48.82,37.26
2018,7,20,18,30,329.0,52.0,2.9,17.6,108.0,39.4,28.62
2018,7,20,18,45,242.5,40.0,2.85,17.4,74.0,30.26,19.95
2018,7,20,19,0,156.0,28.0,2.8,17.2,40.0,21.15,7.85
2018,7,20,19,15,88.5,16.0,2.7,17.2,22.0,12.59,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.2,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.75,16.6,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.6,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.75,18.0,29.22,0.0
2018,7,21,5,30,114.0,26.0,1.9,16.9,33.0,82.09,27.04
2018,7,21,5,45,197.0,39.5,1.95,17.1,65.5,142.82,105.65
2018,7,21,6,0,280.0,53.0,2.0,17.3,98.0,205.75,161.95
2018,7,21,6,15,199.0,58.5,2.0,17.5,96.0,171.77,138.04
2018,7,21,6,30,118.0,64.0,2.0,17.7,94.0,140.88,113.81
2018,7,21,6,45,63.0,89.5,2.0,17.9,106.0,118.18,94.81
2018,7,21,7,0,8.0,115.0,2.0,18.1,118.0,100.61,79.06
2018,7,21,7,15,18.5,140.0,2.0,18.3,148.0,130.1,103.49
2018,7,21,7,30,29.0,165.0,2.0,18.5,178.0,173.21,138.52
2018,7,21,7,45,58.5,194.5,2.0,18.75,224.5,225.28,180.57
2018,7,21,8,0,88.0,224.0,2.0,19.0,271.0,278.95,222.96
2018,7,21,8,15,101.5,246.5,2.0,19.15,306.0,313.03,248.91
