Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,87.0,185.5,2.25,17.15,225.5,247.89,201.53
2018,8,10,8,0,100.0,209.0,2.3,17.4,259.0,283.53,229.46
2018,8,10,8,15,94.5,230.0,2.35,17.7,281.0,300.6,241.66
2018,8,10,8,30,89.0,251.0,2.4,18.0,303.0,316.89,253.15
2018,8,10,8,45,91.5,272.5,2.45,18.25,330.0,340.29,270.36
2018,8,10,9,0,94.0,294.0,2.5,18.5,357.0,363.24,287.0
2018,8,10,9,15,120.0,318.0,2.55,18.65,403.5,432.39,339.27
2018,8,10,9,30,146.0,342.0,2.6,18.8,450.0,479.72,374.19
2018,8,10,9,45,181.0,358.5,2.65,18.95,498.5,527.11,409.13
2018,8,10,10,0,216.0,375.0,2.7,19.1,547.0,573.58,442.87
2018,8,10,10,15,240.0,386.0,2.75,19.25,584.0,623.98,478.47
2018,8,10,10,30,264.0,397.0,2.8,19.4,621.0,650.64,496.95
2018,8,10,10,45,265.5,407.5,2.9,19.5,638.0,653.47,498.23
2018,8,10,11,0,267.0,418.0,3.0,19.6,655.0,654.45,498.4
2018,8,10,11,15,271.5,423.5,3.05,19.65,668.0,651.61,495.95
2018,8,10,11,30,276.0,429.0,3.1,19.7,681.0,646.88,492.2
2018,8,10,11,45,396.0,376.5,3.2,19.75,741.5,700.47,533.22
2018,8,10,12,0,516.0,324.0,3.3,19.8,802.0,734.56,559.56
2018,8,10,12,15,568.5,293.0,3.4,19.85,819.5,724.27,552.83
2018,8,10,12,30,621.0,262.0,3.5,19.9,837.0,709.79,543.01
2018,8,10,12,45,428.5,352.0,3.6,19.95,747.0,610.82,467.5
2018,8,10,13,0,236.0,442.0,3.7,20.0,657.0,512.98,392.53
2018,8,10,13,15,235.0,434.0,3.85,19.95,645.5,487.19,373.57
2018,8,10,13,30,234.0,426.0,4.0,19.9,634.0,461.04,353.68
2018,8,10,13,45,330.5,370.0,4.15,19.85,655.0,451.38,346.02
2018,8,10,14,0,427.0,314.0,4.3,19.8,676.0,431.06,328.69
2018,8,10,14,15,626.5,221.0,4.45,19.7,732.0,415.14,311.42
2018,8,10,14,30,826.0,128.0,4.6,19.6,788.0,378.99,274.65
2018,8,10,14,45,816.5,125.5,4.7,19.45,753.0,320.95,223.51
2018,8,10,15,0,807.0,123.0,4.8,19.3,718.0,263.08,173.17
2018,8,10,15,15,793.0,120.0,4.8,19.3,677.5,204.58,125.64
2018,8,10,15,30,779.0,117.0,4.8,19.3,637.0,147.31,87.24
2018,8,10,15,45,763.0,113.0,4.85,19.0,592.5,90.8,72.46
2018,8,10,16,0,747.0,109.0,4.9,18.7,548.0,86.79,69.38
2018,8,10,16,15,725.5,104.0,4.85,18.5,500.0,77.53,61.69
2018,8,10,16,30,704.0,99.0,4.8,18.3,452.0,74.83,59.62
2018,8,10,16,45,674.0,94.0,4.75,18.15,402.0,71.84,57.27
2018,8,10,17,0,644.0,89.0,4.7,18.0,352.0,68.77,54.81
2018,8,10,17,15,601.0,83.0,4.6,17.75,301.5,64.73,51.46
2018,8,10,17,30,558.0,77.0,4.5,17.5,251.0,60.64,47.98
2018,8,10,17,45,498.5,69.0,4.4,17.25,202.5,54.81,42.82
2018,8,10,18,0,439.0,61.0,4.3,17.0,154.0,48.94,37.44
2018,8,10,18,15,354.5,50.0,4.05,16.85,112.0,40.42,29.5
2018,8,10,18,30,270.0,39.0,3.8,16.7,70.0,29.65,19.19
2018,8,10,18,45,172.0,26.0,3.6,16.5,42.0,19.71,2.67
2018,8,10,19,0,74.0,13.0,3.4,16.3,14.0,10.23,0.0
2018,8,10,19,15,37.0,6.5,3.25,16.3,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.7,15.75,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.8,15.9,10.0,23.73,0.0
2018,8,11,5,45,138.5,24.5,2.95,16.1,38.0,104.87,25.42
2018,8,11,6,0,232.0,40.0,3.1,16.3,66.0,184.05,140.17
2018,8,11,6,15,284.0,53.5,3.05,16.45,101.5,238.49,192.01
2018,8,11,6,30,336.0,67.0,3.0,16.6,137.0,298.49,245.09
2018,8,11,6,45,355.0,83.0,3.0,16.75,175.5,345.1,285.4
2018,8,11,7,0,374.0,99.0,3.0,16.9,214.0,392.45,324.69
2018,8,11,7,15,473.0,102.5,3.1,17.15,276.0,483.84,398.67
2018,8,11,7,30,572.0,106.0,3.2,17.4,338.0,591.42,482.33
2018,8,11,7,45,610.5,112.0,3.25,17.65,389.5,650.72,525.8
2018,8,11,8,0,649.0,118.0,3.3,17.9,441.0,710.12,567.91
2018,8,11,8,15,673.0,124.0,3.35,18.1,489.5,756.61,599.72
2018,8,11,8,30,697.0,130.0,3.4,18.3,538.0,801.5,629.93
2018,8,11,8,45,714.0,135.5,3.5,18.5,582.5,837.49,653.63
2018,8,11,9,0,731.0,141.0,3.6,18.7,627.0,870.92,675.39
2018,8,11,9,15,743.5,146.0,3.65,18.8,667.0,896.71,691.67
2018,8,11,9,30,756.0,151.0,3.7,18.9,707.0,911.46,700.29
2018,8,11,9,45,761.5,157.0,3.75,19.05,740.5,924.8,707.97
2018,8,11,10,0,767.0,163.0,3.8,19.2,774.0,934.5,713.24
2018,8,11,10,15,776.0,165.5,3.85,19.3,803.5,940.48,716.23
2018,8,11,10,30,785.0,168.0,3.9,19.4,833.0,942.71,716.8
2018,8,11,10,45,791.5,170.0,3.95,19.5,855.5,938.3,712.95
2018,8,11,11,0,798.0,172.0,4.0,19.6,878.0,930.1,706.66
2018,8,11,11,15,803.0,172.0,4.1,19.6,893.0,914.91,696.23
2018,8,11,11,30,808.0,172.0,4.2,19.6,908.0,896.08,683.35
2018,8,11,11,45,811.0,172.5,4.25,19.65,916.5,872.42,666.78
2018,8,11,12,0,814.0,173.0,4.3,19.7,925.0,845.37,647.87
2018,8,11,12,15,815.0,172.0,4.4,19.7,925.0,812.23,624.25
2018,8,11,12,30,816.0,171.0,4.5,19.7,925.0,776.2,598.07
2018,8,11,12,45,815.5,169.5,4.55,19.7,917.5,735.97,568.02
2018,8,11,13,0,815.0,168.0,4.6,19.7,910.0,693.33,535.55
2018,8,11,13,15,811.0,167.0,4.65,19.65,895.0,646.67,499.4
2018,8,11,13,30,807.0,166.0,4.7,19.6,880.0,598.3,460.99
2018,8,11,13,45,801.0,164.0,4.75,19.55,857.5,546.62,419.01
2018,8,11,14,0,795.0,162.0,4.8,19.5,835.0,493.88,374.99
2018,8,11,14,15,785.5,159.5,4.8,19.4,805.0,438.53,327.78
2018,8,11,14,30,776.0,157.0,4.8,19.3,775.0,382.98,279.38
2018,8,11,14,45,765.0,154.0,4.8,19.2,740.0,326.7,229.96
2018,8,11,15,0,754.0,151.0,4.8,19.1,705.0,265.53,177.37
2018,8,11,15,15,738.5,147.5,4.8,19.1,664.5,208.36,131.1
2018,8,11,15,30,723.0,144.0,4.8,19.1,624.0,152.7,93.61
2018,8,11,15,45,704.5,139.0,4.7,18.85,579.5,97.79,78.48
2018,8,11,16,0,686.0,134.0,4.6,18.6,535.0,94.01,75.6
2018,8,11,16,15,661.0,128.0,4.55,18.45,487.0,91.37,73.63
2018,8,11,16,30,636.0,122.0,4.5,18.3,439.0,88.6,71.53
2018,8,11,16,45,602.5,116.0,4.45,18.15,389.5,85.54,69.17
2018,8,11,17,0,569.0,110.0,4.4,18.0,340.0,82.39,66.69
2018,8,11,17,15,525.5,101.0,4.35,17.8,290.0,76.81,62.03
2018,8,11,17,30,482.0,92.0,4.3,17.6,240.0,68.09,54.5
2018,8,11,17,45,423.0,81.0,4.25,17.35,193.0,60.18,47.51
2018,8,11,18,0,364.0,70.0,4.2,17.1,146.0,52.17,40.22
2018,8,11,18,15,273.5,56.0,4.2,16.95,104.0,41.77,30.6
2018,8,11,18,30,183.0,42.0,4.2,16.8,62.0,31.36,20.43
2018,8,11,18,45,99.0,25.0,4.2,16.65,35.0,18.68,0.0
2018,8,11,19,0,15.0,8.0,4.2,16.5,8.0,6.29,0.0
2018,8,11,19,15,7.5,4.0,4.15,16.45,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.55,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,17.08,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.9,33.0,79.44,9.68
2018,8,12,6,0,167.0,40.0,2.9,16.1,58.0,153.68,115.9
2018,8,12,6,15,238.0,56.5,2.85,16.3,97.5,218.6,175.65
2018,8,12,6,30,309.0,73.0,2.8,16.5,137.0,290.99,238.64
2018,8,12,6,45,364.0,87.0,2.7,16.65,183.0,356.74,294.56
2018,8,12,7,0,419.0,101.0,2.6,16.8,229.0,426.82,351.99
2018,8,12,7,15,463.0,112.0,2.55,17.0,278.0,489.07,401.2
2018,8,12,7,30,507.0,123.0,2.5,17.2,327.0,553.44,450.36
2018,8,12,7,45,542.0,131.0,2.45,17.4,376.0,608.68,490.97
2018,8,12,8,0,577.0,139.0,2.4,17.6,425.0,673.62,537.33
2018,8,12,8,15,569.0,154.5,2.4,17.8,461.0,700.2,554.09
2018,8,12,8,30,561.0,170.0,2.4,18.0,497.0,714.61,562.27
2018,8,12,8,45,452.5,217.0,2.45,18.2,494.5,676.78,530.2
2018,8,12,9,0,344.0,264.0,2.5,18.4,492.0,609.27,477.1
2018,8,12,9,15,273.5,299.5,2.55,18.55,488.0,582.11,454.14
2018,8,12,9,30,203.0,335.0,2.6,18.7,484.0,528.68,411.81
2018,8,12,9,45,186.0,355.5,2.7,18.85,497.0,530.67,412.07
2018,8,12,10,0,169.0,376.0,2.8,19.0,510.0,531.22,411.0
2018,8,12,10,15,158.0,390.5,2.85,19.1,519.5,530.19,409.05
2018,8,12,10,30,147.0,405.0,2.9,19.2,529.0,528.11,406.41
2018,8,12,10,45,149.5,417.5,3.0,19.3,546.5,535.84,411.6
2018,8,12,11,0,152.0,430.0,3.1,19.4,564.0,542.31,415.85
2018,8,12,11,15,146.0,436.5,3.2,19.45,567.0,534.1,409.31
2018,8,12,11,30,140.0,443.0,3.3,19.5,570.0,525.08,402.29
2018,8,12,11,45,131.5,444.5,3.35,19.55,564.5,508.7,389.77
2018,8,12,12,0,123.0,446.0,3.4,19.6,559.0,491.99,377.04
2018,8,12,12,15,117.5,442.5,3.55,19.55,550.5,473.19,363.2
2018,8,12,12,30,112.0,439.0,3.7,19.5,542.0,454.3,349.2
2018,8,12,12,45,89.5,421.0,3.85,19.5,503.0,403.11,310.62
2018,8,12,13,0,67.0,403.0,4.0,19.5,464.0,364.52,281.27
2018,8,12,13,15,50.0,377.5,4.15,19.4,422.5,326.06,252.02
2018,8,12,13,30,33.0,352.0,4.3,19.3,381.0,290.04,224.49
2018,8,12,13,45,157.5,303.0,4.45,19.2,436.5,314.76,244.25
2018,8,12,14,0,282.0,254.0,4.6,19.1,492.0,322.37,248.8
2018,8,12,14,15,535.5,199.0,4.75,19.0,631.0,364.48,275.89
2018,8,12,14,30,789.0,144.0,4.9,18.9,770.0,378.75,276.69
2018,8,12,14,45,721.0,154.5,5.0,18.75,706.5,310.72,219.57
2018,8,12,15,0,653.0,165.0,5.1,18.6,643.0,252.81,171.93
2018,8,12,15,15,698.0,148.0,5.1,18.6,632.5,202.54,128.57
2018,8,12,15,30,743.0,131.0,5.1,18.6,622.0,146.67,88.28
2018,8,12,15,45,727.5,125.5,5.2,18.25,578.0,90.41,72.39
2018,8,12,16,0,712.0,120.0,5.3,17.9,534.0,86.09,69.04
2018,8,12,16,15,691.5,114.0,5.3,17.75,487.0,83.21,66.82
2018,8,12,16,30,671.0,108.0,5.3,17.6,440.0,80.15,64.45
2018,8,12,16,45,643.5,101.0,5.3,17.4,390.5,76.12,61.21
2018,8,12,17,0,616.0,94.0,5.3,17.2,341.0,71.92,57.77
2018,8,12,17,15,574.5,87.0,5.25,16.95,291.5,67.35,53.95
2018,8,12,17,30,533.0,80.0,5.2,16.7,242.0,62.7,49.95
2018,8,12,17,45,476.5,71.0,5.1,16.5,195.0,56.26,44.21
2018,8,12,18,0,420.0,62.0,5.0,16.3,148.0,49.74,38.18
2018,8,12,18,15,334.0,50.0,4.85,16.2,106.0,37.99,27.35
2018,8,12,18,30,248.0,38.0,4.7,16.1,64.0,28.8,18.17
2018,8,12,18,45,148.0,23.5,4.55,15.95,37.0,17.8,0.0
2018,8,12,19,0,48.0,9.0,4.4,15.8,10.0,7.08,0.0
2018,8,12,19,15,24.0,4.5,4.25,15.8,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.95,15.0,4.5,0.0,0.0
2018,8,13,5,30,38.0,9.0,3.1,15.2,9.0,21.29,0.0
2018,8,13,5,45,123.0,24.0,3.2,15.4,35.0,97.32,0.71
2018,8,13,6,0,208.0,39.0,3.3,15.6,61.0,173.24,130.67
2018,8,13,6,15,216.0,44.0,3.3,15.75,78.0,191.14,153.75
2018,8,13,6,30,224.0,49.0,3.3,15.9,95.0,210.76,173.57
2018,8,13,6,45,112.0,54.0,3.25,16.05,77.0,138.68,113.87
2018,8,13,7,0,0.0,59.0,3.2,16.2,59.0,45.2,32.85
2018,8,13,7,15,0.0,69.5,3.15,16.35,69.5,53.38,39.78
2018,8,13,7,30,0.0,80.0,3.1,16.5,80.0,61.91,46.85
2018,8,13,7,45,0.0,92.5,3.05,16.65,92.5,72.21,55.3
2018,8,13,8,0,0.0,105.0,3.0,16.8,105.0,82.53,63.65
2018,8,13,8,15,0.5,127.0,3.0,16.95,127.5,101.65,79.22
2018,8,13,8,30,1.0,149.0,3.0,17.1,150.0,120.85,94.67
2018,8,13,8,45,3.5,172.5,2.95,17.2,175.0,143.29,112.68
2018,8,13,9,0,6.0,196.0,2.9,17.3,200.0,165.79,130.54
2018,8,13,9,15,15.0,230.5,2.95,17.45,241.5,204.51,161.42
2018,8,13,9,30,24.0,265.0,3.0,17.6,283.0,243.36,191.95
2018,8,13,9,45,35.0,299.5,3.05,17.7,326.5,305.85,240.54
2018,8,13,10,0,46.0,334.0,3.1,17.8,370.0,348.12,272.72
2018,8,13,10,15,51.5,352.5,3.15,17.85,394.5,368.3,287.69
2018,8,13,10,30,57.0,371.0,3.2,17.9,419.0,387.82,302.16
2018,8,13,10,45,51.0,370.5,3.25,18.0,414.5,377.33,293.47
2018,8,13,11,0,45.0,370.0,3.3,18.1,410.0,366.89,284.99
2018,8,13,11,15,37.5,363.5,3.35,18.1,397.0,349.63,271.42
2018,8,13,11,30,30.0,357.0,3.4,18.1,384.0,332.75,258.19
2018,8,13,11,45,30.5,360.5,3.45,18.1,388.5,332.01,257.56
2018,8,13,12,0,31.0,364.0,3.5,18.1,393.0,330.89,256.63
2018,8,13,12,15,31.0,364.0,3.6,18.1,393.0,326.01,252.88
2018,8,13,12,30,31.0,364.0,3.7,18.1,393.0,320.89,248.97
2018,8,13,12,45,30.5,359.0,3.8,18.1,387.0,311.13,241.51
2018,8,13,13,0,30.0,354.0,3.9,18.1,381.0,301.39,234.08
2018,8,13,13,15,27.5,341.5,4.0,18.05,366.0,284.64,221.24
2018,8,13,13,30,25.0,329.0,4.1,18.0,351.0,268.43,208.8
2018,8,13,13,45,151.0,294.5,4.25,17.95,422.0,305.52,238.22
2018,8,13,14,0,277.0,260.0,4.4,17.9,493.0,324.8,251.74
2018,8,13,14,15,524.5,207.0,4.5,17.8,629.0,366.24,278.46
2018,8,13,14,30,772.0,154.0,4.6,17.7,765.0,380.5,279.44
2018,8,13,14,45,763.5,149.5,4.65,17.6,730.5,323.96,229.32
2018,8,13,15,0,755.0,145.0,4.7,17.5,696.0,267.63,180.15
2018,8,13,15,15,739.5,141.5,4.7,17.5,655.5,205.12,129.3
2018,8,13,15,30,724.0,138.0,4.7,17.5,615.0,149.33,91.48
2018,8,13,15,45,708.0,132.5,4.75,17.25,571.0,94.06,75.81
2018,8,13,16,0,692.0,127.0,4.8,17.0,527.0,90.04,72.7
2018,8,13,16,15,669.5,120.5,4.85,16.85,479.5,86.97,70.33
2018,8,13,16,30,647.0,114.0,4.9,16.7,432.0,83.72,67.79
2018,8,13,16,45,617.0,107.0,4.9,16.55,383.0,79.81,64.65
2018,8,13,17,0,587.0,100.0,4.9,16.4,334.0,75.76,61.34
2018,8,13,17,15,542.5,92.5,4.9,16.2,284.5,70.99,57.33
2018,8,13,17,30,498.0,85.0,4.9,16.0,235.0,66.13,53.12
2018,8,13,17,45,437.5,74.5,4.85,15.8,187.5,55.97,44.06
2018,8,13,18,0,377.0,64.0,4.8,15.6,140.0,48.17,36.88
2018,8,13,18,15,293.0,50.5,4.75,15.5,99.0,38.05,27.44
2018,8,13,18,30,209.0,37.0,4.7,15.4,58.0,27.9,17.26
2018,8,13,18,45,123.0,22.5,4.65,15.3,33.0,17.0,0.0
2018,8,13,19,0,37.0,8.0,4.6,15.2,8.0,6.29,0.0
2018,8,13,19,15,18.5,4.0,4.5,15.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.65,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.36,0.0
2018,8,14,5,45,0.0,11.0,3.9,15.9,11.0,8.36,0.0
2018,8,14,6,0,0.0,19.0,3.9,16.0,19.0,14.47,5.72
2018,8,14,6,15,0.0,33.0,3.9,16.1,33.0,25.21,15.34
2018,8,14,6,30,0.0,47.0,3.9,16.2,47.0,36.44,25.16
2018,8,14,6,45,0.0,57.5,3.95,16.3,57.5,44.74,32.4
2018,8,14,7,0,0.0,68.0,4.0,16.4,68.0,53.1,39.56
2018,8,14,7,15,0.0,74.5,3.95,16.5,74.5,57.88,43.55
2018,8,14,7,30,0.0,81.0,3.9,16.6,81.0,62.83,47.6
2018,8,14,7,45,0.0,86.5,3.9,16.7,86.5,67.02,50.95
2018,8,14,8,0,0.0,92.0,3.9,16.8,92.0,71.32,54.33
2018,8,14,8,15,0.0,99.0,3.85,16.85,99.0,76.95,58.81
2018,8,14,8,30,0.0,106.0,3.8,16.9,106.0,82.61,63.28
2018,8,14,8,45,0.0,123.5,3.8,17.0,123.5,97.18,75.04
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,111.78,86.74
2018,8,14,9,15,1.0,154.0,3.8,17.2,154.5,123.49,96.03
2018,8,14,9,30,2.0,167.0,3.8,17.3,168.0,135.2,105.27
2018,8,14,9,45,4.5,183.0,3.8,17.4,186.5,150.9,117.75
2018,8,14,10,0,7.0,199.0,3.8,17.5,205.0,166.56,130.11
2018,8,14,10,15,8.5,212.5,3.85,17.55,219.5,179.0,139.83
2018,8,14,10,30,10.0,226.0,3.9,17.6,234.0,191.31,149.42
2018,8,14,10,45,12.0,247.0,3.9,17.65,257.0,210.3,164.26
2018,8,14,11,0,14.0,268.0,3.9,17.7,280.0,229.01,178.78
2018,8,14,11,15,14.0,272.0,4.0,17.75,284.5,231.21,180.3
2018,8,14,11,30,14.0,276.0,4.1,17.8,289.0,233.3,181.79
2018,8,14,11,45,15.0,283.0,4.15,17.8,297.0,238.59,185.87
2018,8,14,12,0,16.0,290.0,4.2,17.8,305.0,243.62,189.75
2018,8,14,12,15,17.0,298.0,4.3,17.85,314.0,249.16,194.05
2018,8,14,12,30,18.0,306.0,4.4,17.9,323.0,254.37,198.09
2018,8,14,12,45,22.0,320.0,4.5,17.9,340.5,266.1,207.34
2018,8,14,13,0,26.0,334.0,4.6,17.9,358.0,283.1,220.66
2018,8,14,13,15,33.5,351.0,4.65,17.9,381.0,295.93,230.71
2018,8,14,13,30,41.0,368.0,4.7,17.9,404.0,307.06,239.36
2018,8,14,13,45,165.5,323.5,4.75,17.9,463.0,334.45,260.97
2018,8,14,14,0,290.0,279.0,4.8,17.9,522.0,344.82,267.44
2018,8,14,14,15,537.5,212.5,4.85,17.85,643.5,375.9,286.03
2018,8,14,14,30,785.0,146.0,4.9,17.8,765.0,379.73,278.85
2018,8,14,14,45,775.5,142.0,4.9,17.75,730.0,322.46,227.91
2018,8,14,15,0,766.0,138.0,4.9,17.7,695.0,265.5,178.04
2018,8,14,15,15,751.0,134.5,4.9,17.7,654.5,208.53,131.54
2018,8,14,15,30,736.0,131.0,4.9,17.7,614.0,146.19,88.49
2018,8,14,15,45,719.0,126.5,4.9,17.5,570.0,90.76,72.93
2018,8,14,16,0,702.0,122.0,4.9,17.3,526.0,87.29,70.27
2018,8,14,16,15,679.5,116.0,4.9,17.2,478.5,84.41,68.03
2018,8,14,16,30,657.0,110.0,4.9,17.1,431.0,81.37,65.66
2018,8,14,16,45,626.0,103.5,4.85,16.95,381.5,77.67,62.7
2018,8,14,17,0,595.0,97.0,4.8,16.8,332.0,73.86,59.58
2018,8,14,17,15,551.5,89.5,4.85,16.65,282.5,69.01,55.49
2018,8,14,17,30,508.0,82.0,4.9,16.5,233.0,64.07,51.19
2018,8,14,17,45,447.5,71.5,4.9,16.3,185.5,56.51,44.44
2018,8,14,18,0,387.0,61.0,4.9,16.1,138.0,46.18,35.03
2018,8,14,18,15,301.5,48.5,4.85,16.0,97.5,36.69,26.14
2018,8,14,18,30,216.0,36.0,4.8,15.9,57.0,27.2,16.36
2018,8,14,18,45,127.5,22.0,4.75,15.8,32.5,16.64,0.0
2018,8,14,19,0,39.0,8.0,4.7,15.7,8.0,6.29,0.0
2018,8,14,19,15,19.5,4.0,4.65,15.65,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.0,3.25,16.0,4.0,0.0,0.0
2018,8,15,5,30,46.0,8.0,3.3,16.1,8.0,23.68,0.0
2018,8,15,5,45,145.0,22.0,3.3,16.2,34.0,103.92,0.0
2018,8,15,6,0,244.0,36.0,3.3,16.3,60.0,188.9,140.32
2018,8,15,6,15,251.0,38.5,3.3,16.4,76.5,204.16,163.89
2018,8,15,6,30,258.0,41.0,3.3,16.5,93.0,221.36,182.26
2018,8,15,6,45,129.0,48.5,3.3,16.65,74.5,143.67,118.14
2018,8,15,7,0,0.0,56.0,3.3,16.8,56.0,42.88,30.8
2018,8,15,7,15,0.0,65.5,3.25,16.9,65.5,50.22,37.03
2018,8,15,7,30,0.0,75.0,3.2,17.0,75.0,57.61,43.15
2018,8,15,7,45,0.0,93.5,3.1,17.15,93.5,73.18,56.01
2018,8,15,8,0,0.0,112.0,3.0,17.3,112.0,88.81,68.76
2018,8,15,8,15,0.0,126.5,2.95,17.4,126.5,100.89,78.46
2018,8,15,8,30,0.0,141.0,2.9,17.5,141.0,112.97,88.05
2018,8,15,8,45,0.5,150.0,2.9,17.65,150.5,120.64,93.99
2018,8,15,9,0,1.0,159.0,2.9,17.8,160.0,128.36,99.94
2018,8,15,9,15,7.0,195.0,2.9,17.9,200.0,165.11,129.48
2018,8,15,9,30,13.0,231.0,2.9,18.0,240.0,202.16,158.79
2018,8,15,9,45,18.5,260.5,2.9,18.15,274.5,232.88,182.71
2018,8,15,10,0,24.0,290.0,2.9,18.3,309.0,263.43,206.23
2018,8,15,10,15,30.0,314.5,3.0,18.35,339.0,310.9,242.72
2018,8,15,10,30,36.0,339.0,3.1,18.4,369.0,337.36,262.69
2018,8,15,10,45,36.0,346.5,3.2,18.45,377.5,340.99,265.05
2018,8,15,11,0,36.0,354.0,3.3,18.5,386.0,344.28,267.27
2018,8,15,11,15,41.5,370.5,3.4,18.55,407.5,360.54,279.56
2018,8,15,11,30,47.0,387.0,3.5,18.6,429.0,375.83,291.04
2018,8,15,11,45,51.5,397.0,3.6,18.65,443.5,383.33,296.61
2018,8,15,12,0,56.0,407.0,3.7,18.7,458.0,389.89,301.51
2018,8,15,12,15,75.5,416.5,3.8,18.7,485.5,406.91,314.79
2018,8,15,12,30,95.0,426.0,3.9,18.7,513.0,421.71,326.23
2018,8,15,12,45,139.5,433.0,4.0,18.7,559.5,458.62,354.6
2018,8,15,13,0,184.0,440.0,4.1,18.7,606.0,479.9,370.8
2018,8,15,13,15,190.5,430.0,4.15,18.7,599.0,459.55,355.14
2018,8,15,13,30,197.0,420.0,4.2,18.7,592.0,438.31,338.71
2018,8,15,13,45,374.5,339.0,4.25,18.7,656.0,454.95,351.0
2018,8,15,14,0,552.0,258.0,4.3,18.7,720.0,452.95,346.41
2018,8,15,14,15,702.5,182.5,4.35,18.65,748.5,421.74,316.97
2018,8,15,14,30,853.0,107.0,4.4,18.6,777.0,378.26,274.79
2018,8,15,14,45,843.5,105.0,4.4,18.55,742.0,320.04,222.87
2018,8,15,15,0,834.0,103.0,4.4,18.5,707.0,261.86,171.74
2018,8,15,15,15,821.0,101.0,4.4,18.5,666.5,203.39,123.93
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,138.41,79.4
2018,8,15,15,45,790.5,96.5,4.4,18.3,581.0,80.76,64.14
2018,8,15,16,0,773.0,94.0,4.4,18.1,536.0,77.77,61.86
2018,8,15,16,15,750.5,90.5,4.4,17.95,488.0,75.61,60.25
2018,8,15,16,30,728.0,87.0,4.4,17.8,440.0,73.39,58.56
2018,8,15,16,45,696.5,83.0,4.4,17.65,389.5,65.16,51.62
2018,8,15,17,0,665.0,79.0,4.4,17.5,339.0,62.45,49.44
2018,8,15,17,15,622.0,73.5,4.35,17.35,288.5,58.48,46.09
2018,8,15,17,30,579.0,68.0,4.3,17.2,238.0,54.49,42.62
2018,8,15,17,45,517.0,60.5,4.3,17.05,189.5,48.76,37.47
2018,8,15,18,0,455.0,53.0,4.3,16.9,141.0,43.03,32.12
2018,8,15,18,15,362.0,43.5,4.25,16.75,100.0,35.48,24.95
2018,8,15,18,30,269.0,34.0,4.2,16.6,59.0,28.0,16.58
2018,8,15,18,45,160.0,21.0,4.15,16.45,33.5,15.96,0.0
2018,8,15,19,0,51.0,8.0,4.1,16.3,8.0,6.29,0.0
2018,8,15,19,15,25.5,4.0,4.1,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.6,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.8,8.0,26.44,0.0
2018,8,16,5,45,163.5,20.5,2.75,15.95,34.0,109.87,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.1,60.0,201.17,148.23
2018,8,16,6,15,277.5,38.5,2.75,16.25,79.5,225.68,181.0
2018,8,16,6,30,281.0,44.0,2.7,16.4,99.0,240.46,197.74
2018,8,16,6,45,140.5,62.5,2.65,16.55,90.0,169.73,139.73
2018,8,16,7,0,0.0,81.0,2.6,16.7,81.0,65.86,50.2
2018,8,16,7,15,0.5,97.5,2.55,16.85,97.5,80.14,62.25
2018,8,16,7,30,1.0,114.0,2.5,17.0,114.0,94.39,73.99
2018,8,16,7,45,7.5,137.0,2.45,17.15,140.5,119.85,95.05
2018,8,16,8,0,14.0,160.0,2.4,17.3,167.0,145.65,116.07
2018,8,16,8,15,34.0,195.5,2.4,17.45,214.5,212.81,170.7
2018,8,16,8,30,54.0,231.0,2.4,17.6,262.0,266.98,213.67
2018,8,16,8,45,83.0,261.0,2.35,17.75,313.0,323.82,258.21
2018,8,16,9,0,112.0,291.0,2.3,17.9,364.0,402.95,318.64
2018,8,16,9,15,136.5,309.5,2.25,18.05,404.5,443.94,348.89
2018,8,16,9,30,161.0,328.0,2.2,18.2,445.0,484.6,378.58
2018,8,16,9,45,332.0,297.0,2.1,18.35,553.5,637.65,493.82
2018,8,16,10,0,503.0,266.0,2.0,18.5,662.0,791.99,603.26
2018,8,16,10,15,689.5,187.5,2.0,18.65,752.0,897.24,675.91
2018,8,16,10,30,876.0,109.0,2.0,18.8,842.0,965.36,718.94
2018,8,16,10,45,883.0,109.0,2.0,18.95,865.0,959.26,712.93
2018,8,16,11,0,890.0,109.0,2.0,19.1,888.0,949.26,705.31
2018,8,16,11,15,875.5,120.0,2.15,19.25,897.5,926.05,690.7
2018,8,16,11,30,861.0,131.0,2.3,19.4,907.0,899.28,673.65
2018,8,16,11,45,881.0,121.0,2.4,19.5,920.5,880.79,661.76
2018,8,16,12,0,901.0,111.0,2.5,19.6,934.0,858.07,646.87
2018,8,16,12,15,900.5,111.0,2.65,19.65,933.5,823.45,624.21
2018,8,16,12,30,900.0,111.0,2.8,19.7,933.0,785.82,599.22
2018,8,16,12,45,897.0,112.0,2.95,19.7,925.0,744.38,569.74
2018,8,16,13,0,894.0,113.0,3.1,19.7,917.0,700.42,537.23
2018,8,16,13,15,890.5,112.0,3.2,19.65,901.5,652.28,500.61
2018,8,16,13,30,887.0,111.0,3.3,19.6,886.0,602.13,461.36
2018,8,16,13,45,882.5,110.0,3.45,19.5,863.5,549.65,419.26
2018,8,16,14,0,878.0,109.0,3.6,19.4,841.0,495.67,374.5
2018,8,16,14,15,871.0,107.0,3.65,19.25,811.5,438.68,325.9
2018,8,16,14,30,864.0,105.0,3.7,19.1,782.0,380.95,275.4
2018,8,16,14,45,854.5,103.5,3.75,19.0,746.5,322.33,223.52
2018,8,16,15,0,845.0,102.0,3.8,18.9,711.0,263.72,172.28
2018,8,16,15,15,831.5,99.5,3.8,18.9,669.5,204.07,123.72
2018,8,16,15,30,818.0,97.0,3.8,18.9,628.0,137.96,78.56
2018,8,16,15,45,801.0,94.0,3.9,18.6,582.5,79.31,62.82
2018,8,16,16,0,784.0,91.0,4.0,18.3,537.0,76.09,60.38
2018,8,16,16,15,761.0,88.0,4.0,18.1,488.5,74.18,58.98
2018,8,16,16,30,738.0,85.0,4.0,17.9,440.0,72.21,57.53
2018,8,16,16,45,707.5,80.5,4.0,17.75,389.5,68.96,54.93
2018,8,16,17,0,677.0,76.0,4.0,17.6,339.0,60.61,47.82
2018,8,16,17,15,633.5,71.0,4.0,17.4,288.0,56.89,44.69
2018,8,16,17,30,590.0,66.0,4.0,17.2,237.0,53.18,41.46
2018,8,16,17,45,525.5,59.0,4.0,17.0,188.5,47.74,36.56
2018,8,16,18,0,461.0,52.0,4.0,16.8,140.0,42.34,31.5
2018,8,16,18,15,365.5,42.5,3.85,16.65,98.5,34.74,24.26
2018,8,16,18,30,270.0,33.0,3.7,16.5,57.0,27.23,15.52
2018,8,16,18,45,160.5,20.0,3.6,16.35,32.0,15.74,0.0
2018,8,16,19,0,51.0,7.0,3.5,16.2,7.0,5.51,0.0
2018,8,16,19,15,25.5,3.5,3.4,16.2,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.75,15.3,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.8,15.5,8.0,26.95,0.0
2018,8,17,5,45,165.0,20.5,1.9,15.75,33.5,110.53,0.0
2018,8,17,6,0,276.0,33.0,2.0,16.0,59.0,202.77,147.54
2018,8,17,6,15,279.5,37.0,1.9,16.15,77.5,225.95,180.66
2018,8,17,6,30,283.0,41.0,1.8,16.3,96.0,246.96,202.36
2018,8,17,6,45,141.5,53.5,1.7,16.5,81.0,159.34,130.94
2018,8,17,7,0,0.0,66.0,1.6,16.7,66.0,51.46,38.04
2018,8,17,7,15,0.0,86.0,1.5,16.9,86.0,68.75,52.66
2018,8,17,7,30,0.0,106.0,1.4,17.1,106.0,86.03,66.92
2018,8,17,7,45,2.0,127.0,1.3,17.3,128.0,105.84,83.12
2018,8,17,8,0,4.0,148.0,1.2,17.5,150.0,125.73,99.11
2018,8,17,8,15,9.0,172.0,1.2,17.7,177.0,151.18,119.5
2018,8,17,8,30,14.0,196.0,1.2,17.9,204.0,176.8,139.7
2018,8,17,8,45,21.5,221.5,1.2,18.1,235.0,206.27,162.75
2018,8,17,9,0,29.0,247.0,1.2,18.3,266.0,255.92,201.15
2018,8,17,9,15,40.0,275.0,1.25,18.5,303.0,293.07,229.33
2018,8,17,9,30,51.0,303.0,1.3,18.7,340.0,329.95,256.94
2018,8,17,9,45,86.0,331.5,1.4,18.95,397.5,390.24,302.68
2018,8,17,10,0,121.0,360.0,1.5,19.2,455.0,472.5,363.29
2018,8,17,10,15,217.5,365.0,1.6,19.35,543.5,566.42,433.18
2018,8,17,10,30,314.0,370.0,1.7,19.5,632.0,679.76,514.22
2018,8,17,10,45,471.0,312.0,1.8,19.65,717.0,783.67,588.68
2018,8,17,11,0,628.0,254.0,1.9,19.8,802.0,868.14,648.33
2018,8,17,11,15,778.0,174.5,2.0,19.85,865.5,903.81,673.69
2018,8,17,11,30,928.0,95.0,2.1,19.9,929.0,927.17,689.37
2018,8,17,11,45,930.0,95.0,2.25,20.0,937.0,900.75,672.43
2018,8,17,12,0,932.0,95.0,2.4,20.1,945.0,870.75,653.35
2018,8,17,12,15,932.5,95.5,2.5,20.1,945.5,836.53,631.03
2018,8,17,12,30,933.0,96.0,2.6,20.1,946.0,799.08,606.26
2018,8,17,12,45,932.5,95.5,2.75,20.1,938.5,756.98,577.23
2018,8,17,13,0,932.0,95.0,2.9,20.1,931.0,712.09,544.35
2018,8,17,13,15,928.5,94.5,3.0,20.1,915.0,662.72,506.93
2018,8,17,13,30,925.0,94.0,3.1,20.1,899.0,611.22,466.76
2018,8,17,13,45,921.0,93.0,3.2,20.1,876.5,557.14,423.3
2018,8,17,14,0,917.0,92.0,3.3,20.1,854.0,501.43,377.08
2018,8,17,14,15,910.0,91.0,3.35,20.0,824.5,443.08,327.41
2018,8,17,14,30,903.0,90.0,3.4,19.9,795.0,383.9,275.71
2018,8,17,14,45,893.5,88.5,3.45,19.85,758.5,323.07,221.98
2018,8,17,15,0,884.0,87.0,3.5,19.8,722.0,262.21,168.87
2018,8,17,15,15,871.0,85.5,3.5,19.8,680.5,201.01,119.14
2018,8,17,15,30,858.0,84.0,3.5,19.8,639.0,140.72,79.18
2018,8,17,15,45,842.0,82.5,3.5,19.55,593.5,81.46,64.42
2018,8,17,16,0,826.0,81.0,3.5,19.3,548.0,78.51,62.22
2018,8,17,16,15,804.5,78.5,3.45,19.15,499.0,68.67,53.99
2018,8,17,16,30,783.0,76.0,3.4,19.0,450.0,66.77,52.58
2018,8,17,16,45,752.0,72.5,3.35,18.8,398.0,63.94,50.34
2018,8,17,17,0,721.0,69.0,3.3,18.6,346.0,61.08,48.04
2018,8,17,17,15,678.5,65.0,3.15,18.4,294.5,57.66,45.18
2018,8,17,17,30,636.0,61.0,3.0,18.2,243.0,50.07,38.56
2018,8,17,17,45,571.0,55.0,2.9,17.95,193.0,45.17,34.15
2018,8,17,18,0,506.0,49.0,2.8,17.7,143.0,40.35,29.62
2018,8,17,18,15,406.0,40.0,2.7,17.55,100.0,32.98,22.59
2018,8,17,18,30,306.0,31.0,2.6,17.4,57.0,25.72,13.72
2018,8,17,18,45,182.0,19.5,2.45,17.25,32.0,15.34,0.0
2018,8,17,19,0,58.0,8.0,2.3,17.1,7.0,0.0,0.0
2018,8,17,19,15,29.0,4.0,2.25,17.05,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.65,15.45,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.7,15.7,8.0,6.29,0.0
2018,8,18,5,45,167.0,21.0,1.7,15.95,34.0,89.69,0.0
2018,8,18,6,0,281.0,34.0,1.7,16.2,60.0,206.28,147.94
2018,8,18,6,15,297.0,45.0,1.6,16.45,88.0,242.18,192.88
2018,8,18,6,30,313.0,56.0,1.5,16.7,116.0,278.68,227.11
2018,8,18,6,45,180.5,81.5,1.4,16.95,118.5,222.38,182.27
2018,8,18,7,0,48.0,107.0,1.3,17.2,121.0,138.59,111.71
2018,8,18,7,15,39.5,124.5,1.3,17.45,137.5,149.82,120.89
2018,8,18,7,30,31.0,142.0,1.3,17.7,154.0,160.27,128.82
2018,8,18,7,45,30.0,161.0,1.3,17.95,174.0,177.87,142.55
2018,8,18,8,0,29.0,180.0,1.3,18.2,194.0,195.23,155.81
2018,8,18,8,15,34.5,201.5,1.35,18.5,220.0,220.87,175.7
2018,8,18,8,30,40.0,223.0,1.4,18.8,246.0,246.53,195.26
2018,8,18,8,45,48.0,247.0,1.4,19.05,276.5,277.17,218.49
2018,8,18,9,0,56.0,271.0,1.4,19.3,307.0,307.69,241.24
2018,8,18,9,15,59.5,291.0,1.5,19.5,331.5,329.32,257.02
2018,8,18,9,30,63.0,311.0,1.6,19.7,356.0,350.57,272.44
2018,8,18,9,45,59.0,323.5,1.65,19.9,367.5,356.22,275.69
2018,8,18,10,0,55.0,336.0,1.7,20.1,379.0,361.5,278.79
2018,8,18,10,15,56.5,351.5,1.8,20.25,397.0,374.77,288.24
2018,8,18,10,30,58.0,367.0,1.9,20.4,415.0,387.49,297.22
2018,8,18,10,45,55.0,372.0,2.0,20.55,418.5,385.03,294.85
2018,8,18,11,0,52.0,377.0,2.1,20.7,422.0,382.35,292.43
2018,8,18,11,15,44.5,373.0,2.25,20.75,412.0,366.87,280.6
2018,8,18,11,30,37.0,369.0,2.4,20.8,402.0,351.68,269.03
2018,8,18,11,45,38.5,376.0,2.5,20.85,410.5,354.47,271.11
2018,8,18,12,0,40.0,383.0,2.6,20.9,419.0,356.68,272.7
2018,8,18,12,15,44.5,389.0,2.7,20.85,429.5,359.79,275.2
2018,8,18,12,30,49.0,395.0,2.8,20.8,440.0,362.04,277.05
2018,8,18,12,45,52.5,396.5,2.95,20.75,444.0,358.98,274.96
2018,8,18,13,0,56.0,398.0,3.1,20.7,448.0,355.22,272.34
2018,8,18,13,15,58.5,393.5,3.15,20.65,445.0,345.46,265.06
2018,8,18,13,30,61.0,389.0,3.2,20.6,442.0,335.29,257.43
2018,8,18,13,45,193.5,341.5,3.3,20.5,503.0,363.35,279.18
2018,8,18,14,0,326.0,294.0,3.4,20.4,564.0,373.85,285.53
2018,8,18,14,15,578.5,216.0,3.45,20.3,674.0,397.01,297.49
2018,8,18,14,30,831.0,138.0,3.5,20.2,784.0,391.29,282.84
2018,8,18,14,45,818.5,136.0,3.5,20.1,747.0,331.49,230.62
2018,8,18,15,0,806.0,134.0,3.5,20.0,710.0,272.25,179.65
2018,8,18,15,15,790.5,130.5,3.5,20.0,667.5,212.35,131.47
2018,8,18,15,30,775.0,127.0,3.5,20.0,625.0,153.94,92.66
2018,8,18,15,45,752.0,124.0,3.5,19.7,578.0,89.81,71.5
2018,8,18,16,0,729.0,121.0,3.5,19.4,531.0,87.77,70.13
2018,8,18,16,15,699.5,116.5,3.45,19.2,480.5,85.61,68.56
2018,8,18,16,30,670.0,112.0,3.4,19.0,430.0,83.39,66.94
2018,8,18,16,45,631.5,106.0,3.35,18.8,378.0,79.91,64.21
2018,8,18,17,0,593.0,100.0,3.3,18.6,326.0,76.38,61.38
2018,8,18,17,15,544.0,92.0,3.2,18.35,275.0,71.16,57.0
2018,8,18,17,30,495.0,84.0,3.1,18.1,224.0,65.87,52.41
2018,8,18,17,45,426.5,73.0,3.05,17.85,175.5,54.82,42.59
2018,8,18,18,0,358.0,62.0,3.0,17.6,127.0,46.59,35.01
2018,8,18,18,15,269.0,47.0,2.95,17.4,87.0,35.39,24.57
2018,8,18,18,30,180.0,32.0,2.9,17.2,47.0,24.14,11.83
2018,8,18,18,45,102.5,19.0,2.85,16.95,26.0,14.95,0.0
2018,8,18,19,0,25.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.75,16.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,15.2,2.0,1.57,0.0
2018,8,19,5,45,0.0,9.5,2.5,15.45,9.5,7.47,0.0
2018,8,19,6,0,0.0,17.0,2.6,15.7,17.0,12.94,3.95
2018,8,19,6,15,0.0,31.0,2.55,15.9,31.0,23.68,13.96
2018,8,19,6,30,0.0,45.0,2.5,16.1,45.0,35.03,23.91
2018,8,19,6,45,0.0,58.5,2.45,16.25,58.5,46.25,33.65
2018,8,19,7,0,0.0,72.0,2.4,16.4,72.0,57.38,43.19
2018,8,19,7,15,0.0,77.5,2.4,16.55,77.5,60.94,46.15
2018,8,19,7,30,0.0,83.0,2.4,16.7,83.0,64.84,49.3
2018,8,19,7,45,0.0,92.0,2.35,16.85,92.0,72.03,55.15
2018,8,19,8,0,0.0,101.0,2.3,17.0,101.0,79.27,60.95
2018,8,19,8,15,0.0,117.0,2.3,17.15,117.0,92.7,71.81
2018,8,19,8,30,0.0,133.0,2.3,17.3,133.0,106.14,82.55
2018,8,19,8,45,0.0,146.0,2.3,17.45,146.0,116.91,91.02
2018,8,19,9,0,0.0,159.0,2.3,17.6,159.0,127.68,99.42
2018,8,19,9,15,1.5,169.0,2.35,17.75,170.0,137.24,106.87
2018,8,19,9,30,3.0,179.0,2.4,17.9,181.0,146.83,114.32
2018,8,19,9,45,5.5,193.5,2.45,18.05,197.5,161.3,125.67
2018,8,19,10,0,8.0,208.0,2.5,18.2,214.0,175.7,136.89
2018,8,19,10,15,10.0,226.0,2.55,18.3,234.0,192.52,149.96
2018,8,19,10,30,12.0,244.0,2.6,18.4,254.0,209.18,162.82
2018,8,19,10,45,12.0,245.0,2.65,18.5,255.0,209.1,162.47
2018,8,19,11,0,12.0,246.0,2.7,18.6,256.0,209.01,162.18
2018,8,19,11,15,11.0,238.0,2.75,18.65,247.5,200.42,155.27
2018,8,19,11,30,10.0,230.0,2.8,18.7,239.0,191.98,148.52
2018,8,19,11,45,11.5,245.0,2.85,18.75,255.5,204.69,158.42
2018,8,19,12,0,13.0,260.0,2.9,18.8,272.0,217.04,167.99
2018,8,19,12,15,14.0,269.0,2.95,18.8,282.0,223.74,173.18
2018,8,19,12,30,15.0,278.0,3.0,18.8,292.0,230.13,178.14
2018,8,19,12,45,16.0,287.5,3.05,18.85,302.0,236.56,183.11
2018,8,19,13,0,17.0,297.0,3.1,18.9,312.0,242.61,187.8
2018,8,19,13,15,18.5,300.0,3.2,18.85,316.0,243.53,188.63
2018,8,19,13,30,20.0,303.0,3.3,18.8,320.0,244.08,189.19
2018,8,19,13,45,165.5,268.5,3.35,18.75,405.5,296.84,230.72
2018,8,19,14,0,311.0,234.0,3.4,18.7,491.0,326.52,251.83
2018,8,19,14,15,595.5,175.0,3.5,18.6,644.5,375.05,282.94
2018,8,19,14,30,880.0,116.0,3.6,18.5,798.0,394.81,286.54
2018,8,19,14,45,869.0,114.0,3.7,18.35,760.5,333.93,232.66
2018,8,19,15,0,858.0,112.0,3.8,18.2,723.0,268.38,175.96
2018,8,19,15,15,575.0,149.5,3.8,18.2,548.5,185.27,120.18
2018,8,19,15,30,292.0,187.0,3.8,18.2,374.0,146.77,104.48
2018,8,19,15,45,152.0,181.5,3.95,17.95,278.5,124.02,101.24
2018,8,19,16,0,12.0,176.0,4.1,17.7,183.0,127.82,104.94
2018,8,19,16,15,32.5,172.0,4.1,17.5,188.0,119.82,98.5
2018,8,19,16,30,53.0,168.0,4.1,17.3,193.0,116.86,96.37
2018,8,19,16,45,205.0,145.5,4.1,17.1,225.0,98.82,81.12
2018,8,19,17,0,357.0,123.0,4.1,16.9,257.0,85.55,69.83
2018,8,19,17,15,281.0,112.5,4.1,16.65,208.0,80.09,65.24
2018,8,19,17,30,205.0,102.0,4.1,16.4,159.0,72.21,58.35
2018,8,19,17,45,161.0,83.0,4.05,16.15,122.0,59.38,46.87
2018,8,19,18,0,117.0,64.0,4.0,15.9,85.0,46.77,35.36
2018,8,19,18,15,83.5,45.0,3.95,15.8,57.5,33.29,22.84
2018,8,19,18,30,50.0,26.0,3.9,15.7,30.0,19.67,7.9
2018,8,19,18,45,34.5,14.5,3.8,15.55,16.5,11.41,0.0
2018,8,19,19,0,19.0,3.0,3.7,15.4,3.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,3.65,15.4,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.25,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
