Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,45,0.0,4.0,2.9,15.6,4.0,3.15,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.8,7.0,5.3,0.0
2018,8,20,6,15,0.0,11.5,3.0,15.95,11.5,8.72,1.55
2018,8,20,6,30,0.0,16.0,3.0,16.1,16.0,12.15,4.61
2018,8,20,6,45,0.0,21.5,2.95,16.25,21.5,16.35,8.28
2018,8,20,7,0,0.0,27.0,2.9,16.4,27.0,20.56,11.92
2018,8,20,7,15,0.0,29.0,2.8,16.55,29.0,22.1,13.22
2018,8,20,7,30,0.0,31.0,2.7,16.7,31.0,23.65,14.49
2018,8,20,7,45,0.0,36.0,2.65,16.85,36.0,27.5,17.69
2018,8,20,8,0,0.0,41.0,2.6,17.0,41.0,31.36,20.86
2018,8,20,8,15,0.0,49.0,2.55,17.15,49.0,37.55,25.95
2018,8,20,8,30,0.0,57.0,2.5,17.3,57.0,43.75,31.0
2018,8,20,8,45,0.0,66.5,2.5,17.4,66.5,51.12,37.01
2018,8,20,9,0,0.0,76.0,2.5,17.5,76.0,58.52,42.98
2018,8,20,9,15,0.0,90.0,2.5,17.65,90.0,69.44,51.8
2018,8,20,9,30,0.0,104.0,2.5,17.8,104.0,80.72,60.85
2018,8,20,9,45,0.5,123.0,2.55,17.9,123.5,96.78,73.75
2018,8,20,10,0,1.0,142.0,2.6,18.0,143.0,112.9,86.61
2018,8,20,10,15,5.0,180.5,2.65,18.05,184.5,148.81,115.38
2018,8,20,10,30,9.0,219.0,2.7,18.1,226.0,184.89,143.92
2018,8,20,10,45,10.0,224.0,2.75,18.15,232.5,189.4,147.24
2018,8,20,11,0,11.0,229.0,2.8,18.2,239.0,193.8,150.57
2018,8,20,11,15,8.0,203.5,2.9,18.2,210.5,169.06,130.84
2018,8,20,11,30,5.0,178.0,3.0,18.2,182.0,144.95,111.59
2018,8,20,11,45,5.0,172.5,3.05,18.2,177.0,140.08,107.71
2018,8,20,12,0,5.0,167.0,3.1,18.2,172.0,135.23,103.82
2018,8,20,12,15,4.5,165.0,3.2,18.15,169.5,132.77,101.86
2018,8,20,12,30,4.0,163.0,3.3,18.1,167.0,130.33,99.93
2018,8,20,12,45,6.0,181.5,3.35,18.05,187.0,145.81,112.35
2018,8,20,13,0,8.0,200.0,3.4,18.0,207.0,160.86,124.39
2018,8,20,13,15,11.0,227.0,3.45,17.95,236.5,182.61,141.7
2018,8,20,13,30,14.0,254.0,3.5,17.9,266.0,203.49,158.25
2018,8,20,13,45,155.5,225.0,3.55,17.85,353.0,259.18,202.58
2018,8,20,14,0,297.0,196.0,3.6,17.8,440.0,292.53,226.89
2018,8,20,14,15,579.0,156.5,3.65,17.75,610.5,355.26,269.3
2018,8,20,14,30,861.0,117.0,3.7,17.7,781.0,389.15,283.76
2018,8,20,14,45,853.5,113.0,3.75,17.6,745.0,328.97,230.08
2018,8,20,15,0,846.0,109.0,3.8,17.5,709.0,263.66,173.24
2018,8,20,15,15,831.5,106.5,3.8,17.5,666.5,202.22,123.03
2018,8,20,15,30,817.0,104.0,3.8,17.5,624.0,142.06,82.67
2018,8,20,15,45,678.5,121.5,3.9,17.25,531.5,86.04,69.02
2018,8,20,16,0,540.0,139.0,4.0,17.0,439.0,95.03,77.12
2018,8,20,16,15,385.5,147.0,4.0,16.8,351.0,97.74,79.78
2018,8,20,16,30,231.0,155.0,4.0,16.6,263.0,104.62,86.08
2018,8,20,16,45,218.0,146.5,4.05,16.45,238.5,99.66,82.08
2018,8,20,17,0,205.0,138.0,4.1,16.3,214.0,94.46,77.81
2018,8,20,17,15,246.5,115.5,4.1,16.1,193.0,81.39,66.53
2018,8,20,17,30,288.0,93.0,4.1,15.9,172.0,66.54,53.45
2018,8,20,17,45,242.5,76.5,4.1,15.65,133.0,56.02,43.97
2018,8,20,18,0,197.0,60.0,4.1,15.4,94.0,44.26,33.19
2018,8,20,18,15,142.0,41.5,4.0,15.3,61.5,30.97,20.8
2018,8,20,18,30,87.0,23.0,3.9,15.2,29.0,17.48,5.48
2018,8,20,18,45,63.5,14.5,3.85,15.1,17.0,11.41,0.0
2018,8,20,19,0,40.0,6.0,3.8,15.0,5.0,0.0,0.0
2018,8,20,19,15,20.0,3.0,3.75,15.0,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.75,15.4,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.5,2.0,0.0,0.0
2018,8,21,5,45,0.0,7.5,2.8,15.55,7.5,5.9,0.0
2018,8,21,6,0,0.0,13.0,2.8,15.6,13.0,9.88,1.37
2018,8,21,6,15,0.0,22.5,2.75,15.75,22.5,17.14,8.5
2018,8,21,6,30,0.0,32.0,2.7,15.9,32.0,24.41,14.95
2018,8,21,6,45,0.0,40.0,2.65,16.0,40.0,30.55,20.37
2018,8,21,7,0,0.0,48.0,2.6,16.1,48.0,36.7,25.69
2018,8,21,7,15,0.0,54.5,2.5,16.25,54.5,41.71,29.94
2018,8,21,7,30,0.0,61.0,2.4,16.4,61.0,46.74,34.11
2018,8,21,7,45,0.0,69.5,2.3,16.55,69.5,53.32,39.53
2018,8,21,8,0,0.0,78.0,2.2,16.7,78.0,59.93,44.89
2018,8,21,8,15,0.0,90.0,2.15,16.85,90.0,69.44,52.63
2018,8,21,8,30,0.0,102.0,2.1,17.0,102.0,79.35,60.61
2018,8,21,8,45,0.5,123.5,2.1,17.2,124.0,97.87,75.6
2018,8,21,9,0,1.0,145.0,2.1,17.4,146.0,116.5,90.51
2018,8,21,9,15,4.0,173.0,2.1,17.55,176.0,143.32,111.99
2018,8,21,9,30,7.0,201.0,2.1,17.7,206.0,170.27,133.3
2018,8,21,9,45,11.5,230.5,2.1,17.85,239.0,200.05,156.66
2018,8,21,10,0,16.0,260.0,2.1,18.0,272.0,229.74,179.66
2018,8,21,10,15,24.5,293.5,2.15,18.1,313.0,287.2,224.1
2018,8,21,10,30,33.0,327.0,2.2,18.2,354.0,325.27,252.91
2018,8,21,10,45,37.0,343.5,2.25,18.3,374.5,341.56,264.88
2018,8,21,11,0,41.0,360.0,2.3,18.4,395.0,357.14,276.36
2018,8,21,11,15,34.5,350.5,2.35,18.45,380.5,337.88,261.28
2018,8,21,11,30,28.0,341.0,2.4,18.5,366.0,319.14,246.74
2018,8,21,11,45,28.5,346.5,2.45,18.55,372.0,320.41,247.64
2018,8,21,12,0,29.0,352.0,2.5,18.6,378.0,321.27,248.17
2018,8,21,12,15,26.5,344.0,2.55,18.6,368.0,307.69,237.74
2018,8,21,12,30,24.0,336.0,2.6,18.6,358.0,294.39,227.57
2018,8,21,12,45,24.0,331.5,2.65,18.65,353.0,286.08,221.24
2018,8,21,13,0,24.0,327.0,2.7,18.7,348.0,277.75,214.88
2018,8,21,13,15,22.5,315.5,2.75,18.7,335.0,258.14,199.83
2018,8,21,13,30,21.0,304.0,2.8,18.7,322.0,245.56,190.2
2018,8,21,13,45,119.5,294.0,2.8,18.65,392.5,291.14,225.93
2018,8,21,14,0,218.0,284.0,2.8,18.6,463.0,317.91,245.28
2018,8,21,14,15,403.0,270.5,2.85,18.55,586.0,364.95,277.16
2018,8,21,14,30,588.0,257.0,2.9,18.5,709.0,387.71,286.85
2018,8,21,14,45,567.5,253.5,2.9,18.45,672.5,335.96,243.03
2018,8,21,15,0,547.0,250.0,2.9,18.4,636.0,286.11,201.58
2018,8,21,15,15,528.5,241.0,2.9,18.4,595.5,235.38,161.65
2018,8,21,15,30,510.0,232.0,2.9,18.4,555.0,186.89,128.94
2018,8,21,15,45,479.5,223.5,2.9,18.15,509.0,140.76,115.24
2018,8,21,16,0,449.0,215.0,2.9,17.9,463.0,137.2,112.77
2018,8,21,16,15,393.0,202.5,2.9,17.8,404.5,134.4,110.8
2018,8,21,16,30,337.0,190.0,2.9,17.7,346.0,126.5,104.45
2018,8,21,16,45,299.5,169.0,2.9,17.55,295.5,114.02,94.1
2018,8,21,17,0,262.0,148.0,2.9,17.4,245.0,101.16,83.26
2018,8,21,17,15,243.0,129.5,2.9,17.25,208.5,89.65,73.41
2018,8,21,17,30,224.0,111.0,2.9,17.1,172.0,77.77,63.0
2018,8,21,17,45,174.5,87.5,2.9,16.95,128.5,62.18,49.09
2018,8,21,18,0,125.0,64.0,2.9,16.8,85.0,46.23,34.65
2018,8,21,18,15,87.0,42.5,2.9,16.75,54.5,31.49,20.98
2018,8,21,18,30,49.0,21.0,2.9,16.7,24.0,15.93,3.27
2018,8,21,18,45,27.0,11.5,2.9,16.7,13.0,9.05,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.7,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.2,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.3,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.4,5.5,4.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,7.58,0.0
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,13.3,5.29
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,19.03,10.38
2018,8,22,6,45,0.0,34.5,1.35,16.8,34.5,26.32,16.72
2018,8,22,7,0,0.0,44.0,1.3,16.9,44.0,33.62,23.01
2018,8,22,7,15,0.0,43.5,1.35,17.0,43.5,33.23,22.67
2018,8,22,7,30,0.0,43.0,1.4,17.1,43.0,32.86,22.3
2018,8,22,7,45,0.0,43.5,1.4,17.25,43.5,33.26,22.55
2018,8,22,8,0,0.0,44.0,1.4,17.4,44.0,33.67,22.79
2018,8,22,8,15,0.0,49.5,1.4,17.55,49.5,37.93,26.25
2018,8,22,8,30,0.0,55.0,1.4,17.7,55.0,42.2,29.69
2018,8,22,8,45,0.0,62.5,1.45,17.8,62.5,48.03,34.4
2018,8,22,9,0,0.0,70.0,1.5,17.9,70.0,53.87,39.1
2018,8,22,9,15,0.0,83.0,1.55,18.05,83.0,63.99,47.27
2018,8,22,9,30,0.0,96.0,1.6,18.2,96.0,74.22,55.45
2018,8,22,9,45,0.0,104.0,1.65,18.35,104.0,80.76,60.6
2018,8,22,10,0,0.0,112.0,1.7,18.5,112.0,87.3,65.73
2018,8,22,10,15,1.0,128.0,1.8,18.6,129.0,101.33,76.93
2018,8,22,10,30,2.0,144.0,1.9,18.7,146.0,115.35,88.06
2018,8,22,10,45,5.0,175.5,1.95,18.85,180.0,144.04,110.83
2018,8,22,11,0,8.0,207.0,2.0,19.0,214.0,172.67,133.29
2018,8,22,11,15,9.0,214.5,2.1,19.1,222.5,179.2,138.25
2018,8,22,11,30,10.0,222.0,2.2,19.2,231.0,185.56,143.12
2018,8,22,11,45,11.0,237.0,2.25,19.25,247.0,197.88,152.66
2018,8,22,12,0,12.0,252.0,2.3,19.3,263.0,209.89,161.92
2018,8,22,12,15,16.0,281.5,2.4,19.35,296.0,235.74,181.99
2018,8,22,12,30,20.0,311.0,2.5,19.4,329.0,260.75,201.25
2018,8,22,12,45,29.0,329.0,2.6,19.4,355.0,287.86,222.2
2018,8,22,13,0,38.0,347.0,2.7,19.4,381.0,303.46,234.23
2018,8,22,13,15,163.0,331.5,2.75,19.4,472.0,370.14,286.64
2018,8,22,13,30,288.0,316.0,2.8,19.4,563.0,419.43,323.8
2018,8,22,13,45,527.0,243.0,2.9,19.35,679.5,471.62,361.67
2018,8,22,14,0,766.0,170.0,3.0,19.3,796.0,492.77,372.74
2018,8,22,14,15,785.0,157.0,3.05,19.25,777.5,441.75,328.87
2018,8,22,14,30,804.0,144.0,3.1,19.2,759.0,387.38,281.23
2018,8,22,14,45,794.0,140.0,3.15,19.1,723.0,328.04,229.58
2018,8,22,15,0,784.0,136.0,3.2,19.0,687.0,269.08,178.75
2018,8,22,15,15,768.0,133.0,3.2,19.0,645.0,210.48,131.55
2018,8,22,15,30,752.0,130.0,3.2,19.0,603.0,146.61,88.22
2018,8,22,15,45,730.5,125.5,3.25,18.7,556.5,89.66,71.73
2018,8,22,16,0,709.0,121.0,3.3,18.4,510.0,87.78,70.49
2018,8,22,16,15,680.5,116.5,3.3,18.15,460.5,85.66,68.98
2018,8,22,16,30,652.0,112.0,3.3,17.9,411.0,83.49,67.41
2018,8,22,16,45,613.0,105.5,3.3,17.7,359.5,79.69,64.37
2018,8,22,17,0,574.0,99.0,3.3,17.5,308.0,75.82,61.21
2018,8,22,17,15,521.5,90.0,3.3,17.3,257.0,69.81,56.07
2018,8,22,17,30,469.0,81.0,3.3,17.1,206.0,60.69,48.03
2018,8,22,17,45,356.5,70.0,3.3,16.85,152.5,52.1,40.27
2018,8,22,18,0,244.0,59.0,3.3,16.6,99.0,43.65,32.38
2018,8,22,18,15,130.5,37.5,3.2,16.5,58.0,28.1,18.0
2018,8,22,18,30,17.0,16.0,3.1,16.4,17.0,12.52,0.1
2018,8,22,18,45,15.5,10.0,3.05,16.25,10.0,7.87,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,16.1,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.15,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.45,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,3.0,16.6,18.0,13.72,3.46
2018,8,23,6,15,0.0,35.0,2.95,16.7,35.0,28.36,17.57
2018,8,23,6,30,0.0,52.0,2.9,16.8,52.0,43.46,30.79
2018,8,23,6,45,2.5,73.0,2.85,16.9,73.5,64.25,48.72
2018,8,23,7,0,5.0,94.0,2.8,17.0,95.0,84.8,66.27
2018,8,23,7,15,4.5,107.5,2.75,17.1,109.0,94.88,74.69
2018,8,23,7,30,4.0,121.0,2.7,17.2,123.0,105.15,83.07
2018,8,23,7,45,4.0,135.5,2.65,17.3,137.5,116.95,92.57
2018,8,23,8,0,4.0,150.0,2.6,17.4,152.0,128.81,101.97
2018,8,23,8,15,5.0,162.0,2.55,17.55,164.5,139.18,110.08
2018,8,23,8,30,6.0,174.0,2.5,17.7,177.0,149.7,118.22
2018,8,23,8,45,6.0,183.0,2.45,17.8,186.5,156.57,123.33
2018,8,23,9,0,6.0,192.0,2.4,17.9,196.0,163.53,128.5
2018,8,23,9,15,12.5,221.0,2.4,18.0,230.0,195.23,153.67
2018,8,23,9,30,19.0,250.0,2.4,18.1,264.0,226.95,178.5
2018,8,23,9,45,21.0,266.0,2.4,18.2,282.0,242.07,189.88
2018,8,23,10,0,23.0,282.0,2.4,18.3,300.0,257.03,201.12
2018,8,23,10,15,26.5,300.0,2.45,18.4,321.5,296.32,231.16
2018,8,23,10,30,30.0,318.0,2.5,18.5,343.0,314.35,244.56
2018,8,23,10,45,31.5,329.5,2.55,18.55,356.0,323.56,251.25
2018,8,23,11,0,33.0,341.0,2.6,18.6,369.0,332.31,257.63
2018,8,23,11,15,29.5,338.0,2.6,18.65,363.5,322.34,249.6
2018,8,23,11,30,26.0,335.0,2.6,18.7,358.0,312.52,241.79
2018,8,23,11,45,31.0,350.5,2.65,18.75,378.0,326.83,252.7
2018,8,23,12,0,36.0,366.0,2.7,18.8,398.0,340.13,262.74
2018,8,23,12,15,52.5,383.0,2.75,18.8,430.0,362.83,280.24
2018,8,23,12,30,69.0,400.0,2.8,18.8,462.0,383.35,295.92
2018,8,23,12,45,147.5,402.0,2.85,18.8,532.5,443.59,342.49
2018,8,23,13,0,226.0,404.0,2.9,18.8,603.0,484.31,373.36
2018,8,23,13,15,335.5,371.0,3.0,18.8,660.5,514.43,396.25
2018,8,23,13,30,445.0,338.0,3.1,18.8,718.0,531.07,407.98
2018,8,23,13,45,525.5,301.0,3.15,18.75,737.5,513.2,392.89
2018,8,23,14,0,606.0,264.0,3.2,18.7,757.0,486.6,369.85
2018,8,23,14,15,610.0,253.0,3.3,18.65,733.5,437.84,329.29
2018,8,23,14,30,614.0,242.0,3.4,18.6,710.0,387.92,286.8
2018,8,23,14,45,602.5,233.5,3.45,18.55,674.0,333.26,240.36
2018,8,23,15,0,591.0,225.0,3.5,18.5,638.0,280.35,195.72
2018,8,23,15,15,572.0,217.0,3.5,18.5,596.5,227.71,153.99
2018,8,23,15,30,553.0,209.0,3.5,18.5,555.0,177.32,120.08
2018,8,23,15,45,533.0,198.5,3.65,18.2,511.0,128.39,104.9
2018,8,23,16,0,513.0,188.0,3.8,17.9,467.0,123.54,101.3
2018,8,23,16,15,488.0,175.0,3.85,17.75,420.0,116.86,95.97
2018,8,23,16,30,463.0,162.0,3.9,17.6,373.0,109.86,90.32
2018,8,23,16,45,424.0,144.5,3.95,17.4,319.5,99.52,81.71
2018,8,23,17,0,385.0,127.0,4.0,17.2,266.0,88.79,72.63
2018,8,23,17,15,347.5,112.0,4.05,17.0,222.0,79.33,64.49
2018,8,23,17,30,310.0,97.0,4.1,16.8,178.0,69.56,55.87
2018,8,23,17,45,258.0,79.0,4.15,16.6,136.0,57.52,45.01
2018,8,23,18,0,206.0,61.0,4.2,16.4,94.0,44.73,33.27
2018,8,23,18,15,139.5,41.5,4.2,16.25,60.0,30.73,20.03
2018,8,23,18,30,73.0,22.0,4.2,16.1,26.0,16.59,0.0
2018,8,23,18,45,36.5,11.0,4.2,16.0,13.0,8.65,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,3.55,15.35,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,3.6,15.4,3.0,0.0,0.0
2018,8,24,5,45,11.0,11.5,3.65,15.5,12.0,14.02,0.0
2018,8,24,6,0,11.0,20.0,3.7,15.6,21.0,23.19,9.22
2018,8,24,6,15,7.5,38.0,3.6,15.65,39.0,36.69,24.53
2018,8,24,6,30,4.0,56.0,3.5,15.7,57.0,51.03,37.32
2018,8,24,6,45,12.5,77.0,3.45,15.8,80.5,75.92,59.02
2018,8,24,7,0,21.0,98.0,3.4,15.9,104.0,111.54,89.54
2018,8,24,7,15,21.0,116.0,3.3,16.05,123.0,116.9,94.03
2018,8,24,7,30,21.0,134.0,3.2,16.2,142.0,132.63,106.96
2018,8,24,7,45,23.5,153.5,3.15,16.35,163.5,151.97,122.7
2018,8,24,8,0,26.0,173.0,3.1,16.5,185.0,171.34,138.22
2018,8,24,8,15,32.5,195.0,3.05,16.7,212.0,214.81,173.18
2018,8,24,8,30,39.0,217.0,3.0,16.9,239.0,242.1,194.53
2018,8,24,8,45,42.0,237.0,2.9,17.1,262.5,263.84,211.04
2018,8,24,9,0,45.0,257.0,2.8,17.3,286.0,285.36,227.2
2018,8,24,9,15,47.0,276.0,2.85,17.45,308.0,304.56,241.5
2018,8,24,9,30,49.0,295.0,2.9,17.6,330.0,323.41,255.43
2018,8,24,9,45,51.5,313.0,2.9,17.75,351.5,341.29,268.51
2018,8,24,10,0,54.0,331.0,2.9,17.9,373.0,358.7,281.16
2018,8,24,10,15,74.0,356.0,2.95,18.05,415.5,399.93,312.54
2018,8,24,10,30,94.0,381.0,3.0,18.2,458.0,440.06,342.61
2018,8,24,10,45,106.5,396.0,3.05,18.3,485.5,461.53,358.31
2018,8,24,11,0,119.0,411.0,3.1,18.4,513.0,502.49,388.29
2018,8,24,11,15,141.5,406.5,3.2,18.5,530.0,510.72,394.61
2018,8,24,11,30,164.0,402.0,3.3,18.6,547.0,517.4,399.91
2018,8,24,11,45,340.0,354.0,3.35,18.65,657.5,632.26,488.36
2018,8,24,12,0,516.0,306.0,3.4,18.7,768.0,734.57,564.35
2018,8,24,12,15,606.0,275.0,3.55,18.7,817.0,755.91,580.46
2018,8,24,12,30,696.0,244.0,3.7,18.7,866.0,767.76,589.89
2018,8,24,12,45,699.5,239.5,3.8,18.75,859.5,729.47,561.5
2018,8,24,13,0,703.0,235.0,3.9,18.8,853.0,688.76,531.03
2018,8,24,13,15,682.5,240.0,4.0,18.7,830.5,638.15,492.58
2018,8,24,13,30,662.0,245.0,4.1,18.6,808.0,587.53,453.27
2018,8,24,13,45,651.5,242.5,4.15,18.55,784.0,537.01,412.96
2018,8,24,14,0,641.0,240.0,4.2,18.5,760.0,486.33,371.47
2018,8,24,14,15,642.5,231.5,4.3,18.4,735.5,436.39,329.57
2018,8,24,14,30,644.0,223.0,4.4,18.3,711.0,385.48,285.76
2018,8,24,14,45,627.0,219.0,4.45,18.2,675.0,331.62,239.46
2018,8,24,15,0,610.0,215.0,4.5,18.1,639.0,279.37,195.07
2018,8,24,15,15,591.5,207.5,4.5,18.1,598.0,224.9,151.53
2018,8,24,15,30,573.0,200.0,4.5,18.1,557.0,173.73,116.98
2018,8,24,15,45,548.5,192.0,4.6,17.8,512.0,125.26,102.53
2018,8,24,16,0,524.0,184.0,4.7,17.5,467.0,121.63,99.92
2018,8,24,16,15,494.0,173.0,4.65,17.3,419.0,115.92,95.42
2018,8,24,16,30,464.0,162.0,4.6,17.1,371.0,109.98,90.67
2018,8,24,16,45,427.5,148.5,4.6,16.9,322.5,102.14,84.21
2018,8,24,17,0,391.0,135.0,4.6,16.7,274.0,94.02,77.38
2018,8,24,17,15,346.5,117.5,4.6,16.5,226.0,82.94,67.79
2018,8,24,17,30,302.0,100.0,4.6,16.3,178.0,71.8,57.93
2018,8,24,17,45,248.5,79.5,4.55,16.1,134.0,57.67,45.19
2018,8,24,18,0,195.0,59.0,4.5,15.9,90.0,43.29,32.02
2018,8,24,18,15,130.5,39.0,4.4,15.8,56.5,28.96,18.37
2018,8,24,18,30,66.0,19.0,4.3,15.7,23.0,14.44,0.0
2018,8,24,18,45,33.0,9.5,4.25,15.6,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,2.35,14.35,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,25,5,45,5.0,4.0,2.45,14.8,4.0,5.42,0.0
2018,8,25,6,0,5.0,7.0,2.5,15.0,7.0,8.03,0.0
2018,8,25,6,15,2.5,13.5,2.45,15.2,13.5,11.66,3.95
2018,8,25,6,30,0.0,20.0,2.4,15.4,20.0,15.2,7.18
2018,8,25,6,45,0.0,28.5,2.4,15.55,28.5,21.71,12.86
2018,8,25,7,0,0.0,37.0,2.4,15.7,37.0,28.23,18.51
2018,8,25,7,15,0.0,39.5,2.35,15.95,39.5,30.16,20.15
2018,8,25,7,30,0.0,42.0,2.3,16.2,42.0,32.09,21.73
2018,8,25,7,45,0.0,49.0,2.25,16.4,49.0,37.49,26.22
2018,8,25,8,0,0.0,56.0,2.2,16.6,56.0,42.91,30.66
2018,8,25,8,15,0.0,74.0,2.15,16.8,74.0,56.85,42.19
2018,8,25,8,30,0.0,92.0,2.1,17.0,92.0,70.98,53.73
2018,8,25,8,45,0.0,108.0,2.05,17.25,108.0,84.27,64.45
2018,8,25,9,0,0.0,124.0,2.0,17.5,124.0,97.62,75.1
2018,8,25,9,15,0.0,134.5,1.95,17.65,134.5,106.29,81.88
2018,8,25,9,30,0.0,145.0,1.9,17.8,145.0,114.94,88.62
2018,8,25,9,45,0.5,151.0,1.85,18.0,151.5,120.26,92.64
2018,8,25,10,0,1.0,157.0,1.8,18.2,158.0,125.57,96.66
2018,8,25,10,15,3.5,176.5,1.85,18.35,179.5,144.21,111.42
2018,8,25,10,30,6.0,196.0,1.9,18.5,201.0,162.75,125.97
2018,8,25,10,45,7.0,200.5,1.9,18.65,206.5,167.0,129.09
2018,8,25,11,0,8.0,205.0,1.9,18.8,212.0,171.17,132.19
2018,8,25,11,15,9.0,216.0,2.0,18.9,224.0,180.62,139.5
2018,8,25,11,30,10.0,227.0,2.1,19.0,236.0,189.88,146.63
2018,8,25,11,45,19.0,278.5,2.2,19.1,295.5,239.47,185.33
2018,8,25,12,0,28.0,330.0,2.3,19.2,355.0,302.28,233.44
2018,8,25,12,15,36.0,355.0,2.45,19.25,387.0,325.98,251.41
2018,8,25,12,30,44.0,380.0,2.6,19.3,419.0,348.0,268.15
2018,8,25,12,45,35.5,351.0,2.75,19.3,382.5,311.45,240.33
2018,8,25,13,0,27.0,322.0,2.9,19.3,346.0,276.64,213.8
2018,8,25,13,15,25.5,317.5,3.1,19.25,339.5,267.24,206.82
2018,8,25,13,30,24.0,313.0,3.3,19.2,333.0,254.41,197.08
2018,8,25,13,45,22.0,298.0,3.5,19.15,316.0,238.87,185.2
2018,8,25,14,0,20.0,283.0,3.7,19.1,299.0,223.75,173.6
2018,8,25,14,15,17.5,266.5,3.85,18.95,280.0,207.75,161.32
2018,8,25,14,30,15.0,250.0,4.0,18.8,261.0,192.27,149.4
2018,8,25,14,45,15.0,242.5,4.15,18.65,253.0,184.26,143.32
2018,8,25,15,0,15.0,235.0,4.3,18.5,245.0,176.17,137.19
2018,8,25,15,15,18.5,226.0,4.3,18.5,238.0,167.51,130.39
2018,8,25,15,30,22.0,217.0,4.3,18.5,231.0,158.27,123.36
2018,8,25,15,45,35.0,212.5,4.4,18.05,232.5,143.94,118.34
2018,8,25,16,0,48.0,208.0,4.5,17.6,234.0,140.67,116.17
2018,8,25,16,15,49.0,191.5,4.5,17.4,215.5,130.42,107.85
2018,8,25,16,30,50.0,175.0,4.5,17.2,197.0,119.92,99.23
2018,8,25,16,45,76.0,154.0,4.5,17.0,183.0,107.14,88.52
2018,8,25,17,0,102.0,133.0,4.5,16.8,169.0,92.1,75.67
2018,8,25,17,15,119.5,114.0,4.45,16.6,149.5,80.17,65.33
2018,8,25,17,30,137.0,95.0,4.4,16.4,130.0,67.84,54.41
2018,8,25,17,45,101.5,75.0,4.4,16.25,97.5,54.06,41.96
2018,8,25,18,0,66.0,55.0,4.4,16.1,65.0,40.11,29.17
2018,8,25,18,15,37.5,36.0,4.3,16.0,41.0,26.66,16.2
2018,8,25,18,30,9.0,17.0,4.2,15.9,17.0,13.03,0.0
2018,8,25,18,45,4.5,8.5,4.1,15.8,8.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.55,14.0,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.7,14.4,6.0,15.28,0.0
2018,8,26,6,0,24.0,6.0,2.8,14.6,8.0,21.79,6.8
2018,8,26,6,15,12.0,8.5,2.75,14.8,9.5,15.03,6.86
2018,8,26,6,30,0.0,11.0,2.7,15.0,11.0,8.34,1.38
2018,8,26,6,45,0.0,16.0,2.65,15.15,16.0,12.15,4.72
2018,8,26,7,0,0.0,21.0,2.6,15.3,21.0,15.97,8.05
2018,8,26,7,15,0.0,27.0,2.55,15.5,27.0,20.57,11.99
2018,8,26,7,30,0.0,33.0,2.5,15.7,33.0,25.18,15.89
2018,8,26,7,45,0.0,39.5,2.4,15.9,39.5,30.18,20.07
2018,8,26,8,0,0.0,46.0,2.3,16.1,46.0,35.2,24.22
2018,8,26,8,15,0.0,60.5,2.25,16.3,60.5,46.41,33.53
2018,8,26,8,30,0.0,75.0,2.2,16.5,75.0,57.65,42.77
2018,8,26,8,45,0.0,96.5,2.15,16.7,96.5,74.63,56.65
2018,8,26,9,0,0.0,118.0,2.1,16.9,118.0,92.54,71.15
2018,8,26,9,15,1.5,145.0,2.15,17.05,146.0,116.79,90.74
2018,8,26,9,30,3.0,172.0,2.2,17.2,174.0,141.24,110.25
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,158.35,123.7
2018,8,26,10,0,7.0,208.0,2.3,17.6,213.0,175.38,137.0
2018,8,26,10,15,11.5,235.5,2.35,17.75,244.5,203.1,158.77
2018,8,26,10,30,16.0,263.0,2.4,17.9,276.0,230.61,180.13
2018,8,26,10,45,29.0,297.5,2.5,18.0,322.0,291.46,227.5
2018,8,26,11,0,42.0,332.0,2.6,18.1,368.0,333.41,259.59
2018,8,26,11,15,121.5,345.0,2.7,18.2,451.0,434.82,338.52
2018,8,26,11,30,201.0,358.0,2.8,18.3,534.0,510.98,396.6
2018,8,26,11,45,281.0,362.5,2.95,18.35,611.0,590.3,455.93
2018,8,26,12,0,361.0,367.0,3.1,18.4,688.0,645.42,496.86
2018,8,26,12,15,492.0,315.0,3.2,18.4,752.0,698.55,537.26
2018,8,26,12,30,623.0,263.0,3.3,18.4,816.0,729.4,561.03
2018,8,26,12,45,545.5,297.0,3.45,18.45,777.5,665.2,512.59
2018,8,26,13,0,468.0,331.0,3.6,18.5,739.0,606.38,467.97
2018,8,26,13,15,390.5,347.5,3.75,18.45,683.5,538.22,416.29
2018,8,26,13,30,313.0,364.0,3.9,18.4,628.0,472.22,365.69
2018,8,26,13,45,360.5,326.5,4.05,18.35,622.5,443.99,343.7
2018,8,26,14,0,408.0,289.0,4.2,18.3,617.0,413.64,318.69
2018,8,26,14,15,639.5,199.0,4.3,18.2,690.5,412.69,312.38
2018,8,26,14,30,871.0,109.0,4.4,18.1,764.0,387.48,282.76
2018,8,26,14,45,857.5,108.0,4.5,18.0,726.0,326.55,228.55
2018,8,26,15,0,844.0,107.0,4.6,17.9,688.0,261.33,171.76
2018,8,26,15,15,829.0,104.5,4.6,17.9,645.0,199.44,121.17
2018,8,26,15,30,814.0,102.0,4.6,17.9,602.0,138.95,80.9
2018,8,26,15,45,792.5,99.0,4.75,17.6,554.5,81.54,65.2
2018,8,26,16,0,771.0,96.0,4.9,17.3,507.0,79.83,64.04
2018,8,26,16,15,743.0,92.0,4.9,17.15,456.0,77.21,62.03
2018,8,26,16,30,715.0,88.0,4.9,17.0,405.0,68.8,54.93
2018,8,26,16,45,678.0,83.0,4.9,16.8,353.0,65.38,52.15
2018,8,26,17,0,641.0,78.0,4.9,16.6,301.0,61.93,49.27
2018,8,26,17,15,589.5,71.0,4.85,16.4,249.5,56.79,44.79
2018,8,26,17,30,538.0,64.0,4.8,16.2,198.0,51.61,40.13
2018,8,26,17,45,462.0,55.5,4.8,16.0,151.0,45.01,34.02
2018,8,26,18,0,386.0,47.0,4.8,15.8,104.0,38.46,27.69
2018,8,26,18,15,266.0,34.5,4.7,15.75,66.5,26.34,15.62
2018,8,26,18,30,146.0,22.0,4.6,15.7,29.0,16.67,0.0
2018,8,26,18,45,73.0,11.0,4.55,15.65,14.5,8.65,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.8,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,68.0,16.0,3.3,16.05,20.5,43.8,0.0
2018,8,27,6,0,125.0,29.0,3.3,16.2,38.0,124.25,57.77
2018,8,27,6,15,210.5,45.0,3.25,16.3,74.5,204.95,160.73
2018,8,27,6,30,296.0,61.0,3.2,16.4,111.0,286.09,233.58
2018,8,27,6,45,208.0,50.5,3.15,16.55,91.5,223.58,185.22
2018,8,27,7,0,120.0,40.0,3.1,16.7,72.0,136.68,113.13
2018,8,27,7,15,60.0,37.0,3.05,16.85,53.0,91.13,73.66
2018,8,27,7,30,0.0,34.0,3.0,17.0,34.0,25.94,16.41
2018,8,27,7,45,0.0,42.0,2.9,17.2,42.0,32.1,21.57
2018,8,27,8,0,0.0,50.0,2.8,17.4,50.0,38.28,26.67
2018,8,27,8,15,0.0,71.5,2.8,17.55,71.5,54.91,40.45
2018,8,27,8,30,0.0,93.0,2.8,17.7,93.0,71.84,54.32
2018,8,27,8,45,0.0,101.0,2.75,17.9,101.0,78.4,59.49
2018,8,27,9,0,0.0,109.0,2.7,18.1,109.0,84.97,64.64
2018,8,27,9,15,0.5,109.5,2.7,18.25,110.0,85.77,65.1
2018,8,27,9,30,1.0,110.0,2.7,18.4,111.0,86.64,65.63
2018,8,27,9,45,4.0,145.5,2.7,18.5,148.5,119.14,91.89
2018,8,27,10,0,7.0,181.0,2.7,18.6,186.0,152.03,118.11
2018,8,27,10,15,14.0,231.0,2.75,18.7,242.0,201.74,157.46
2018,8,27,10,30,21.0,281.0,2.8,18.8,298.0,251.65,196.33
2018,8,27,10,45,24.5,298.5,2.8,18.9,319.0,288.4,224.37
2018,8,27,11,0,28.0,316.0,2.8,19.0,340.0,305.26,236.95
2018,8,27,11,15,24.5,308.0,2.85,19.05,329.0,291.1,225.7
2018,8,27,11,30,21.0,300.0,2.9,19.1,318.0,261.4,202.6
2018,8,27,11,45,18.5,292.0,2.9,19.15,308.0,250.57,194.08
2018,8,27,12,0,16.0,284.0,2.9,19.2,298.0,240.0,185.73
2018,8,27,12,15,14.5,273.0,2.95,19.2,286.0,228.04,176.41
2018,8,27,12,30,13.0,262.0,3.0,19.2,274.0,216.35,167.3
2018,8,27,12,45,14.5,269.5,3.05,19.2,282.5,221.79,171.62
2018,8,27,13,0,16.0,277.0,3.1,19.2,291.0,226.86,175.62
2018,8,27,13,15,13.0,250.0,3.2,19.15,261.0,201.93,156.22
2018,8,27,13,30,10.0,223.0,3.3,19.1,231.0,177.77,137.37
2018,8,27,13,45,140.0,188.5,3.35,19.05,300.5,224.91,175.2
2018,8,27,14,0,270.0,154.0,3.4,19.0,370.0,250.25,193.58
2018,8,27,14,15,533.5,139.5,3.45,18.9,545.5,326.16,246.87
2018,8,27,14,30,797.0,125.0,3.5,18.8,721.0,371.57,270.94
2018,8,27,14,45,790.5,120.0,3.55,18.7,686.5,312.72,218.76
2018,8,27,15,0,784.0,115.0,3.6,18.6,652.0,253.86,167.44
2018,8,27,15,15,768.0,112.5,3.6,18.6,610.5,195.48,120.14
2018,8,27,15,30,752.0,110.0,3.6,18.6,569.0,138.69,82.63
2018,8,27,15,45,737.0,103.5,3.65,18.25,524.0,83.3,66.53
2018,8,27,16,0,722.0,97.0,3.7,17.9,479.0,79.49,63.6
2018,8,27,16,15,700.0,91.0,3.7,17.75,431.0,69.86,55.5
2018,8,27,16,30,678.0,85.0,3.7,17.6,383.0,66.15,52.5
2018,8,27,16,45,646.0,79.5,3.7,17.4,334.0,62.47,49.48
2018,8,27,17,0,614.0,74.0,3.7,17.2,285.0,58.71,46.32
2018,8,27,17,15,563.0,67.5,3.7,17.0,235.5,53.91,42.14
2018,8,27,17,30,512.0,61.0,3.7,16.8,186.0,49.09,37.8
2018,8,27,17,45,437.5,52.0,3.7,16.6,140.5,42.09,31.34
2018,8,27,18,0,363.0,43.0,3.7,16.4,95.0,35.08,24.64
2018,8,27,18,15,248.5,31.0,3.7,16.3,60.0,25.37,14.38
2018,8,27,18,30,134.0,19.0,3.7,16.2,25.0,14.44,0.0
2018,8,27,18,45,67.0,9.5,3.7,16.1,12.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.75,15.85,1.5,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.9,16.0,3.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,3.0,16.1,5.5,10.79,0.0
2018,8,28,6,0,14.0,7.0,3.1,16.2,8.0,14.16,0.76
2018,8,28,6,15,7.0,11.0,3.15,16.3,11.5,12.61,4.67
2018,8,28,6,30,0.0,15.0,3.2,16.4,15.0,11.39,3.89
2018,8,28,6,45,0.0,20.0,3.2,16.55,20.0,15.2,7.25
2018,8,28,7,0,0.0,25.0,3.2,16.7,25.0,19.03,10.57
2018,8,28,7,15,0.0,29.5,3.15,16.8,29.5,22.48,13.53
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,25.94,16.44
2018,8,28,7,45,0.0,45.5,3.0,17.05,45.5,34.79,23.87
2018,8,28,8,0,0.0,57.0,2.9,17.2,57.0,43.67,31.23
2018,8,28,8,15,0.5,88.5,2.85,17.4,89.0,68.73,52.02
2018,8,28,8,30,1.0,120.0,2.8,17.6,121.0,96.09,74.42
2018,8,28,8,45,2.0,144.0,2.75,17.75,145.5,117.68,91.83
2018,8,28,9,0,3.0,168.0,2.7,17.9,170.0,139.37,109.11
2018,8,28,9,15,2.5,168.5,2.75,18.05,170.0,138.48,107.99
2018,8,28,9,30,2.0,169.0,2.8,18.2,170.0,137.77,107.08
2018,8,28,9,45,3.0,175.5,2.8,18.35,177.5,143.88,111.73
2018,8,28,10,0,4.0,182.0,2.8,18.5,185.0,149.99,116.37
2018,8,28,10,15,15.0,232.5,2.8,18.6,244.5,204.17,159.54
2018,8,28,10,30,26.0,283.0,2.8,18.7,304.0,278.07,217.14
2018,8,28,10,45,34.0,318.0,2.85,18.75,346.5,316.78,246.63
2018,8,28,11,0,42.0,353.0,2.9,18.8,389.0,354.43,275.1
2018,8,28,11,15,35.0,342.5,2.9,18.85,372.5,333.49,258.51
2018,8,28,11,30,28.0,332.0,2.9,18.9,356.0,313.19,242.62
2018,8,28,11,45,27.0,334.5,2.9,18.95,358.0,310.52,240.41
2018,8,28,12,0,26.0,337.0,2.9,19.0,360.0,307.65,238.02
2018,8,28,12,15,27.5,339.5,2.9,19.05,364.0,306.59,237.15
2018,8,28,12,30,29.0,342.0,2.9,19.1,368.0,305.13,235.98
2018,8,28,12,45,32.5,346.5,2.9,19.1,375.0,306.36,236.97
2018,8,28,13,0,36.0,351.0,2.9,19.1,382.0,306.88,237.41
2018,8,28,13,15,54.0,364.0,2.9,19.1,409.5,322.41,249.5
2018,8,28,13,30,72.0,377.0,2.9,19.1,437.0,335.18,259.23
2018,8,28,13,45,115.0,375.5,2.9,19.1,468.5,350.47,270.73
2018,8,28,14,0,158.0,374.0,2.9,19.1,500.0,355.37,273.66
2018,8,28,14,15,389.0,283.0,2.9,19.05,577.0,370.29,281.17
2018,8,28,14,30,620.0,192.0,2.9,19.0,654.0,356.44,262.38
2018,8,28,14,45,748.0,138.0,2.9,18.9,667.0,313.85,220.41
2018,8,28,15,0,876.0,84.0,2.9,18.8,680.0,256.74,165.63
2018,8,28,15,15,862.0,82.0,2.9,18.8,637.5,194.6,115.2
2018,8,28,15,30,848.0,80.0,2.9,18.8,595.0,133.57,75.28
2018,8,28,15,45,832.5,77.5,2.9,18.6,549.0,76.45,60.56
2018,8,28,16,0,817.0,75.0,2.9,18.4,503.0,66.55,52.32
2018,8,28,16,15,795.0,71.5,2.9,18.25,453.5,63.84,50.18
2018,8,28,16,30,773.0,68.0,2.9,18.1,404.0,61.04,47.95
2018,8,28,16,45,740.5,64.5,2.85,17.95,352.5,58.0,45.47
2018,8,28,17,0,708.0,61.0,2.8,17.8,301.0,54.94,42.91
2018,8,28,17,15,658.5,56.5,2.8,17.6,249.5,50.89,39.38
2018,8,28,17,30,609.0,52.0,2.8,17.4,198.0,43.25,32.56
2018,8,28,17,45,530.5,45.0,2.8,17.25,149.5,37.36,27.1
2018,8,28,18,0,452.0,38.0,2.8,17.1,101.0,31.57,21.48
2018,8,28,18,15,317.5,29.0,2.8,16.95,64.0,24.01,12.74
2018,8,28,18,30,183.0,20.0,2.8,16.8,27.0,15.74,0.0
2018,8,28,18,45,91.5,10.0,2.85,16.7,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.5,3.5,2.75,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.7,7.0,5.3,0.0
2018,8,29,6,15,0.0,14.5,2.15,16.9,14.5,11.01,3.2
2018,8,29,6,30,0.0,22.0,2.2,17.1,22.0,16.74,8.33
2018,8,29,6,45,0.0,31.5,2.2,17.25,31.5,24.02,14.66
2018,8,29,7,0,0.0,41.0,2.2,17.4,41.0,31.31,20.96
2018,8,29,7,15,0.0,56.0,2.2,17.6,56.0,42.88,30.76
2018,8,29,7,30,0.0,71.0,2.2,17.8,71.0,54.55,40.52
2018,8,29,7,45,0.0,91.0,2.2,17.95,91.0,71.7,54.72
2018,8,29,8,0,0.0,111.0,2.2,18.1,111.0,88.93,68.8
2018,8,29,8,15,0.5,130.0,2.25,18.25,130.5,105.7,82.33
2018,8,29,8,30,1.0,149.0,2.3,18.4,150.0,122.48,95.71
2018,8,29,8,45,1.5,154.0,2.3,18.6,155.0,126.34,98.47
2018,8,29,9,0,2.0,159.0,2.3,18.8,160.0,130.39,101.39
2018,8,29,9,15,1.5,153.5,2.35,18.95,154.5,124.35,96.16
2018,8,29,9,30,1.0,148.0,2.4,19.1,149.0,118.65,91.28
2018,8,29,9,45,0.5,130.0,2.45,19.25,130.5,102.7,78.18
2018,8,29,10,0,0.0,112.0,2.5,19.4,112.0,87.3,65.57
2018,8,29,10,15,3.0,141.0,2.55,19.55,143.5,114.1,87.11
2018,8,29,10,30,6.0,170.0,2.6,19.7,175.0,141.02,108.48
2018,8,29,10,45,14.0,235.0,2.7,19.8,247.0,203.49,157.79
2018,8,29,11,0,22.0,300.0,2.8,19.9,319.0,266.38,206.46
2018,8,29,11,15,45.0,343.0,2.85,19.95,382.0,343.65,265.82
2018,8,29,11,30,68.0,386.0,2.9,20.0,445.0,400.06,308.37
2018,8,29,11,45,96.0,406.5,2.95,20.1,490.5,437.21,336.31
2018,8,29,12,0,124.0,427.0,3.0,20.2,536.0,487.04,373.2
2018,8,29,12,15,172.0,425.5,3.0,20.2,576.5,512.82,392.82
2018,8,29,12,30,220.0,424.0,3.0,20.2,617.0,534.16,408.96
2018,8,29,12,45,265.0,402.0,3.05,20.25,632.5,541.31,414.53
2018,8,29,13,0,310.0,380.0,3.1,20.3,648.0,532.78,408.49
2018,8,29,13,15,257.0,390.0,3.1,20.3,609.0,483.53,370.75
2018,8,29,13,30,204.0,400.0,3.1,20.3,570.0,433.68,332.66
2018,8,29,13,45,268.5,368.0,3.1,20.3,585.0,427.97,327.92
2018,8,29,14,0,333.0,336.0,3.1,20.3,600.0,411.13,313.56
2018,8,29,14,15,539.5,244.0,3.05,20.3,652.5,404.13,303.39
2018,8,29,14,30,746.0,152.0,3.0,20.3,705.0,370.93,269.32
2018,8,29,14,45,795.0,126.0,2.95,20.25,688.0,318.21,221.16
2018,8,29,15,0,844.0,100.0,2.9,20.2,671.0,260.65,169.06
2018,8,29,15,15,828.5,97.5,2.9,20.2,628.0,193.6,115.24
2018,8,29,15,30,813.0,95.0,2.9,20.2,585.0,132.99,75.7
2018,8,29,15,45,767.5,99.0,2.8,20.1,532.0,81.19,64.25
2018,8,29,16,0,722.0,103.0,2.7,20.0,479.0,77.37,61.27
2018,8,29,16,15,594.0,117.5,2.7,19.85,406.0,85.51,68.52
2018,8,29,16,30,466.0,132.0,2.7,19.7,333.0,92.12,74.48
2018,8,29,16,45,429.5,118.0,2.7,19.6,284.5,83.46,67.23
2018,8,29,17,0,393.0,104.0,2.7,19.5,236.0,74.51,59.63
2018,8,29,17,15,326.5,89.5,2.65,19.3,186.0,64.59,51.04
2018,8,29,17,30,260.0,75.0,2.6,19.1,136.0,54.5,42.11
2018,8,29,17,45,220.0,56.5,2.6,18.9,99.0,41.71,30.62
2018,8,29,18,0,180.0,38.0,2.6,18.7,62.0,28.53,18.65
2018,8,29,18,15,147.0,28.0,2.65,18.5,42.0,21.15,9.82
2018,8,29,18,30,114.0,18.0,2.7,18.3,22.0,14.16,0.0
2018,8,29,18,45,57.0,9.0,2.7,18.1,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,17.2,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.8,17.3,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.0,1.75,17.45,10.0,7.58,0.4
2018,8,30,6,30,0.0,15.0,1.7,17.6,15.0,11.39,3.84
