Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,45,0.0,19.5,1.65,17.7,19.5,14.82,6.88
2018,8,30,7,0,0.0,24.0,1.6,17.8,24.0,18.26,9.87
2018,8,30,7,15,0.0,38.5,1.5,17.85,38.5,29.39,19.34
2018,8,30,7,30,0.0,53.0,1.4,17.9,53.0,40.56,28.74
2018,8,30,7,45,0.5,81.0,1.35,17.95,81.0,63.17,47.64
2018,8,30,8,0,1.0,109.0,1.3,18.0,109.0,88.05,68.13
2018,8,30,8,15,24.5,148.5,1.25,18.1,161.5,158.56,126.43
2018,8,30,8,30,48.0,188.0,1.2,18.2,214.0,221.11,176.63
2018,8,30,8,45,50.5,204.5,1.15,18.3,234.0,239.21,190.03
2018,8,30,9,0,53.0,221.0,1.1,18.4,254.0,257.11,203.3
2018,8,30,9,15,69.0,253.0,1.15,18.55,299.0,304.58,239.77
2018,8,30,9,30,85.0,285.0,1.2,18.7,344.0,351.75,275.2
2018,8,30,9,45,103.5,305.5,1.2,18.8,381.0,412.02,319.68
2018,8,30,10,0,122.0,326.0,1.2,18.9,418.0,448.1,345.59
2018,8,30,10,15,105.0,333.5,1.35,19.05,415.0,434.26,334.33
2018,8,30,10,30,88.0,341.0,1.5,19.2,412.0,397.31,306.43
2018,8,30,10,45,85.0,357.0,1.6,19.3,427.0,405.49,312.24
2018,8,30,11,0,82.0,373.0,1.7,19.4,442.0,412.97,317.28
2018,8,30,11,15,91.0,392.5,1.8,19.45,470.5,434.3,333.02
2018,8,30,11,30,100.0,412.0,1.9,19.5,499.0,454.18,347.54
2018,8,30,11,45,137.0,418.5,2.05,19.55,538.5,502.18,383.47
2018,8,30,12,0,174.0,425.0,2.2,19.6,578.0,528.03,402.95
2018,8,30,12,15,203.5,423.5,2.3,19.65,602.0,537.08,409.97
2018,8,30,12,30,233.0,422.0,2.4,19.7,626.0,543.0,414.67
2018,8,30,12,45,244.0,415.5,2.55,19.7,627.0,537.96,411.09
2018,8,30,13,0,255.0,409.0,2.7,19.7,628.0,519.54,397.75
2018,8,30,13,15,246.0,402.0,2.85,19.65,610.0,486.54,373.27
2018,8,30,13,30,237.0,395.0,3.0,19.6,592.0,449.25,345.29
2018,8,30,13,45,329.0,342.0,3.15,19.6,607.0,440.67,338.58
2018,8,30,14,0,421.0,289.0,3.3,19.6,622.0,421.1,321.86
2018,8,30,14,15,627.5,203.5,3.45,19.5,677.5,412.11,309.79
2018,8,30,14,30,834.0,118.0,3.6,19.4,733.0,378.92,275.04
2018,8,30,14,45,822.0,115.5,3.7,19.35,695.5,317.92,221.39
2018,8,30,15,0,810.0,113.0,3.8,19.3,658.0,257.47,168.92
2018,8,30,15,15,794.0,110.0,3.8,19.3,615.5,196.87,120.0
2018,8,30,15,30,778.0,107.0,3.8,19.3,573.0,137.87,81.34
2018,8,30,15,45,756.0,103.5,4.05,19.05,526.0,84.07,67.05
2018,8,30,16,0,734.0,100.0,4.3,18.8,479.0,75.81,60.27
2018,8,30,16,15,704.0,96.0,4.4,18.6,429.0,73.44,58.48
2018,8,30,16,30,674.0,92.0,4.5,18.4,379.0,71.04,56.63
2018,8,30,16,45,632.5,87.0,4.6,18.25,328.0,67.73,53.94
2018,8,30,17,0,591.0,82.0,4.7,18.1,277.0,64.42,51.17
2018,8,30,17,15,531.5,74.5,4.75,17.85,226.5,59.02,46.46
2018,8,30,17,30,472.0,67.0,4.8,17.6,176.0,53.62,41.57
2018,8,30,17,45,384.5,56.5,4.8,17.4,130.0,42.99,31.87
2018,8,30,18,0,297.0,46.0,4.8,17.2,84.0,34.83,24.03
2018,8,30,18,15,194.0,31.5,4.75,17.1,52.0,23.81,10.85
2018,8,30,18,30,91.0,17.0,4.7,17.0,20.0,13.38,0.0
2018,8,30,18,45,45.5,8.5,4.65,16.85,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.5,4.5,16.1,2.5,1.97,0.0
2018,8,31,6,0,0.0,5.0,4.6,16.2,5.0,3.78,0.0
2018,8,31,6,15,0.0,9.5,4.6,16.3,9.5,7.2,0.08
2018,8,31,6,30,0.0,14.0,4.6,16.4,14.0,10.62,3.21
2018,8,31,6,45,0.0,20.0,4.55,16.5,20.0,15.2,7.22
2018,8,31,7,0,0.0,26.0,4.5,16.6,26.0,19.79,11.21
2018,8,31,7,15,0.0,32.0,4.35,16.8,32.0,24.4,15.15
2018,8,31,7,30,0.0,38.0,4.2,17.0,38.0,29.01,19.03
2018,8,31,7,45,0.0,48.0,4.1,17.15,48.0,36.71,25.48
2018,8,31,8,0,0.0,58.0,4.0,17.3,58.0,44.44,31.87
2018,8,31,8,15,0.0,82.0,3.8,17.5,82.0,63.04,47.27
2018,8,31,8,30,0.0,106.0,3.6,17.7,106.0,83.04,63.63
2018,8,31,8,45,1.5,138.5,3.45,17.95,139.5,112.52,87.62
2018,8,31,9,0,3.0,171.0,3.3,18.2,173.0,142.45,111.61
2018,8,31,9,15,7.5,198.0,3.2,18.4,203.0,170.46,133.91
2018,8,31,9,30,12.0,225.0,3.1,18.6,233.0,198.51,155.95
2018,8,31,9,45,15.0,244.0,2.95,18.85,255.0,217.57,170.53
2018,8,31,10,0,18.0,263.0,2.8,19.1,277.0,236.46,184.85
2018,8,31,10,15,29.5,295.5,2.85,19.3,319.0,297.96,232.47
2018,8,31,10,30,41.0,328.0,2.9,19.5,361.0,338.51,263.18
2018,8,31,10,45,51.5,351.5,2.95,19.7,394.0,368.04,285.25
2018,8,31,11,0,62.0,375.0,3.0,19.9,427.0,396.42,306.3
2018,8,31,11,15,110.5,393.0,3.15,19.95,487.5,473.76,365.14
2018,8,31,11,30,159.0,411.0,3.3,20.0,548.0,526.2,404.62
2018,8,31,11,45,230.5,408.0,3.5,20.05,608.5,575.13,442.11
2018,8,31,12,0,302.0,405.0,3.7,20.1,669.0,634.02,486.02
2018,8,31,12,15,349.5,384.5,4.0,20.05,689.5,634.87,487.93
2018,8,31,12,30,397.0,364.0,4.3,20.0,710.0,642.09,494.28
2018,8,31,12,45,546.5,286.0,4.55,19.95,757.0,660.27,510.84
2018,8,31,13,0,696.0,208.0,4.8,19.9,804.0,666.9,517.73
2018,8,31,13,15,805.0,151.0,5.1,19.8,827.5,644.83,501.96
2018,8,31,13,30,914.0,94.0,5.4,19.7,851.0,611.05,475.74
2018,8,31,13,45,894.5,99.5,5.7,19.55,822.0,553.2,428.66
2018,8,31,14,0,875.0,105.0,6.0,19.4,793.0,495.21,379.95
2018,8,31,14,15,887.5,94.5,6.2,19.2,768.5,438.29,330.13
2018,8,31,14,30,900.0,84.0,6.4,19.0,744.0,378.46,276.31
2018,8,31,14,45,710.0,148.5,6.6,18.8,652.5,306.45,218.27
2018,8,31,15,0,520.0,213.0,6.8,18.6,561.0,257.34,182.11
2018,8,31,15,15,443.0,219.5,6.8,18.6,502.5,209.23,146.07
2018,8,31,15,30,366.0,226.0,6.8,18.6,444.0,174.77,125.71
2018,8,31,15,45,344.0,210.5,6.85,18.25,402.0,137.23,112.97
2018,8,31,16,0,322.0,195.0,6.9,17.9,360.0,128.74,106.23
2018,8,31,16,15,417.5,154.5,6.85,17.7,345.0,104.12,85.37
2018,8,31,16,30,513.0,114.0,6.8,17.5,330.0,81.93,66.37
2018,8,31,16,45,448.5,108.5,6.7,17.3,279.0,77.85,63.04
2018,8,31,17,0,384.0,103.0,6.6,17.1,228.0,73.83,59.66
2018,8,31,17,15,366.0,85.0,6.45,16.9,187.0,62.14,49.38
2018,8,31,17,30,348.0,67.0,6.3,16.7,146.0,49.97,38.48
2018,8,31,17,45,328.0,55.0,6.2,16.45,113.5,41.5,30.64
2018,8,31,18,0,308.0,43.0,6.1,16.2,81.0,32.75,22.23
2018,8,31,18,15,185.5,28.0,5.95,16.15,48.0,21.25,7.88
2018,8,31,18,30,63.0,13.0,5.8,16.1,15.0,10.23,0.0
2018,8,31,18,45,31.5,6.5,5.65,16.0,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.45,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.0,15.7,2.5,1.97,0.0
2018,9,1,6,0,0.0,5.0,3.0,15.9,5.0,3.78,0.0
2018,9,1,6,15,0.0,10.5,2.8,16.05,10.5,7.96,0.66
2018,9,1,6,30,0.0,16.0,2.6,16.2,16.0,12.15,4.5
2018,9,1,6,45,0.0,23.0,2.45,16.35,23.0,17.5,9.18
2018,9,1,7,0,0.0,30.0,2.3,16.5,30.0,22.86,13.84
2018,9,1,7,15,0.0,35.0,2.15,16.65,35.0,26.7,17.14
2018,9,1,7,30,0.0,40.0,2.0,16.8,40.0,30.55,20.38
2018,9,1,7,45,0.0,51.0,1.85,16.95,51.0,39.02,27.49
2018,9,1,8,0,0.0,62.0,1.7,17.1,62.0,47.53,34.53
2018,9,1,8,15,0.0,79.5,1.75,17.3,79.5,61.1,45.7
2018,9,1,8,30,0.0,97.0,1.8,17.5,97.0,75.31,57.28
2018,9,1,8,45,0.0,112.0,1.8,17.65,112.0,87.86,67.37
2018,9,1,9,0,0.0,127.0,1.8,17.8,127.0,100.44,77.39
2018,9,1,9,15,0.0,136.0,1.95,17.9,136.0,107.82,83.14
2018,9,1,9,30,0.0,145.0,2.1,18.0,145.0,115.21,88.89
2018,9,1,9,45,0.5,149.0,2.25,18.15,149.5,118.81,91.57
2018,9,1,10,0,1.0,153.0,2.4,18.3,154.0,122.43,94.29
2018,9,1,10,15,3.0,171.5,2.6,18.4,174.0,139.8,108.12
2018,9,1,10,30,5.0,190.0,2.8,18.5,194.0,157.1,121.79
2018,9,1,10,45,6.0,192.0,2.95,18.55,197.0,159.26,123.37
2018,9,1,11,0,7.0,194.0,3.1,18.6,200.0,161.38,124.96
2018,9,1,11,15,6.5,189.0,3.3,18.65,194.5,156.19,120.72
2018,9,1,11,30,6.0,184.0,3.5,18.7,189.0,151.09,116.58
2018,9,1,11,45,7.0,197.5,3.65,18.75,203.5,162.46,125.58
2018,9,1,12,0,8.0,211.0,3.8,18.8,218.0,173.6,134.36
2018,9,1,12,15,8.0,209.0,3.95,18.8,216.0,171.11,132.37
2018,9,1,12,30,8.0,207.0,4.1,18.8,214.0,168.6,130.4
2018,9,1,12,45,7.5,200.5,4.25,18.8,207.0,162.14,125.31
2018,9,1,13,0,7.0,194.0,4.4,18.8,200.0,155.77,120.31
2018,9,1,13,15,6.5,191.5,4.55,18.75,197.0,152.6,117.88
2018,9,1,13,30,6.0,189.0,4.7,18.7,194.0,149.47,115.5
2018,9,1,13,45,141.0,174.5,4.85,18.65,285.0,215.5,168.79
2018,9,1,14,0,276.0,160.0,5.0,18.6,376.0,258.77,201.45
2018,9,1,14,15,543.0,148.0,5.05,18.5,551.5,337.24,257.1
2018,9,1,14,30,810.0,136.0,5.1,18.4,727.0,384.11,282.44
2018,9,1,14,45,637.5,147.0,5.2,18.25,597.0,285.13,203.62
2018,9,1,15,0,465.0,158.0,5.3,18.1,467.0,209.78,146.35
2018,9,1,15,15,483.5,149.0,5.3,18.1,451.5,170.91,113.51
2018,9,1,15,30,502.0,140.0,5.3,18.1,436.0,129.61,84.64
2018,9,1,15,45,468.0,145.5,5.35,17.8,403.5,97.69,79.22
2018,9,1,16,0,434.0,151.0,5.4,17.5,371.0,101.29,82.71
2018,9,1,16,15,270.5,156.5,5.4,17.3,289.0,106.3,87.38
2018,9,1,16,30,107.0,162.0,5.4,17.1,207.0,109.87,90.83
2018,9,1,16,45,162.5,140.5,5.35,16.9,198.0,97.71,80.52
2018,9,1,17,0,218.0,119.0,5.3,16.7,189.0,83.09,67.88
2018,9,1,17,15,239.5,96.5,5.25,16.45,160.5,69.15,55.63
2018,9,1,17,30,261.0,74.0,5.2,16.2,132.0,53.91,42.0
2018,9,1,17,45,231.0,59.5,5.15,16.0,100.5,43.9,32.73
2018,9,1,18,0,201.0,45.0,5.1,15.8,69.0,33.58,22.83
2018,9,1,18,15,124.5,29.0,5.05,15.7,41.5,21.59,6.35
2018,9,1,18,30,48.0,13.0,5.0,15.6,14.0,10.23,0.0
2018,9,1,18,45,24.0,6.5,5.0,15.55,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.2,13.0,31.26,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.4,26.0,96.49,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.55,62.5,193.42,147.28
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,284.52,231.05
2018,9,2,6,45,212.5,62.0,1.95,15.9,101.0,231.78,191.41
2018,9,2,7,0,127.0,71.0,1.9,16.1,103.0,186.71,154.4
2018,9,2,7,15,63.5,87.0,1.85,16.35,103.0,144.52,118.18
2018,9,2,7,30,0.0,103.0,1.8,16.6,103.0,85.67,66.8
2018,9,2,7,45,1.5,122.5,1.8,16.8,123.0,103.92,81.93
2018,9,2,8,0,3.0,142.0,1.8,17.0,143.0,122.17,96.72
2018,9,2,8,15,6.0,159.0,1.75,17.2,162.0,139.28,110.43
2018,9,2,8,30,9.0,176.0,1.7,17.4,181.0,156.51,124.06
2018,9,2,8,45,10.5,192.0,1.7,17.6,198.0,171.41,135.6
2018,9,2,9,0,12.0,208.0,1.7,17.8,215.0,186.31,147.03
2018,9,2,9,15,13.0,218.0,1.7,18.0,226.5,194.98,153.41
2018,9,2,9,30,14.0,228.0,1.7,18.2,238.0,203.7,159.83
2018,9,2,9,45,13.5,234.0,1.75,18.4,244.0,207.24,162.12
2018,9,2,10,0,13.0,240.0,1.8,18.6,250.0,210.83,164.48
2018,9,2,10,15,16.5,261.0,1.8,18.75,274.0,231.95,180.69
2018,9,2,10,30,20.0,282.0,1.8,18.9,298.0,252.78,196.5
2018,9,2,10,45,24.0,300.5,1.85,19.05,320.0,271.49,210.63
2018,9,2,11,0,28.0,319.0,1.9,19.2,342.0,310.26,239.94
2018,9,2,11,15,32.5,334.5,1.95,19.25,362.0,325.48,251.22
2018,9,2,11,30,37.0,350.0,2.0,19.3,382.0,339.86,261.94
2018,9,2,11,45,46.0,366.5,2.1,19.4,406.5,358.18,275.79
2018,9,2,12,0,55.0,383.0,2.2,19.5,431.0,375.12,288.52
2018,9,2,12,15,64.5,392.0,2.4,19.5,448.0,384.26,295.72
2018,9,2,12,30,74.0,401.0,2.6,19.5,465.0,391.97,301.84
2018,9,2,12,45,73.5,396.0,2.75,19.45,459.0,379.04,292.26
2018,9,2,13,0,73.0,391.0,2.9,19.4,453.0,366.0,282.62
2018,9,2,13,15,75.0,384.5,3.1,19.3,447.0,353.22,273.23
2018,9,2,13,30,77.0,378.0,3.3,19.2,441.0,340.1,263.46
2018,9,2,13,45,192.5,327.5,3.45,19.1,479.0,356.85,276.77
2018,9,2,14,0,308.0,277.0,3.6,19.0,517.0,357.97,276.26
2018,9,2,14,15,546.0,209.5,3.75,18.9,614.0,384.26,291.2
2018,9,2,14,30,784.0,142.0,3.9,18.8,711.0,379.64,277.79
2018,9,2,14,45,770.0,139.0,4.05,18.65,673.5,320.24,225.71
2018,9,2,15,0,756.0,136.0,4.2,18.5,636.0,256.73,171.22
2018,9,2,15,15,737.5,132.0,4.2,18.5,593.0,197.14,123.25
2018,9,2,15,30,719.0,128.0,4.2,18.5,550.0,139.59,85.49
2018,9,2,15,45,694.5,123.5,4.3,18.15,503.0,89.12,71.71
2018,9,2,16,0,670.0,119.0,4.4,17.8,456.0,87.14,70.38
2018,9,2,16,15,637.5,113.0,4.35,17.55,406.5,83.92,67.89
2018,9,2,16,30,605.0,107.0,4.3,17.3,357.0,80.62,65.3
2018,9,2,16,45,561.0,99.0,4.25,17.1,306.0,75.61,61.13
2018,9,2,17,0,517.0,91.0,4.2,16.9,255.0,70.49,56.77
2018,9,2,17,15,457.5,81.0,4.15,16.65,206.0,60.56,48.01
2018,9,2,17,30,398.0,71.0,4.1,16.4,157.0,53.17,41.28
2018,9,2,17,45,316.0,57.0,4.0,16.15,113.5,42.78,31.68
2018,9,2,18,0,234.0,43.0,3.9,15.9,70.0,32.32,21.59
2018,9,2,18,15,139.5,26.0,3.85,15.8,40.0,19.62,2.94
2018,9,2,18,30,45.0,9.0,3.8,15.7,10.0,7.08,0.0
2018,9,2,18,45,22.5,4.5,3.75,15.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.9,15.05,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,1.9,15.2,8.0,6.07,0.0
2018,9,3,6,15,0.0,18.5,1.9,15.4,18.5,14.09,5.39
2018,9,3,6,30,0.0,29.0,1.9,15.6,29.0,22.13,12.82
2018,9,3,6,45,0.0,42.0,1.9,15.8,42.0,32.12,21.58
2018,9,3,7,0,0.0,55.0,1.9,16.0,55.0,42.41,30.5
2018,9,3,7,15,0.0,64.0,1.9,16.15,64.0,49.46,36.54
2018,9,3,7,30,0.0,73.0,1.9,16.3,73.0,56.61,42.53
2018,9,3,7,45,0.0,94.0,1.85,16.5,94.0,74.88,57.75
2018,9,3,8,0,0.0,115.0,1.8,16.7,115.0,93.21,72.79
2018,9,3,8,15,1.5,138.5,1.8,16.9,139.5,115.3,90.76
2018,9,3,8,30,3.0,162.0,1.8,17.1,164.0,137.44,108.52
2018,9,3,8,45,11.0,190.0,1.8,17.25,197.0,170.18,134.93
2018,9,3,9,0,19.0,218.0,1.8,17.4,230.0,203.11,161.07
2018,9,3,9,15,26.0,242.5,1.8,17.55,260.0,231.67,183.33
2018,9,3,9,30,33.0,267.0,1.8,17.7,290.0,282.92,222.95
2018,9,3,9,45,32.5,279.0,1.8,17.9,302.5,291.79,228.89
2018,9,3,10,0,32.0,291.0,1.8,18.1,315.0,300.46,234.84
2018,9,3,10,15,49.5,320.0,1.85,18.2,358.5,344.26,268.44
2018,9,3,10,30,67.0,349.0,1.9,18.3,402.0,387.06,300.65
2018,9,3,10,45,101.0,374.0,1.95,18.45,456.5,440.52,340.92
2018,9,3,11,0,135.0,399.0,2.0,18.6,511.0,513.32,394.37
2018,9,3,11,15,162.0,407.5,2.1,18.7,544.5,538.02,412.39
2018,9,3,11,30,189.0,416.0,2.2,18.8,578.0,560.31,428.84
2018,9,3,11,45,220.0,415.0,2.25,18.85,604.5,574.48,439.46
2018,9,3,12,0,251.0,414.0,2.3,18.9,631.0,601.37,458.94
2018,9,3,12,15,341.5,376.0,2.4,18.95,671.0,623.0,476.51
2018,9,3,12,30,432.0,338.0,2.5,19.0,711.0,649.76,497.06
2018,9,3,12,45,440.5,332.0,2.6,19.0,708.5,623.16,477.57
2018,9,3,13,0,449.0,326.0,2.7,19.0,706.0,594.47,456.48
2018,9,3,13,15,344.5,356.0,2.8,18.95,644.0,514.13,395.82
2018,9,3,13,30,240.0,386.0,2.9,18.9,582.0,450.79,347.37
2018,9,3,13,45,302.0,340.0,3.0,18.85,579.0,426.61,329.02
2018,9,3,14,0,364.0,294.0,3.1,18.8,576.0,396.49,304.64
2018,9,3,14,15,568.0,217.5,3.25,18.65,637.0,399.06,301.77
2018,9,3,14,30,772.0,141.0,3.4,18.5,698.0,374.72,274.14
2018,9,3,14,45,758.0,137.5,3.55,18.3,660.5,315.65,222.56
2018,9,3,15,0,744.0,134.0,3.7,18.1,623.0,252.55,168.51
2018,9,3,15,15,725.0,130.5,3.7,18.1,580.5,193.98,121.42
2018,9,3,15,30,706.0,127.0,3.7,18.1,538.0,137.52,84.5
2018,9,3,15,45,682.5,122.0,3.75,17.75,492.0,88.03,70.9
2018,9,3,16,0,659.0,117.0,3.8,17.4,446.0,85.72,69.28
2018,9,3,16,15,627.5,111.0,3.75,17.2,397.0,82.5,66.76
2018,9,3,16,30,596.0,105.0,3.7,17.0,348.0,79.18,64.13
2018,9,3,16,45,553.0,97.0,3.65,16.85,298.0,74.16,59.92
2018,9,3,17,0,510.0,89.0,3.6,16.7,248.0,69.02,55.52
2018,9,3,17,15,449.5,79.0,3.45,16.5,199.5,59.13,46.76
2018,9,3,17,30,389.0,69.0,3.3,16.3,151.0,51.71,39.98
2018,9,3,17,45,305.5,55.0,3.2,16.05,108.0,41.3,30.35
2018,9,3,18,0,222.0,41.0,3.1,15.8,65.0,30.83,20.14
2018,9,3,18,15,131.0,25.0,2.95,15.75,37.0,18.86,0.0
2018,9,3,18,30,40.0,9.0,2.8,15.7,9.0,7.08,0.0
2018,9,3,18,45,20.0,4.5,2.65,15.6,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,5,45,64.5,10.5,2.5,15.4,13.5,39.18,0.0
2018,9,4,6,0,129.0,21.0,2.6,15.6,27.0,113.19,0.0
2018,9,4,6,15,239.0,34.5,2.65,15.85,63.5,216.55,162.44
2018,9,4,6,30,349.0,48.0,2.7,16.1,100.0,314.35,255.07
2018,9,4,6,45,247.5,45.0,2.7,16.3,89.0,250.44,207.34
2018,9,4,7,0,146.0,42.0,2.7,16.5,78.0,178.95,148.76
2018,9,4,7,15,73.0,49.5,2.65,16.7,67.5,107.89,88.19
2018,9,4,7,30,0.0,57.0,2.6,16.9,57.0,43.65,31.43
2018,9,4,7,45,0.0,68.0,2.5,17.1,68.0,52.16,38.54
2018,9,4,8,0,0.0,79.0,2.4,17.3,79.0,60.69,45.54
2018,9,4,8,15,0.0,99.5,2.35,17.5,99.5,78.03,59.77
2018,9,4,8,30,0.0,120.0,2.3,17.7,120.0,95.59,74.0
2018,9,4,8,45,0.0,137.0,2.2,17.9,137.0,110.05,85.52
2018,9,4,9,0,0.0,154.0,2.1,18.1,154.0,124.5,96.91
2018,9,4,9,15,2.5,171.5,2.1,18.25,173.0,141.85,110.68
2018,9,4,9,30,5.0,189.0,2.1,18.4,192.0,159.19,124.32
2018,9,4,9,45,8.5,211.5,2.05,18.6,217.5,182.01,142.19
2018,9,4,10,0,12.0,234.0,2.0,18.8,243.0,204.73,159.77
2018,9,4,10,15,20.5,267.5,2.0,18.95,283.5,242.26,188.97
2018,9,4,10,30,29.0,301.0,2.0,19.1,324.0,301.33,234.21
2018,9,4,10,45,58.5,340.0,2.0,19.25,388.0,365.36,283.08
2018,9,4,11,0,88.0,379.0,2.0,19.4,452.0,427.46,329.44
2018,9,4,11,15,109.0,396.0,2.1,19.5,488.0,477.91,366.46
2018,9,4,11,30,130.0,413.0,2.2,19.6,524.0,504.49,385.88
2018,9,4,11,45,120.0,413.5,2.25,19.65,516.5,485.77,371.54
2018,9,4,12,0,110.0,414.0,2.3,19.7,509.0,450.87,345.66
2018,9,4,12,15,85.0,397.0,2.4,19.75,470.5,406.13,312.07
2018,9,4,12,30,60.0,380.0,2.5,19.8,432.0,363.77,279.96
2018,9,4,12,45,50.0,366.5,2.65,19.8,409.5,337.81,260.46
2018,9,4,13,0,40.0,353.0,2.8,19.8,387.0,313.08,241.71
2018,9,4,13,15,42.5,349.0,2.95,19.7,384.5,305.08,235.93
2018,9,4,13,30,45.0,345.0,3.1,19.6,382.0,296.7,229.74
2018,9,4,13,45,180.0,298.0,3.3,19.55,438.0,328.74,255.05
2018,9,4,14,0,315.0,251.0,3.5,19.5,494.0,342.35,263.97
2018,9,4,14,15,578.0,180.5,3.65,19.3,604.0,376.1,284.25
2018,9,4,14,30,841.0,110.0,3.8,19.1,714.0,374.51,272.31
2018,9,4,14,45,826.5,109.0,3.95,18.95,676.0,313.25,218.21
2018,9,4,15,0,812.0,108.0,4.1,18.8,638.0,252.82,165.7
2018,9,4,15,15,795.0,105.0,4.1,18.8,594.5,191.7,116.39
2018,9,4,15,30,778.0,102.0,4.1,18.8,551.0,132.32,77.94
2018,9,4,15,45,752.0,99.5,4.2,18.4,503.5,81.73,65.33
2018,9,4,16,0,726.0,97.0,4.3,18.0,456.0,74.13,59.11
2018,9,4,16,15,691.0,93.5,4.25,17.75,405.5,71.94,57.47
2018,9,4,16,30,656.0,90.0,4.2,17.5,355.0,69.77,55.81
2018,9,4,16,45,608.5,85.0,4.15,17.2,303.5,66.37,53.03
2018,9,4,17,0,561.0,80.0,4.1,16.9,252.0,63.01,50.19
2018,9,4,17,15,497.5,71.5,4.0,16.65,202.5,56.83,44.69
2018,9,4,17,30,434.0,63.0,3.9,16.4,153.0,50.63,38.97
2018,9,4,17,45,336.0,51.0,3.8,16.15,108.5,38.7,28.0
2018,9,4,18,0,238.0,39.0,3.7,15.9,64.0,29.47,18.72
2018,9,4,18,15,136.5,23.5,3.6,15.8,36.0,17.77,0.0
2018,9,4,18,30,35.0,8.0,3.5,15.7,8.0,6.29,0.0
2018,9,4,18,45,17.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.2,14.85,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.2,15.0,4.0,3.02,0.0
2018,9,5,6,15,0.0,9.0,2.2,15.15,9.0,6.82,0.0
2018,9,5,6,30,0.0,14.0,2.2,15.3,14.0,10.62,3.21
2018,9,5,6,45,0.0,19.5,2.2,15.5,19.5,14.82,6.93
2018,9,5,7,0,0.0,25.0,2.2,15.7,25.0,19.03,10.62
2018,9,5,7,15,0.0,29.0,2.15,15.9,29.0,22.09,13.27
2018,9,5,7,30,0.0,33.0,2.1,16.1,33.0,25.17,15.88
2018,9,5,7,45,0.0,44.5,2.1,16.3,44.5,34.02,23.34
2018,9,5,8,0,0.0,56.0,2.1,16.5,56.0,42.89,30.73
2018,9,5,8,15,0.0,69.0,2.2,16.65,69.0,52.96,39.05
2018,9,5,8,30,0.0,82.0,2.3,16.8,82.0,63.06,47.3
2018,9,5,8,45,0.0,90.5,2.35,17.0,90.5,69.69,52.6
2018,9,5,9,0,0.0,99.0,2.4,17.2,99.0,76.7,58.17
2018,9,5,9,15,0.0,106.5,2.55,17.35,106.5,82.87,63.04
2018,9,5,9,30,0.0,114.0,2.7,17.5,114.0,89.04,67.89
2018,9,5,9,45,0.0,118.5,2.8,17.6,118.5,92.71,70.7
2018,9,5,10,0,0.0,123.0,2.9,17.7,123.0,96.38,73.51
2018,9,5,10,15,1.0,139.0,3.05,17.8,140.0,110.58,84.9
2018,9,5,10,30,2.0,155.0,3.2,17.9,157.0,124.75,96.2
2018,9,5,10,45,5.0,183.0,3.3,17.95,187.5,150.89,117.13
2018,9,5,11,0,8.0,211.0,3.4,18.0,218.0,176.92,137.8
2018,9,5,11,15,10.0,229.5,3.5,18.05,238.0,193.68,150.96
2018,9,5,11,30,12.0,248.0,3.6,18.1,258.0,210.13,163.85
2018,9,5,11,45,15.0,271.0,3.65,18.1,283.5,230.88,180.12
2018,9,5,12,0,18.0,294.0,3.7,18.1,309.0,251.06,195.88
2018,9,5,12,15,18.0,292.5,3.8,18.1,307.5,247.8,193.27
2018,9,5,12,30,18.0,291.0,3.9,18.1,306.0,244.47,190.69
2018,9,5,12,45,19.5,293.5,4.0,18.05,310.0,245.38,191.51
2018,9,5,13,0,21.0,296.0,4.1,18.0,314.0,245.97,192.09
2018,9,5,13,15,44.5,310.5,4.2,17.9,347.0,275.78,215.95
2018,9,5,13,30,68.0,325.0,4.3,17.8,380.0,294.56,230.83
2018,9,5,13,45,102.0,339.0,4.35,17.7,418.5,319.19,249.94
2018,9,5,14,0,136.0,353.0,4.4,17.6,457.0,332.37,259.58
2018,9,5,14,15,133.0,339.5,4.45,17.45,438.0,306.5,238.84
2018,9,5,14,30,130.0,326.0,4.5,17.3,419.0,281.08,218.35
2018,9,5,14,45,110.0,305.0,4.55,17.2,380.5,248.39,192.51
2018,9,5,15,0,90.0,284.0,4.6,17.1,342.0,218.24,169.01
2018,9,5,15,15,71.5,256.0,4.6,17.1,300.0,187.27,145.17
2018,9,5,15,30,53.0,228.0,4.6,17.1,258.0,159.54,124.52
2018,9,5,15,45,48.0,208.0,4.65,16.8,233.5,140.54,116.45
2018,9,5,16,0,43.0,188.0,4.7,16.5,209.0,128.3,106.44
2018,9,5,16,15,68.5,173.5,4.65,16.3,202.5,119.37,99.14
2018,9,5,16,30,94.0,159.0,4.6,16.1,196.0,110.11,91.44
2018,9,5,16,45,113.0,138.0,4.6,15.9,176.5,95.01,78.5
2018,9,5,17,0,132.0,117.0,4.6,15.7,157.0,82.0,67.18
2018,9,5,17,15,108.5,96.0,4.55,15.55,124.5,68.08,54.8
2018,9,5,17,30,85.0,75.0,4.5,15.4,92.0,53.89,41.94
2018,9,5,17,45,54.0,54.5,4.45,15.2,64.0,39.69,28.89
2018,9,5,18,0,23.0,34.0,4.4,15.0,36.0,25.33,15.08
2018,9,5,18,15,11.5,19.5,4.3,14.95,20.5,14.64,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.9,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.15,14.8,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,14.0,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.1,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.2,9.0,6.82,0.0
2018,9,6,6,30,0.0,14.0,2.2,14.3,14.0,10.62,3.23
2018,9,6,6,45,0.0,20.0,2.15,14.45,20.0,15.2,7.29
2018,9,6,7,0,0.0,26.0,2.1,14.6,26.0,19.79,11.33
2018,9,6,7,15,0.0,32.5,2.1,14.8,32.5,24.78,15.65
2018,9,6,7,30,0.0,39.0,2.1,15.0,39.0,29.78,19.91
2018,9,6,7,45,0.0,47.0,2.1,15.2,47.0,35.94,25.09
2018,9,6,8,0,0.0,55.0,2.1,15.4,55.0,42.12,30.23
2018,9,6,8,15,0.0,69.5,2.2,15.65,69.5,53.34,39.54
2018,9,6,8,30,0.0,84.0,2.3,15.9,84.0,64.61,48.78
2018,9,6,8,45,0.0,106.5,2.45,16.15,106.5,83.28,64.08
2018,9,6,9,0,0.0,129.0,2.6,16.4,129.0,102.4,79.57
2018,9,6,9,15,0.0,137.5,2.75,16.6,137.5,109.35,84.95
2018,9,6,9,30,0.0,146.0,2.9,16.8,146.0,116.29,90.34
2018,9,6,9,45,0.5,149.5,3.05,17.0,150.0,119.43,92.65
2018,9,6,10,0,1.0,153.0,3.2,17.2,154.0,122.61,95.0
2018,9,6,10,15,3.0,173.5,3.35,17.35,176.0,141.76,110.33
2018,9,6,10,30,5.0,194.0,3.5,17.5,198.0,160.85,125.47
2018,9,6,10,45,6.5,203.0,3.6,17.65,208.5,169.42,132.13
2018,9,6,11,0,8.0,212.0,3.7,17.8,219.0,177.84,138.68
2018,9,6,11,15,8.5,217.0,3.7,17.9,224.5,181.77,141.63
2018,9,6,11,30,9.0,222.0,3.7,18.0,230.0,185.58,144.5
2018,9,6,11,45,12.5,250.5,3.75,18.15,261.5,211.53,164.93
2018,9,6,12,0,16.0,279.0,3.8,18.3,293.0,236.91,184.74
2018,9,6,12,15,19.0,293.0,3.75,18.4,309.5,249.14,194.18
2018,9,6,12,30,22.0,307.0,3.7,18.5,326.0,260.76,203.14
2018,9,6,12,45,25.5,316.5,3.7,18.6,338.0,278.48,216.86
2018,9,6,13,0,29.0,326.0,3.7,18.7,350.0,283.96,221.04
2018,9,6,13,15,27.5,314.5,3.75,18.7,337.0,268.54,209.1
2018,9,6,13,30,26.0,303.0,3.8,18.7,324.0,253.52,197.51
2018,9,6,13,45,59.0,276.5,3.8,18.75,322.0,245.38,191.36
2018,9,6,14,0,92.0,250.0,3.8,18.8,320.0,237.57,184.91
2018,9,6,14,15,165.0,231.5,3.8,18.8,351.0,243.92,188.42
2018,9,6,14,30,238.0,213.0,3.8,18.8,382.0,240.01,182.37
2018,9,6,14,45,203.5,215.0,3.8,18.75,354.0,211.74,159.21
2018,9,6,15,0,169.0,217.0,3.8,18.7,326.0,190.64,142.65
2018,9,6,15,15,99.0,216.0,3.8,18.7,278.5,163.95,124.29
2018,9,6,15,30,29.0,215.0,3.8,18.7,231.0,150.1,116.85
2018,9,6,15,45,248.0,165.0,3.85,18.5,286.0,110.12,89.69
2018,9,6,16,0,467.0,115.0,3.9,18.3,341.0,80.87,64.89
2018,9,6,16,15,510.5,109.0,3.95,18.1,331.0,79.36,63.87
2018,9,6,16,30,554.0,103.0,4.0,17.9,321.0,77.48,62.48
2018,9,6,16,45,431.5,98.0,4.0,17.65,253.0,71.1,57.09
2018,9,6,17,0,309.0,93.0,4.0,17.4,185.0,66.58,53.21
2018,9,6,17,15,418.5,71.5,4.0,17.15,169.5,53.74,41.84
2018,9,6,17,30,528.0,50.0,4.0,16.9,154.0,41.22,30.57
2018,9,6,17,45,427.0,41.5,3.95,16.6,109.0,34.2,23.91
2018,9,6,18,0,326.0,33.0,3.9,16.3,64.0,27.35,16.2
2018,9,6,18,15,195.5,21.0,3.9,16.15,36.5,17.49,0.0
2018,9,6,18,30,65.0,9.0,3.9,16.0,9.0,7.08,0.0
2018,9,6,18,45,32.5,4.5,3.85,15.85,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,7,5,45,92.0,10.5,2.6,14.35,14.0,0.0,0.0
2018,9,7,6,0,184.0,21.0,2.6,14.5,28.0,115.62,0.0
2018,9,7,6,15,320.0,30.5,2.55,14.75,66.0,263.13,190.63
2018,9,7,6,30,456.0,40.0,2.5,15.0,104.0,379.1,306.86
2018,9,7,6,45,320.0,33.5,2.5,15.2,88.0,295.86,245.72
2018,9,7,7,0,184.0,27.0,2.5,15.4,72.0,194.69,163.33
2018,9,7,7,15,92.0,35.0,2.45,15.65,57.5,116.97,96.86
2018,9,7,7,30,0.0,43.0,2.4,15.9,43.0,32.85,22.4
2018,9,7,7,45,0.0,51.5,2.35,16.15,51.5,39.41,27.93
2018,9,7,8,0,0.0,60.0,2.3,16.4,60.0,45.98,33.35
2018,9,7,8,15,0.0,81.0,2.3,16.65,81.0,62.25,46.85
2018,9,7,8,30,0.0,102.0,2.3,16.9,102.0,79.8,61.23
2018,9,7,8,45,0.0,121.0,2.3,17.1,121.0,95.97,74.3
2018,9,7,9,0,0.0,140.0,2.3,17.3,140.0,112.18,87.27
2018,9,7,9,15,0.5,153.0,2.3,17.55,153.5,123.55,96.18
2018,9,7,9,30,1.0,166.0,2.3,17.8,167.0,134.9,105.03
2018,9,7,9,45,3.0,177.5,2.3,18.0,180.0,146.4,114.03
2018,9,7,10,0,5.0,189.0,2.3,18.2,193.0,157.85,122.95
2018,9,7,10,15,8.0,211.0,2.35,18.4,217.5,179.46,139.93
2018,9,7,10,30,11.0,233.0,2.4,18.6,242.0,200.91,156.61
2018,9,7,10,45,13.5,253.0,2.45,18.75,264.0,219.84,171.21
2018,9,7,11,0,16.0,273.0,2.5,18.9,286.0,238.45,185.48
2018,9,7,11,15,21.0,293.5,2.65,19.0,311.0,259.47,201.73
2018,9,7,11,30,26.0,314.0,2.8,19.1,336.0,297.89,231.27
2018,9,7,11,45,40.5,342.5,2.9,19.2,377.0,333.04,258.3
2018,9,7,12,0,55.0,371.0,3.0,19.3,418.0,366.22,283.59
2018,9,7,12,15,70.5,384.5,3.2,19.35,444.5,384.47,297.69
2018,9,7,12,30,86.0,398.0,3.4,19.4,471.0,400.6,310.16
2018,9,7,12,45,82.5,391.5,3.65,19.4,461.0,383.58,297.31
2018,9,7,13,0,79.0,385.0,3.9,19.4,451.0,366.77,284.64
2018,9,7,13,15,72.0,370.5,4.1,19.4,429.5,341.58,265.4
2018,9,7,13,30,65.0,356.0,4.3,19.4,408.0,317.39,246.87
2018,9,7,13,45,198.5,293.5,4.55,19.35,445.5,339.18,264.43
2018,9,7,14,0,332.0,231.0,4.8,19.3,483.0,339.98,263.57
2018,9,7,14,15,620.0,159.0,4.95,19.25,605.0,376.87,285.86
2018,9,7,14,30,908.0,87.0,5.1,19.2,727.0,381.36,277.37
2018,9,7,14,45,895.0,85.5,5.25,19.15,687.5,317.31,219.93
2018,9,7,15,0,882.0,84.0,5.4,19.1,648.0,253.76,164.01
2018,9,7,15,15,866.0,81.5,5.4,19.1,603.5,189.83,112.18
2018,9,7,15,30,850.0,79.0,5.4,19.1,559.0,127.33,72.24
2018,9,7,15,45,829.5,76.5,5.5,18.85,511.0,67.86,53.35
2018,9,7,16,0,809.0,74.0,5.6,18.6,463.0,65.88,51.89
2018,9,7,16,15,780.5,70.5,5.55,18.4,411.5,62.99,49.59
2018,9,7,16,30,752.0,67.0,5.5,18.2,360.0,60.06,47.22
2018,9,7,16,45,711.5,63.0,5.45,18.0,307.5,56.54,44.27
2018,9,7,17,0,671.0,59.0,5.4,17.8,255.0,53.04,41.24
2018,9,7,17,15,607.5,53.5,5.3,17.5,204.0,44.36,33.52
2018,9,7,17,30,544.0,48.0,5.2,17.2,153.0,39.81,29.25
2018,9,7,17,45,441.0,39.5,5.05,16.95,107.5,32.71,22.49
2018,9,7,18,0,338.0,31.0,4.9,16.7,62.0,25.77,14.37
2018,9,7,18,15,202.5,20.0,4.8,16.55,35.0,15.74,0.0
2018,9,7,18,30,67.0,9.0,4.7,16.4,8.0,0.0,0.0
2018,9,7,18,45,33.5,4.5,4.55,16.25,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,121.23,0.0
2018,9,8,6,15,335.5,28.5,4.55,15.65,65.0,271.7,193.17
2018,9,8,6,30,476.0,37.0,4.6,15.9,103.0,390.06,316.61
2018,9,8,6,45,403.0,54.0,4.65,16.1,126.5,382.57,317.2
2018,9,8,7,0,330.0,71.0,4.7,16.3,150.0,361.54,302.58
2018,9,8,7,15,295.0,97.5,4.65,16.5,181.0,380.12,317.89
2018,9,8,7,30,260.0,124.0,4.6,16.7,212.0,374.16,312.24
2018,9,8,7,45,301.5,140.0,4.55,16.9,258.0,435.43,361.67
2018,9,8,8,0,343.0,156.0,4.5,17.1,304.0,498.4,410.91
2018,9,8,8,15,359.0,173.5,4.45,17.3,345.0,540.78,442.29
2018,9,8,8,30,375.0,191.0,4.4,17.5,386.0,582.33,472.42
2018,9,8,8,45,440.0,191.0,4.4,17.7,440.0,674.5,541.28
2018,9,8,9,0,505.0,191.0,4.4,17.9,494.0,743.66,591.64
2018,9,8,9,15,657.5,151.5,4.35,18.05,574.5,867.08,680.07
2018,9,8,9,30,810.0,112.0,4.3,18.2,655.0,970.63,750.28
2018,9,8,9,45,861.5,98.5,4.3,18.35,703.5,994.03,763.79
2018,9,8,10,0,913.0,85.0,4.3,18.5,752.0,1027.45,784.81
2018,9,8,10,15,919.5,86.5,4.3,18.65,781.0,1028.82,783.78
2018,9,8,10,30,926.0,88.0,4.3,18.8,810.0,1026.04,780.34
2018,9,8,10,45,930.5,89.0,4.3,18.95,831.5,1016.57,772.53
2018,9,8,11,0,935.0,90.0,4.3,19.1,853.0,1002.97,762.12
2018,9,8,11,15,937.5,91.0,4.45,19.2,867.0,983.41,748.96
2018,9,8,11,30,940.0,92.0,4.6,19.3,881.0,959.89,733.43
2018,9,8,11,45,940.0,92.5,4.7,19.4,886.0,929.81,712.86
2018,9,8,12,0,940.0,93.0,4.8,19.5,891.0,896.16,689.73
2018,9,8,12,15,941.5,91.0,4.95,19.55,889.0,857.93,663.63
2018,9,8,12,30,943.0,89.0,5.1,19.6,887.0,816.4,634.89
2018,9,8,12,45,946.0,86.5,5.3,19.65,878.5,772.36,604.13
2018,9,8,13,0,949.0,84.0,5.5,19.7,870.0,725.22,568.21
2018,9,8,13,15,945.0,83.0,5.6,19.75,852.0,672.07,526.31
2018,9,8,13,30,941.0,82.0,5.7,19.8,834.0,616.84,481.61
2018,9,8,13,45,934.5,82.0,5.85,19.85,808.5,559.3,433.85
2018,9,8,14,0,928.0,82.0,6.0,19.9,783.0,500.39,383.47
2018,9,8,14,15,921.0,80.0,6.05,19.9,751.0,438.55,329.23
2018,9,8,14,30,914.0,78.0,6.1,19.9,719.0,375.97,273.1
2018,9,8,14,45,903.0,77.0,6.15,19.9,681.0,312.59,215.87
2018,9,8,15,0,892.0,76.0,6.2,19.9,643.0,249.45,159.94
2018,9,8,15,15,877.0,74.0,6.2,19.9,599.0,185.49,108.05
2018,9,8,15,30,862.0,72.0,6.2,19.9,555.0,122.83,68.24
2018,9,8,15,45,844.0,70.0,6.2,19.7,508.0,71.24,56.11
2018,9,8,16,0,826.0,68.0,6.2,19.5,461.0,68.85,54.29
2018,9,8,16,15,799.5,65.5,6.2,19.2,410.5,59.72,46.6
2018,9,8,16,30,773.0,63.0,6.2,18.9,360.0,57.41,44.78
2018,9,8,16,45,731.5,60.0,6.2,18.55,307.5,54.51,42.39
2018,9,8,17,0,690.0,57.0,6.2,18.2,255.0,51.69,39.97
2018,9,8,17,15,624.0,52.0,6.1,17.85,203.0,43.41,32.6
2018,9,8,17,30,558.0,47.0,6.0,17.5,151.0,39.17,28.6
2018,9,8,17,45,443.5,39.5,5.95,17.1,105.5,32.78,22.44
2018,9,8,18,0,329.0,32.0,5.9,16.7,60.0,26.69,14.31
2018,9,8,18,15,194.5,20.0,5.8,16.5,33.5,15.74,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.3,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.65,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.55,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.95,14.85,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.9,15.0,25.0,100.81,0.0
2018,9,9,6,15,292.5,30.0,3.9,15.25,62.0,246.27,170.59
2018,9,9,6,30,427.0,41.0,3.9,15.5,99.0,363.78,294.6
2018,9,9,6,45,418.5,51.5,3.85,15.75,129.0,391.93,324.27
2018,9,9,7,0,410.0,62.0,3.8,16.0,159.0,417.99,348.65
2018,9,9,7,15,274.5,96.5,3.65,16.2,168.5,344.53,288.06
2018,9,9,7,30,139.0,131.0,3.5,16.4,178.0,266.47,221.06
2018,9,9,7,45,174.0,152.0,3.35,16.65,220.5,322.74,267.29
2018,9,9,8,0,209.0,173.0,3.2,16.9,263.0,380.55,313.15
2018,9,9,8,15,219.5,194.0,3.15,17.1,298.5,416.82,340.43
2018,9,9,8,30,230.0,215.0,3.1,17.3,334.0,474.96,383.79
2018,9,9,8,45,238.5,236.5,3.0,17.55,369.5,509.36,408.08
2018,9,9,9,0,247.0,258.0,2.9,17.8,405.0,542.58,431.16
2018,9,9,9,15,295.0,266.5,3.0,18.05,454.5,598.97,473.05
2018,9,9,9,30,343.0,275.0,3.1,18.3,504.0,654.93,513.77
2018,9,9,9,45,484.0,240.0,3.15,18.5,582.0,781.1,606.64
2018,9,9,10,0,625.0,205.0,3.2,18.7,660.0,891.84,685.34
2018,9,9,10,15,783.0,147.0,3.25,18.9,739.5,973.42,739.3
2018,9,9,10,30,941.0,89.0,3.3,19.1,819.0,1043.16,784.44
