Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,45,945.0,90.0,3.4,19.3,840.5,1032.87,776.23
2018,9,9,11,0,949.0,91.0,3.5,19.5,862.0,1018.42,766.06
2018,9,9,11,15,951.5,92.0,3.6,19.6,876.0,998.42,752.56
2018,9,9,11,30,954.0,93.0,3.7,19.7,890.0,974.41,736.41
2018,9,9,11,45,955.0,93.0,3.85,19.85,896.0,944.16,716.16
2018,9,9,12,0,956.0,93.0,4.0,20.0,902.0,910.25,693.3
2018,9,9,12,15,955.0,93.5,4.2,20.05,899.5,871.67,667.5
2018,9,9,12,30,954.0,94.0,4.4,20.1,897.0,829.85,639.19
2018,9,9,12,45,951.0,94.0,4.65,20.1,886.5,783.06,607.46
2018,9,9,13,0,948.0,94.0,4.9,20.1,876.0,733.62,570.83
2018,9,9,13,15,943.5,93.5,5.1,20.05,857.5,680.36,529.97
2018,9,9,13,30,939.0,93.0,5.3,20.0,839.0,625.05,486.14
2018,9,9,13,45,932.5,92.0,5.55,19.95,813.0,566.48,438.38
2018,9,9,14,0,926.0,91.0,5.8,19.9,787.0,506.57,387.83
2018,9,9,14,15,917.0,89.5,5.85,19.8,754.0,444.19,333.49
2018,9,9,14,30,908.0,88.0,5.9,19.7,721.0,381.31,277.41
2018,9,9,14,45,896.5,86.5,6.0,19.6,682.0,317.5,220.09
2018,9,9,15,0,885.0,85.0,6.1,19.5,643.0,254.0,164.08
2018,9,9,15,15,868.5,83.0,6.1,19.5,598.5,190.01,112.29
2018,9,9,15,30,852.0,81.0,6.1,19.5,554.0,127.48,72.71
2018,9,9,15,45,832.5,78.0,6.15,19.2,506.0,69.0,54.3
2018,9,9,16,0,813.0,75.0,6.2,18.9,458.0,66.71,52.59
2018,9,9,16,15,784.5,71.5,6.15,18.65,406.5,63.83,50.31
2018,9,9,16,30,756.0,68.0,6.1,18.4,355.0,60.92,47.95
2018,9,9,16,45,714.5,63.5,6.05,18.15,302.0,57.02,44.67
2018,9,9,17,0,673.0,59.0,6.0,17.9,249.0,53.12,41.27
2018,9,9,17,15,606.5,53.0,5.9,17.55,197.0,44.02,33.16
2018,9,9,17,30,540.0,47.0,5.8,17.2,145.0,39.07,28.5
2018,9,9,17,45,427.0,39.0,5.7,16.9,100.5,32.34,21.98
2018,9,9,18,0,314.0,31.0,5.6,16.6,56.0,25.87,12.67
2018,9,9,18,15,184.0,19.0,5.45,16.4,31.0,14.95,0.0
2018,9,9,18,30,54.0,7.0,5.3,16.2,6.0,0.0,0.0
2018,9,9,18,45,27.0,3.5,5.2,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.2,14.75,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.2,14.9,24.0,109.69,0.0
2018,9,10,6,15,311.5,28.0,4.25,15.15,60.5,255.77,172.15
2018,9,10,6,30,448.0,38.0,4.3,15.4,97.0,375.71,304.19
2018,9,10,6,45,527.5,45.5,4.3,15.65,146.0,462.57,382.4
2018,9,10,7,0,607.0,53.0,4.3,15.9,195.0,555.3,459.69
2018,9,10,7,15,658.0,58.0,4.15,16.1,247.0,621.91,512.49
2018,9,10,7,30,709.0,63.0,4.0,16.3,299.0,696.38,568.85
2018,9,10,7,45,741.5,68.0,3.9,16.55,351.0,755.81,611.5
2018,9,10,8,0,774.0,73.0,3.8,16.8,403.0,814.43,652.03
2018,9,10,8,15,798.5,76.5,3.65,17.05,453.0,862.49,683.33
2018,9,10,8,30,823.0,80.0,3.5,17.3,503.0,908.44,712.27
2018,9,10,8,45,839.0,83.0,3.4,17.55,548.5,943.0,732.83
2018,9,10,9,0,855.0,86.0,3.3,17.8,594.0,962.35,742.56
2018,9,10,9,15,871.5,87.0,3.3,18.05,636.0,988.18,757.6
2018,9,10,9,30,888.0,88.0,3.3,18.3,678.0,1010.54,770.16
2018,9,10,9,45,901.5,88.0,3.3,18.6,714.5,1024.97,777.26
2018,9,10,10,0,915.0,88.0,3.3,18.9,751.0,1035.48,781.9
2018,9,10,10,15,921.5,89.5,3.35,19.1,779.5,1036.6,781.11
2018,9,10,10,30,928.0,91.0,3.4,19.3,808.0,1033.55,777.79
2018,9,10,10,45,932.0,92.0,3.45,19.55,829.0,1023.3,769.69
2018,9,10,11,0,936.0,93.0,3.5,19.8,850.0,1008.94,759.02
2018,9,10,11,15,939.0,93.5,3.6,19.95,864.0,989.03,745.42
2018,9,10,11,30,942.0,94.0,3.7,20.1,878.0,965.17,729.2
2018,9,10,11,45,942.5,95.0,3.8,20.3,884.0,935.72,709.04
2018,9,10,12,0,943.0,96.0,3.9,20.5,890.0,902.64,686.36
2018,9,10,12,15,941.5,96.0,4.0,20.55,887.0,863.5,659.74
2018,9,10,12,30,940.0,96.0,4.1,20.6,884.0,821.23,630.72
2018,9,10,12,45,935.5,97.5,4.25,20.7,873.5,775.2,598.41
2018,9,10,13,0,931.0,99.0,4.4,20.8,863.0,726.64,561.83
2018,9,10,13,15,926.5,98.0,4.55,20.75,844.5,673.61,521.48
2018,9,10,13,30,922.0,97.0,4.7,20.7,826.0,618.61,478.26
2018,9,10,13,45,915.0,96.0,4.85,20.7,800.0,560.56,431.13
2018,9,10,14,0,908.0,95.0,5.0,20.7,774.0,501.27,381.4
2018,9,10,14,15,898.0,93.5,5.2,20.55,740.5,439.42,328.37
2018,9,10,14,30,888.0,92.0,5.4,20.4,707.0,377.22,273.56
2018,9,10,14,45,875.0,90.5,5.6,20.25,668.0,314.11,217.38
2018,9,10,15,0,862.0,89.0,5.8,20.1,629.0,251.53,162.59
2018,9,10,15,15,845.0,86.5,5.8,20.1,584.5,188.46,111.82
2018,9,10,15,30,828.0,84.0,5.8,20.1,540.0,120.42,67.73
2018,9,10,15,45,806.0,81.5,6.1,19.55,492.0,70.87,55.86
2018,9,10,16,0,784.0,79.0,6.4,19.0,444.0,69.02,54.59
2018,9,10,16,15,752.5,75.5,6.45,18.65,393.0,66.23,52.42
2018,9,10,16,30,721.0,72.0,6.5,18.3,342.0,63.44,50.19
2018,9,10,16,45,673.5,67.0,6.55,17.95,289.0,54.69,42.66
2018,9,10,17,0,626.0,62.0,6.6,17.6,236.0,50.75,39.23
2018,9,10,17,15,553.0,56.0,6.55,17.2,185.5,45.84,34.78
2018,9,10,17,30,480.0,50.0,6.5,16.8,135.0,41.07,30.23
2018,9,10,17,45,361.0,40.5,6.5,16.4,92.0,33.31,22.72
2018,9,10,18,0,242.0,31.0,6.5,16.0,49.0,23.59,9.74
2018,9,10,18,15,136.5,18.5,6.45,15.95,27.0,14.56,0.0
2018,9,10,18,30,31.0,6.0,6.4,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.3,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,14.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,45,74.0,9.5,6.4,14.75,11.5,0.0,0.0
2018,9,11,6,0,148.0,19.0,6.5,14.9,23.0,96.1,0.0
2018,9,11,6,15,281.5,29.5,6.6,15.1,58.5,237.58,154.25
2018,9,11,6,30,415.0,40.0,6.7,15.3,94.0,357.28,290.82
2018,9,11,6,45,499.0,47.5,6.8,15.5,142.0,446.47,372.74
2018,9,11,7,0,583.0,55.0,6.9,15.7,190.0,541.59,454.49
2018,9,11,7,15,636.5,60.5,6.75,15.85,242.0,615.34,515.19
2018,9,11,7,30,690.0,66.0,6.6,16.0,294.0,685.83,570.66
2018,9,11,7,45,724.0,71.0,6.5,16.2,345.5,746.01,615.98
2018,9,11,8,0,758.0,76.0,6.4,16.4,397.0,805.48,659.26
2018,9,11,8,15,783.0,79.5,6.3,16.6,446.5,853.59,692.73
2018,9,11,8,30,808.0,83.0,6.2,16.8,496.0,899.62,723.92
2018,9,11,8,45,827.0,85.5,6.15,17.0,542.0,936.13,747.75
2018,9,11,9,0,846.0,88.0,6.1,17.2,588.0,969.65,769.16
2018,9,11,9,15,859.5,90.0,6.0,17.35,629.0,981.24,774.37
2018,9,11,9,30,873.0,92.0,5.9,17.5,670.0,1001.54,786.03
2018,9,11,9,45,884.0,93.5,5.85,17.7,705.5,1014.99,792.94
2018,9,11,10,0,895.0,95.0,5.8,17.9,741.0,1024.54,797.22
2018,9,11,10,15,903.5,96.0,5.75,18.0,770.0,1026.97,796.94
2018,9,11,10,30,912.0,97.0,5.7,18.1,799.0,1025.3,793.97
2018,9,11,10,45,920.0,96.5,5.65,18.2,821.5,1017.35,786.79
2018,9,11,11,0,928.0,96.0,5.6,18.3,844.0,1005.27,776.92
2018,9,11,11,15,932.5,95.5,5.65,18.35,858.0,985.75,762.82
2018,9,11,11,30,937.0,95.0,5.7,18.4,872.0,962.27,746.03
2018,9,11,11,45,941.0,94.0,5.7,18.45,879.0,933.94,725.55
2018,9,11,12,0,945.0,93.0,5.7,18.5,886.0,901.85,702.43
2018,9,11,12,15,946.5,92.0,5.85,18.5,884.0,864.07,676.08
2018,9,11,12,30,948.0,91.0,6.0,18.5,882.0,822.95,647.07
2018,9,11,12,45,949.5,88.5,6.1,18.5,872.5,777.25,614.08
2018,9,11,13,0,951.0,86.0,6.2,18.5,863.0,728.58,576.13
2018,9,11,13,15,947.5,84.5,6.3,18.45,844.5,674.87,533.41
2018,9,11,13,30,944.0,83.0,6.4,18.4,826.0,619.04,487.83
2018,9,11,13,45,939.0,82.0,6.55,18.35,800.5,560.98,439.17
2018,9,11,14,0,934.0,81.0,6.7,18.3,775.0,501.41,387.74
2018,9,11,14,15,925.5,80.0,6.75,18.2,742.5,439.19,332.64
2018,9,11,14,30,917.0,79.0,6.8,18.1,710.0,376.39,275.78
2018,9,11,14,45,905.0,77.5,6.85,18.0,670.5,311.93,217.17
2018,9,11,15,0,893.0,76.0,6.9,17.9,631.0,247.88,160.08
2018,9,11,15,15,877.5,74.5,6.9,17.9,587.0,183.97,107.95
2018,9,11,15,30,862.0,73.0,6.9,17.9,543.0,121.41,68.41
2018,9,11,15,45,839.5,70.5,6.85,17.65,494.0,71.27,56.67
2018,9,11,16,0,817.0,68.0,6.8,17.4,445.0,61.84,48.7
2018,9,11,16,15,785.5,65.0,6.7,17.25,393.0,59.1,46.48
2018,9,11,16,30,754.0,62.0,6.6,17.1,341.0,56.36,44.22
2018,9,11,16,45,707.0,58.5,6.55,16.95,288.0,53.02,41.36
2018,9,11,17,0,660.0,55.0,6.5,16.8,235.0,49.76,38.47
2018,9,11,17,15,587.5,50.0,6.45,16.6,184.5,41.58,31.09
2018,9,11,17,30,515.0,45.0,6.4,16.4,134.0,37.36,27.0
2018,9,11,17,45,392.0,36.5,6.3,16.15,90.5,30.2,19.97
2018,9,11,18,0,269.0,28.0,6.2,15.9,47.0,23.31,7.66
2018,9,11,18,15,153.0,17.0,6.15,15.8,26.0,13.38,0.0
2018,9,11,18,30,37.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.05,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.0,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.6,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,74.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,149.0,18.0,5.0,15.2,22.0,96.22,0.0
2018,9,12,6,15,274.0,28.0,5.1,15.35,55.5,231.51,142.63
2018,9,12,6,30,399.0,38.0,5.2,15.5,89.0,346.05,279.88
2018,9,12,6,45,367.5,54.0,5.3,15.7,118.0,357.95,297.46
2018,9,12,7,0,336.0,70.0,5.4,15.9,147.0,369.75,310.37
2018,9,12,7,15,421.0,80.5,5.4,16.05,201.5,462.73,389.23
2018,9,12,7,30,506.0,91.0,5.4,16.2,256.0,569.95,475.74
2018,9,12,7,45,602.0,87.5,5.4,16.3,317.0,668.04,551.88
2018,9,12,8,0,698.0,84.0,5.4,16.4,378.0,768.49,627.34
2018,9,12,8,15,718.0,91.0,5.3,16.65,425.5,814.56,658.76
2018,9,12,8,30,738.0,98.0,5.2,16.9,473.0,858.58,688.14
2018,9,12,8,45,691.5,121.0,5.1,17.1,498.0,855.27,682.3
2018,9,12,9,0,645.0,144.0,5.0,17.3,523.0,845.55,672.17
2018,9,12,9,15,587.5,176.5,4.95,17.5,540.5,829.05,657.59
2018,9,12,9,30,530.0,209.0,4.9,17.7,558.0,798.65,631.93
2018,9,12,9,45,535.5,221.0,4.85,17.9,590.0,816.0,642.44
2018,9,12,10,0,541.0,233.0,4.8,18.1,622.0,830.42,650.54
2018,9,12,10,15,528.5,248.0,4.85,18.2,640.5,826.84,646.15
2018,9,12,10,30,516.0,263.0,4.9,18.3,659.0,820.31,639.88
2018,9,12,10,45,500.0,280.5,4.95,18.45,673.0,810.02,630.76
2018,9,12,11,0,484.0,298.0,5.0,18.6,687.0,797.02,619.81
2018,9,12,11,15,520.0,288.5,5.05,18.6,712.5,804.71,625.85
2018,9,12,11,30,556.0,279.0,5.1,18.6,738.0,808.31,628.79
2018,9,12,11,45,519.0,298.5,5.2,18.65,729.0,770.16,599.74
2018,9,12,12,0,482.0,318.0,5.3,18.7,720.0,731.06,570.01
2018,9,12,12,15,535.0,294.5,5.4,18.7,740.0,727.07,568.21
2018,9,12,12,30,588.0,271.0,5.5,18.7,760.0,717.33,561.68
2018,9,12,12,45,608.5,255.5,5.6,18.65,756.0,688.24,539.92
2018,9,12,13,0,629.0,240.0,5.7,18.6,752.0,652.88,513.02
2018,9,12,13,15,718.5,191.0,5.75,18.55,763.0,629.59,495.16
2018,9,12,13,30,808.0,142.0,5.8,18.5,774.0,594.31,466.76
2018,9,12,13,45,770.5,151.5,5.85,18.45,738.5,533.01,416.25
2018,9,12,14,0,733.0,161.0,5.9,18.4,703.0,472.89,365.74
2018,9,12,14,15,585.0,202.0,5.95,18.25,622.5,395.25,302.44
2018,9,12,14,30,437.0,243.0,6.0,18.1,542.0,329.48,249.7
2018,9,12,14,45,342.0,255.0,6.05,18.0,480.5,276.41,207.37
2018,9,12,15,0,247.0,267.0,6.1,17.9,419.0,235.21,176.36
2018,9,12,15,15,220.5,242.5,6.1,17.9,371.0,196.15,146.14
2018,9,12,15,30,194.0,218.0,6.1,17.9,323.0,159.07,120.02
2018,9,12,15,45,283.5,190.0,6.2,17.45,327.5,125.25,103.45
2018,9,12,16,0,373.0,162.0,6.3,17.0,332.0,108.08,89.1
2018,9,12,16,15,376.0,140.5,6.3,16.8,294.5,96.14,79.03
2018,9,12,16,30,379.0,119.0,6.3,16.6,257.0,83.55,68.25
2018,9,12,16,45,380.5,100.0,6.25,16.35,220.0,71.92,58.16
2018,9,12,17,0,382.0,81.0,6.2,16.1,183.0,59.7,47.35
2018,9,12,17,15,310.0,68.5,6.1,15.95,139.5,50.65,39.13
2018,9,12,17,30,238.0,56.0,6.0,15.8,96.0,41.53,30.64
2018,9,12,17,45,155.5,39.5,5.85,15.65,62.0,29.57,19.31
2018,9,12,18,0,73.0,23.0,5.7,15.5,28.0,17.33,2.2
2018,9,12,18,15,36.5,11.5,5.6,15.45,14.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.6,15.2,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,30.78,0.0
2018,9,13,6,15,172.0,26.0,3.9,15.5,45.5,167.4,95.35
2018,9,13,6,30,304.0,41.0,4.1,15.7,79.0,286.11,229.83
2018,9,13,6,45,439.5,46.0,4.3,15.9,130.0,405.41,335.21
2018,9,13,7,0,575.0,51.0,4.5,16.1,181.0,533.49,442.39
2018,9,13,7,15,491.5,71.0,4.55,16.3,202.0,516.37,430.06
2018,9,13,7,30,408.0,91.0,4.6,16.5,223.0,481.1,401.79
2018,9,13,7,45,392.5,116.5,4.65,16.65,261.5,512.61,425.72
2018,9,13,8,0,377.0,142.0,4.7,16.8,300.0,540.32,445.59
2018,9,13,8,15,566.0,115.5,4.7,17.0,385.5,704.68,573.26
2018,9,13,8,30,755.0,89.0,4.7,17.2,471.0,859.58,685.85
2018,9,13,8,45,804.5,82.5,4.7,17.4,523.5,913.45,721.43
2018,9,13,9,0,854.0,76.0,4.7,17.6,576.0,953.37,747.09
2018,9,13,9,15,866.0,78.0,4.6,17.75,616.0,975.88,759.57
2018,9,13,9,30,878.0,80.0,4.5,17.9,656.0,994.82,769.58
2018,9,13,9,45,884.0,84.0,4.45,18.05,690.5,1006.29,774.9
2018,9,13,10,0,890.0,88.0,4.4,18.2,725.0,1013.73,777.59
2018,9,13,10,15,898.0,89.0,4.35,18.3,753.5,1015.65,776.93
2018,9,13,10,30,906.0,90.0,4.3,18.4,782.0,1013.5,773.76
2018,9,13,10,45,912.0,90.5,4.25,18.55,803.5,1004.72,766.09
2018,9,13,11,0,918.0,91.0,4.2,18.7,825.0,991.86,755.85
2018,9,13,11,15,922.0,91.5,4.2,18.75,839.0,973.05,742.28
2018,9,13,11,30,926.0,92.0,4.2,18.8,853.0,950.31,726.14
2018,9,13,11,45,928.0,92.0,4.2,18.85,859.0,921.42,705.82
2018,9,13,12,0,930.0,92.0,4.2,18.9,865.0,888.91,683.02
2018,9,13,12,15,931.0,91.0,4.25,18.9,863.0,851.11,656.82
2018,9,13,12,30,932.0,90.0,4.3,18.9,861.0,810.07,628.17
2018,9,13,12,45,907.5,101.0,4.4,18.9,844.0,758.49,591.43
2018,9,13,13,0,883.0,112.0,4.5,18.9,827.0,705.67,551.19
2018,9,13,13,15,806.0,145.5,4.55,18.9,786.5,643.75,502.32
2018,9,13,13,30,729.0,179.0,4.6,18.9,746.0,580.88,452.17
2018,9,13,13,45,683.5,190.5,4.7,18.85,708.5,519.57,402.98
2018,9,13,14,0,638.0,202.0,4.8,18.8,671.0,461.31,355.17
2018,9,13,14,15,742.5,151.0,4.85,18.75,673.0,418.88,316.75
2018,9,13,14,30,847.0,100.0,4.9,18.7,675.0,368.22,268.94
2018,9,13,14,45,829.5,98.0,4.95,18.6,634.5,302.35,210.65
2018,9,13,15,0,812.0,96.0,5.0,18.5,594.0,240.09,156.3
2018,9,13,15,15,805.0,89.5,5.0,18.5,552.5,177.57,105.53
2018,9,13,15,30,798.0,83.0,5.0,18.5,511.0,115.65,65.91
2018,9,13,15,45,745.0,87.5,5.05,18.25,457.5,73.94,58.87
2018,9,13,16,0,692.0,92.0,5.1,18.0,404.0,70.91,56.52
2018,9,13,16,15,668.5,83.5,5.1,17.8,355.5,65.42,51.94
2018,9,13,16,30,645.0,75.0,5.1,17.6,307.0,59.7,47.08
2018,9,13,16,45,648.0,64.0,5.1,17.4,265.5,52.27,40.63
2018,9,13,17,0,651.0,53.0,5.1,17.2,224.0,48.06,36.89
2018,9,13,17,15,578.5,47.5,5.05,16.9,174.0,39.61,29.26
2018,9,13,17,30,506.0,42.0,5.0,16.6,124.0,34.97,24.78
2018,9,13,17,45,365.5,33.0,4.9,16.35,81.0,27.28,17.14
2018,9,13,18,0,225.0,24.0,4.8,16.1,38.0,19.89,0.0
2018,9,13,18,15,112.5,12.0,4.7,15.95,19.0,9.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.25,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.4,12.0,40.32,0.0
2018,9,14,6,15,49.5,27.0,2.75,14.65,30.0,71.82,34.53
2018,9,14,6,30,42.0,43.0,2.9,14.9,48.0,88.94,67.75
2018,9,14,6,45,79.5,63.0,3.05,15.1,78.5,139.25,112.83
2018,9,14,7,0,117.0,83.0,3.2,15.3,109.0,191.96,159.16
2018,9,14,7,15,118.0,102.0,3.2,15.5,134.0,216.63,180.37
2018,9,14,7,30,119.0,121.0,3.2,15.7,159.0,240.89,200.46
2018,9,14,7,45,94.5,137.0,3.2,15.85,170.5,238.48,197.26
2018,9,14,8,0,70.0,153.0,3.2,16.0,182.0,214.89,176.58
2018,9,14,8,15,63.5,178.0,3.2,16.2,207.0,235.77,192.65
2018,9,14,8,30,57.0,203.0,3.2,16.4,232.0,255.72,207.61
2018,9,14,8,45,131.0,222.0,3.15,16.65,296.0,368.78,299.19
2018,9,14,9,0,205.0,241.0,3.1,16.9,360.0,462.08,372.35
2018,9,14,9,15,228.5,259.0,3.05,17.1,400.5,504.35,403.33
2018,9,14,9,30,252.0,277.0,3.0,17.3,441.0,570.48,451.46
2018,9,14,9,45,203.0,304.5,3.0,17.45,441.5,523.12,412.92
2018,9,14,10,0,154.0,332.0,3.0,17.6,442.0,498.76,391.88
2018,9,14,10,15,165.0,346.0,3.0,17.8,468.0,518.94,406.32
2018,9,14,10,30,176.0,360.0,3.0,18.0,494.0,537.83,419.49
2018,9,14,10,45,195.5,370.0,2.95,18.2,522.5,559.38,434.74
2018,9,14,11,0,215.0,380.0,2.9,18.4,551.0,579.09,448.48
2018,9,14,11,15,237.0,379.0,2.95,18.55,570.5,587.98,454.89
2018,9,14,11,30,259.0,378.0,3.0,18.7,590.0,614.49,473.85
2018,9,14,11,45,368.0,344.5,3.05,18.85,648.0,663.37,511.48
2018,9,14,12,0,477.0,311.0,3.1,19.0,706.0,721.63,554.5
2018,9,14,12,15,457.0,316.0,3.2,19.1,693.5,683.65,526.05
2018,9,14,12,30,437.0,321.0,3.3,19.2,681.0,645.16,497.57
2018,9,14,12,45,394.0,332.0,3.45,19.25,653.5,594.73,459.83
2018,9,14,13,0,351.0,343.0,3.6,19.3,626.0,537.66,416.84
2018,9,14,13,15,358.5,334.5,3.7,19.3,617.5,509.72,395.58
2018,9,14,13,30,366.0,326.0,3.8,19.3,609.0,480.29,372.54
2018,9,14,13,45,556.5,239.0,3.9,19.25,653.5,489.15,378.18
2018,9,14,14,0,747.0,152.0,4.0,19.2,698.0,471.86,360.87
2018,9,14,14,15,823.0,116.0,4.1,19.15,692.5,425.08,318.83
2018,9,14,14,30,899.0,80.0,4.2,19.1,687.0,369.63,267.63
2018,9,14,14,45,873.0,82.5,4.3,19.0,643.5,305.41,210.84
2018,9,14,15,0,847.0,85.0,4.4,18.9,600.0,243.2,156.89
2018,9,14,15,15,829.0,82.5,4.4,18.9,555.5,180.87,106.99
2018,9,14,15,30,811.0,80.0,4.4,18.9,511.0,113.85,64.15
2018,9,14,15,45,759.0,83.0,4.55,18.6,456.5,71.12,56.36
2018,9,14,16,0,707.0,86.0,4.7,18.3,402.0,67.26,53.29
2018,9,14,16,15,610.0,90.0,4.75,18.1,339.0,69.02,55.03
2018,9,14,16,30,513.0,94.0,4.8,17.9,276.0,71.52,57.39
2018,9,14,16,45,486.0,82.0,4.9,17.65,232.0,63.55,50.51
2018,9,14,17,0,459.0,70.0,5.0,17.4,188.0,55.24,43.16
2018,9,14,17,15,381.5,59.5,5.0,17.1,142.5,45.13,34.04
2018,9,14,17,30,304.0,49.0,5.0,16.8,97.0,37.09,26.52
2018,9,14,17,45,203.5,35.0,5.05,16.55,62.0,26.46,16.19
2018,9,14,18,0,103.0,21.0,5.1,16.3,27.0,15.87,0.0
2018,9,14,18,15,51.5,10.5,5.1,16.15,13.5,8.26,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,92.15,0.0
2018,9,15,6,15,281.0,25.0,4.55,15.05,51.5,231.64,110.44
2018,9,15,6,30,418.0,35.0,4.7,15.2,85.0,359.02,287.74
2018,9,15,6,45,450.0,45.0,4.8,15.4,123.0,414.2,342.97
2018,9,15,7,0,482.0,55.0,4.9,15.6,161.0,471.33,393.85
2018,9,15,7,15,341.0,84.0,4.95,15.8,169.0,407.53,342.3
2018,9,15,7,30,200.0,113.0,5.0,16.0,177.0,317.08,265.77
2018,9,15,7,45,167.5,140.0,5.0,16.15,200.0,307.18,256.56
2018,9,15,8,0,135.0,167.0,5.0,16.3,223.0,312.11,258.62
2018,9,15,8,15,154.5,187.0,5.0,16.45,258.5,353.57,291.82
2018,9,15,8,30,174.0,207.0,5.0,16.6,294.0,395.25,324.53
2018,9,15,8,45,219.5,223.5,5.0,16.8,344.0,458.05,374.17
2018,9,15,9,0,265.0,240.0,5.0,17.0,394.0,545.5,441.42
2018,9,15,9,15,239.5,261.5,5.0,17.15,408.0,543.71,437.24
2018,9,15,9,30,214.0,283.0,5.0,17.3,422.0,515.09,413.26
2018,9,15,9,45,196.0,303.0,5.0,17.45,435.5,515.18,411.44
2018,9,15,10,0,178.0,323.0,5.0,17.6,449.0,513.9,408.55
2018,9,15,10,15,193.5,330.5,5.0,17.75,472.5,531.57,421.48
2018,9,15,10,30,209.0,338.0,5.0,17.9,496.0,548.03,433.38
2018,9,15,10,45,266.0,337.5,5.05,18.0,544.5,618.52,486.96
2018,9,15,11,0,323.0,337.0,5.1,18.1,593.0,662.06,519.91
2018,9,15,11,15,342.0,337.5,5.15,18.15,612.5,666.93,523.25
2018,9,15,11,30,361.0,338.0,5.2,18.2,632.0,669.24,524.85
2018,9,15,11,45,461.0,304.5,5.25,18.3,682.5,726.13,568.5
2018,9,15,12,0,561.0,271.0,5.3,18.4,733.0,756.99,592.51
2018,9,15,12,15,483.0,288.0,5.35,18.4,685.0,680.49,533.94
2018,9,15,12,30,405.0,305.0,5.4,18.4,637.0,607.35,477.61
2018,9,15,12,45,274.5,344.0,5.5,18.4,567.5,508.12,399.92
2018,9,15,13,0,144.0,383.0,5.6,18.4,498.0,421.74,331.25
2018,9,15,13,15,179.0,372.0,5.65,18.4,512.0,420.19,330.47
2018,9,15,13,30,214.0,361.0,5.7,18.4,526.0,414.81,326.05
2018,9,15,13,45,312.5,303.5,5.75,18.35,535.0,407.52,319.91
2018,9,15,14,0,411.0,246.0,5.8,18.3,544.0,388.46,302.89
2018,9,15,14,15,664.5,161.0,5.85,18.25,617.5,395.48,301.8
2018,9,15,14,30,918.0,76.0,5.9,18.2,691.0,372.2,271.85
2018,9,15,14,45,907.0,74.0,5.95,18.15,652.0,307.38,212.95
2018,9,15,15,0,896.0,72.0,6.0,18.1,613.0,242.88,155.64
2018,9,15,15,15,879.5,70.0,6.0,18.1,568.0,178.19,103.32
2018,9,15,15,30,863.0,68.0,6.0,18.1,523.0,115.03,64.15
2018,9,15,15,45,842.0,65.5,6.1,17.8,474.5,67.64,53.56
2018,9,15,16,0,821.0,63.0,6.2,17.5,426.0,64.71,51.26
2018,9,15,16,15,791.0,60.0,6.25,17.25,374.5,55.49,43.37
2018,9,15,16,30,761.0,57.0,6.3,17.0,323.0,52.64,41.0
2018,9,15,16,45,716.5,53.0,6.3,16.8,270.5,48.82,37.68
2018,9,15,17,0,672.0,49.0,6.3,16.6,218.0,45.03,34.27
2018,9,15,17,15,598.0,44.0,6.2,16.3,168.0,40.21,29.79
2018,9,15,17,30,524.0,39.0,6.1,16.0,118.0,32.74,22.77
2018,9,15,17,45,379.0,30.5,6.0,15.7,76.0,25.37,15.05
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,18.35,0.0
2018,9,15,18,15,117.0,11.0,5.75,15.3,17.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.75,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,68.84,0.0
2018,9,16,6,15,271.5,22.5,3.35,15.25,49.0,223.5,90.72
2018,9,16,6,30,437.0,33.0,3.5,15.6,84.0,370.72,294.41
2018,9,16,6,45,455.5,43.5,3.65,15.9,120.5,417.59,343.17
2018,9,16,7,0,474.0,54.0,3.8,16.2,157.0,465.32,385.92
2018,9,16,7,15,415.0,79.5,3.75,16.4,187.0,461.99,384.71
2018,9,16,7,30,356.0,105.0,3.7,16.6,217.0,459.3,381.5
2018,9,16,7,45,406.0,115.0,3.7,16.8,264.5,526.19,434.7
2018,9,16,8,0,456.0,125.0,3.7,17.0,312.0,594.9,487.33
2018,9,16,8,15,474.5,139.0,3.65,17.25,355.0,640.12,519.69
2018,9,16,8,30,493.0,153.0,3.6,17.5,398.0,684.06,550.41
2018,9,16,8,45,484.5,172.0,3.55,17.7,431.5,705.79,563.5
2018,9,16,9,0,476.0,191.0,3.5,17.9,465.0,724.5,574.34
2018,9,16,9,15,483.0,205.0,3.5,18.1,500.5,750.25,590.9
2018,9,16,9,30,490.0,219.0,3.5,18.3,536.0,773.48,605.47
2018,9,16,9,45,512.0,224.5,3.5,18.5,571.5,800.06,622.91
2018,9,16,10,0,534.0,230.0,3.5,18.7,607.0,823.99,638.33
2018,9,16,10,15,553.5,233.0,3.45,18.85,637.5,839.79,647.84
2018,9,16,10,30,573.0,236.0,3.4,19.0,668.0,852.46,655.22
2018,9,16,10,45,664.5,204.0,3.4,19.15,718.0,906.15,692.85
2018,9,16,11,0,756.0,172.0,3.4,19.3,768.0,944.21,717.59
2018,9,16,11,15,858.0,124.5,3.4,19.4,812.0,948.27,719.23
2018,9,16,11,30,960.0,77.0,3.4,19.5,856.0,967.02,731.32
2018,9,16,11,45,961.5,77.0,3.45,19.6,861.5,936.68,710.25
2018,9,16,12,0,963.0,77.0,3.5,19.7,867.0,902.62,686.99
2018,9,16,12,15,961.5,78.0,3.55,19.7,864.5,863.55,660.42
2018,9,16,12,30,960.0,79.0,3.6,19.7,862.0,821.24,631.41
2018,9,16,12,45,957.0,79.5,3.7,19.75,851.0,774.32,598.97
2018,9,16,13,0,954.0,80.0,3.8,19.8,840.0,724.71,561.79
2018,9,16,13,15,951.0,79.0,3.9,19.75,822.0,671.28,520.74
2018,9,16,13,30,948.0,78.0,4.0,19.7,804.0,615.66,476.73
2018,9,16,13,45,942.5,77.0,4.1,19.65,778.0,556.8,428.77
2018,9,16,14,0,937.0,76.0,4.2,19.6,752.0,496.51,378.02
2018,9,16,14,15,928.5,74.5,4.3,19.5,718.5,433.45,323.59
2018,9,16,14,30,920.0,73.0,4.4,19.4,685.0,369.86,267.23
2018,9,16,14,45,908.0,71.5,4.5,19.3,645.5,305.05,209.29
2018,9,16,15,0,896.0,70.0,4.6,19.2,606.0,240.68,152.79
2018,9,16,15,15,880.0,68.0,4.6,19.2,561.5,176.07,101.02
2018,9,16,15,30,864.0,66.0,4.6,19.2,517.0,112.93,62.34
2018,9,16,15,45,842.0,64.0,4.75,18.85,468.5,66.53,52.38
2018,9,16,16,0,820.0,62.0,4.9,18.5,420.0,63.9,50.36
2018,9,16,16,15,789.0,59.0,4.95,18.25,368.5,54.7,42.51
2018,9,16,16,30,758.0,56.0,5.0,18.0,317.0,51.82,40.11
2018,9,16,16,45,711.5,52.0,5.05,17.75,264.5,47.95,36.77
2018,9,16,17,0,665.0,48.0,5.1,17.5,212.0,44.14,33.34
2018,9,16,17,15,590.0,42.5,5.05,17.2,162.0,38.89,28.48
2018,9,16,17,30,515.0,37.0,5.0,16.9,112.0,31.1,21.19
2018,9,16,17,45,371.0,29.0,4.95,16.6,71.5,24.14,13.59
2018,9,16,18,0,227.0,21.0,4.9,16.3,31.0,17.55,0.0
2018,9,16,18,15,113.5,10.5,4.8,16.2,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.8,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,67.75,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,221.49,71.03
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,370.63,293.55
2018,9,17,6,45,410.0,35.5,3.95,15.65,101.5,375.38,309.71
2018,9,17,7,0,385.0,38.0,4.1,15.9,121.0,375.71,314.21
2018,9,17,7,15,192.5,60.5,4.1,16.0,102.0,257.43,215.98
2018,9,17,7,30,0.0,83.0,4.1,16.1,83.0,68.02,52.13
2018,9,17,7,45,16.0,117.0,4.1,16.25,123.5,114.94,92.3
2018,9,17,8,0,32.0,151.0,4.1,16.4,164.0,179.87,146.52
2018,9,17,8,15,36.5,170.5,4.1,16.55,187.0,203.22,165.23
2018,9,17,8,30,41.0,190.0,4.1,16.7,210.0,226.55,183.73
2018,9,17,8,45,64.5,218.0,4.1,16.8,253.0,278.62,225.91
2018,9,17,9,0,88.0,246.0,4.1,16.9,296.0,330.88,267.44
2018,9,17,9,15,82.5,260.5,4.15,17.05,310.5,337.83,271.66
2018,9,17,9,30,77.0,275.0,4.2,17.2,325.0,344.38,275.72
2018,9,17,9,45,70.5,287.5,4.2,17.3,335.0,347.27,276.91
2018,9,17,10,0,64.0,300.0,4.2,17.4,345.0,349.85,277.91
2018,9,17,10,15,69.0,315.0,4.3,17.45,365.5,366.43,290.47
2018,9,17,10,30,74.0,330.0,4.4,17.5,386.0,382.38,302.49
2018,9,17,10,45,90.0,348.0,4.5,17.55,417.5,411.56,325.06
2018,9,17,11,0,106.0,366.0,4.6,17.6,449.0,439.36,346.4
2018,9,17,11,15,91.5,368.5,4.75,17.6,441.0,421.11,331.68
2018,9,17,11,30,77.0,371.0,4.9,17.6,433.0,403.26,317.4
2018,9,17,11,45,80.5,372.0,5.0,17.6,437.5,400.37,315.24
2018,9,17,12,0,84.0,373.0,5.1,17.6,442.0,396.92,312.61
2018,9,17,12,15,124.5,374.5,5.25,17.6,476.0,438.83,345.9
2018,9,17,12,30,165.0,376.0,5.4,17.6,510.0,459.65,362.68
2018,9,17,12,45,235.0,366.0,5.5,17.55,554.0,499.43,394.27
2018,9,17,13,0,305.0,356.0,5.6,17.5,598.0,518.6,409.55
2018,9,17,13,15,506.0,267.5,5.7,17.45,657.5,556.89,440.67
2018,9,17,13,30,707.0,179.0,5.8,17.4,717.0,568.38,449.03
2018,9,17,13,45,813.5,131.5,5.85,17.35,730.5,538.04,422.43
2018,9,17,14,0,920.0,84.0,5.9,17.3,744.0,495.1,383.72
2018,9,17,14,15,910.5,83.5,5.95,17.25,711.0,433.27,328.82
2018,9,17,14,30,901.0,83.0,6.0,17.2,678.0,371.01,272.36
2018,9,17,14,45,889.0,80.5,6.05,17.1,638.5,306.36,213.63
2018,9,17,15,0,877.0,78.0,6.1,17.0,599.0,242.2,156.59
2018,9,17,15,15,859.5,76.0,6.1,17.0,554.0,178.38,104.97
2018,9,17,15,30,842.0,74.0,6.1,17.0,509.0,116.22,66.64
2018,9,17,15,45,819.5,71.0,6.1,16.8,460.5,64.0,50.63
2018,9,17,16,0,797.0,68.0,6.1,16.6,412.0,61.49,48.65
2018,9,17,16,15,764.0,65.0,6.05,16.45,361.0,58.76,46.42
2018,9,17,16,30,731.0,62.0,6.0,16.3,310.0,56.05,44.15
2018,9,17,16,45,681.0,57.0,6.0,16.15,257.5,51.56,40.21
2018,9,17,17,0,631.0,52.0,6.0,16.0,205.0,47.1,36.15
2018,9,17,17,15,548.5,46.0,5.9,15.8,155.5,38.28,28.07
2018,9,17,17,30,466.0,40.0,5.8,15.6,106.0,33.27,23.11
2018,9,17,17,45,324.5,30.5,5.7,15.4,67.0,25.29,14.04
2018,9,17,18,0,183.0,21.0,5.6,15.2,28.0,16.52,0.0
2018,9,17,18,15,91.5,10.5,5.5,15.15,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.5,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.75,4.0,3.02,0.0
2018,9,18,6,30,0.0,7.0,4.1,14.9,7.0,5.3,0.0
2018,9,18,6,45,0.0,11.0,4.2,15.1,11.0,8.34,1.34
2018,9,18,7,0,0.0,15.0,4.3,15.3,15.0,11.39,4.04
2018,9,18,7,15,0.0,22.5,4.3,15.45,22.5,17.12,9.0
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,22.86,13.93
2018,9,18,7,45,0.0,58.5,4.25,15.75,58.5,44.8,32.59
2018,9,18,8,0,0.0,87.0,4.2,15.9,87.0,68.41,52.44
2018,9,18,8,15,0.0,94.5,4.2,16.05,94.5,74.33,57.21
2018,9,18,8,30,0.0,102.0,4.2,16.2,102.0,80.32,62.0
2018,9,18,8,45,0.0,110.0,4.15,16.35,110.0,86.82,67.16
2018,9,18,9,0,0.0,118.0,4.1,16.5,118.0,93.35,72.32
2018,9,18,9,15,0.0,119.0,4.1,16.65,119.0,93.79,72.43
2018,9,18,9,30,0.0,120.0,4.1,16.8,120.0,94.36,72.67
2018,9,18,9,45,0.0,131.0,4.1,16.9,131.0,103.52,79.98
2018,9,18,10,0,0.0,142.0,4.1,17.0,142.0,112.66,87.24
2018,9,18,10,15,2.0,163.5,4.1,17.1,165.0,132.82,103.51
2018,9,18,10,30,4.0,185.0,4.1,17.2,188.0,152.94,119.62
2018,9,18,10,45,5.0,193.0,4.05,17.3,197.0,160.23,125.28
2018,9,18,11,0,6.0,201.0,4.0,17.4,206.0,167.4,130.87
2018,9,18,11,15,6.0,200.0,3.95,17.45,205.0,165.82,129.45
2018,9,18,11,30,6.0,199.0,3.9,17.5,204.0,164.26,128.09
2018,9,18,11,45,6.0,196.0,3.9,17.6,201.0,161.04,125.41
2018,9,18,12,0,6.0,193.0,3.9,17.7,198.0,157.85,122.78
2018,9,18,12,15,5.5,189.0,4.0,17.7,193.5,153.45,119.25
2018,9,18,12,30,5.0,185.0,4.1,17.7,189.0,149.12,115.8
2018,9,18,12,45,7.5,204.0,4.2,17.7,210.0,165.46,128.99
2018,9,18,13,0,10.0,223.0,4.3,17.7,231.0,181.26,141.71
2018,9,18,13,15,12.0,234.5,4.5,17.7,244.0,190.2,148.96
2018,9,18,13,30,14.0,246.0,4.7,17.7,257.0,198.58,155.78
2018,9,18,13,45,15.5,246.0,4.85,17.65,257.5,197.25,154.88
2018,9,18,14,0,17.0,246.0,5.0,17.6,258.0,195.56,153.7
2018,9,18,14,15,16.0,236.0,5.15,17.5,247.0,185.12,145.54
2018,9,18,14,30,15.0,226.0,5.3,17.4,236.0,174.84,137.5
2018,9,18,14,45,9.5,203.0,5.5,17.3,209.0,154.35,121.32
2018,9,18,15,0,4.0,180.0,5.7,17.2,182.0,134.97,106.04
2018,9,18,15,15,4.0,167.5,5.7,17.2,169.5,124.56,97.8
2018,9,18,15,30,4.0,155.0,5.7,17.2,157.0,114.22,89.62
2018,9,18,15,45,213.5,123.0,5.85,16.85,214.0,85.27,69.21
2018,9,18,16,0,423.0,91.0,6.0,16.5,271.0,65.78,52.45
2018,9,18,16,15,540.0,82.5,6.0,16.25,282.5,63.0,50.21
2018,9,18,16,30,657.0,74.0,6.0,16.0,294.0,59.45,47.21
2018,9,18,16,45,595.5,69.0,6.05,15.75,242.0,55.55,43.79
2018,9,18,17,0,534.0,64.0,6.1,15.5,190.0,51.77,40.32
2018,9,18,17,15,443.0,55.5,6.0,15.3,142.5,45.08,34.05
2018,9,18,17,30,352.0,47.0,5.9,15.1,95.0,38.53,27.58
2018,9,18,17,45,228.0,33.0,5.85,14.85,59.0,25.04,13.1
2018,9,18,18,0,104.0,19.0,5.8,14.6,23.0,14.95,0.0
2018,9,18,18,15,52.0,9.5,5.65,14.55,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.85,13.85,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.9,14.0,10.0,33.41,0.0
2018,9,19,6,15,152.5,26.0,3.85,14.2,40.0,154.0,11.31
2018,9,19,6,30,260.0,42.0,3.8,14.4,70.0,267.3,209.86
2018,9,19,6,45,277.0,52.5,3.8,14.6,97.0,300.66,248.05
2018,9,19,7,0,294.0,63.0,3.8,14.8,124.0,336.53,281.74
2018,9,19,7,15,176.0,89.5,3.5,15.0,129.0,267.05,223.67
2018,9,19,7,30,58.0,116.0,3.2,15.2,134.0,169.92,140.0
2018,9,19,7,45,93.5,140.0,2.95,15.4,175.0,246.0,203.92
2018,9,19,8,0,129.0,164.0,2.7,15.6,216.0,306.51,253.22
2018,9,19,8,15,139.5,185.5,2.45,15.8,248.0,341.38,279.96
2018,9,19,8,30,150.0,207.0,2.2,16.0,280.0,375.97,305.88
2018,9,19,8,45,216.5,220.5,2.0,16.25,337.5,455.27,367.58
2018,9,19,9,0,283.0,234.0,1.8,16.5,395.0,560.27,445.49
2018,9,19,9,15,342.5,240.0,1.75,16.8,448.5,626.21,492.68
2018,9,19,9,30,402.0,246.0,1.7,17.1,502.0,716.01,555.25
2018,9,19,9,45,516.0,220.0,1.65,17.35,567.5,801.96,615.37
2018,9,19,10,0,630.0,194.0,1.6,17.6,633.0,895.43,677.71
2018,9,19,10,15,756.0,153.0,1.65,17.95,700.5,971.19,725.72
