Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,15,98.0,284.5,2.95,19.7,350.5,294.21,230.81
2018,10,9,13,30,100.0,283.0,3.2,19.5,349.0,285.12,223.82
2018,10,9,13,45,112.0,275.5,3.45,19.3,346.5,282.46,221.71
2018,10,9,14,0,124.0,268.0,3.7,19.1,344.0,269.72,211.38
2018,10,9,14,15,104.5,251.0,3.8,18.9,312.5,232.48,181.72
2018,10,9,14,30,85.0,234.0,3.9,18.7,281.0,203.39,158.58
2018,10,9,14,45,163.5,198.5,4.0,18.5,280.5,190.03,144.76
2018,10,9,15,0,242.0,163.0,4.1,18.3,280.0,164.69,120.26
2018,10,9,15,15,200.5,150.0,4.1,18.3,240.5,130.17,94.4
2018,10,9,15,30,159.0,137.0,4.1,18.3,201.0,103.88,77.74
2018,10,9,15,45,345.0,105.5,3.95,17.95,222.0,74.45,59.89
2018,10,9,16,0,531.0,74.0,3.8,17.6,243.0,57.93,45.58
2018,10,9,16,15,562.5,62.5,3.75,17.3,214.0,50.43,39.0
2018,10,9,16,30,594.0,51.0,3.7,17.0,185.0,42.4,31.79
2018,10,9,16,45,421.5,46.0,3.65,16.75,129.0,37.42,27.08
2018,10,9,17,0,249.0,41.0,3.6,16.5,73.0,31.03,20.84
2018,10,9,17,15,147.5,26.0,3.65,16.25,42.5,19.69,7.86
2018,10,9,17,30,46.0,11.0,3.7,16.0,12.0,8.65,0.0
2018,10,9,17,45,23.0,5.5,3.8,15.75,6.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,6,15,19.0,7.5,0.75,14.9,8.5,18.35,0.0
2018,10,10,6,30,38.0,15.0,0.9,15.0,17.0,56.4,0.0
2018,10,10,6,45,107.0,31.0,1.0,15.05,44.5,144.92,107.49
2018,10,10,7,0,176.0,47.0,1.1,15.1,72.0,221.88,180.63
2018,10,10,7,15,244.5,62.0,1.1,15.2,112.5,322.53,265.85
2018,10,10,7,30,313.0,77.0,1.1,15.3,153.0,408.19,336.54
2018,10,10,7,45,492.0,74.0,1.15,15.4,223.5,581.98,471.95
2018,10,10,8,0,671.0,71.0,1.2,15.5,294.0,758.28,599.93
2018,10,10,8,15,706.5,75.0,1.15,15.65,341.5,813.08,634.68
2018,10,10,8,30,742.0,79.0,1.1,15.8,389.0,860.43,664.31
2018,10,10,8,45,769.5,80.5,1.05,16.0,432.5,901.34,688.54
2018,10,10,9,0,797.0,82.0,1.0,16.2,476.0,939.52,710.33
2018,10,10,9,15,818.5,83.0,0.9,16.4,516.0,967.9,724.23
2018,10,10,9,30,840.0,84.0,0.8,16.6,556.0,992.87,735.67
2018,10,10,9,45,859.5,82.5,0.7,16.85,590.0,996.15,732.91
2018,10,10,10,0,879.0,81.0,0.6,17.1,624.0,1008.52,736.32
2018,10,10,10,15,886.0,82.5,0.6,17.3,649.5,1007.97,734.0
2018,10,10,10,30,893.0,84.0,0.6,17.5,675.0,1003.44,729.59
2018,10,10,10,45,897.5,85.5,0.55,17.75,693.5,992.44,720.03
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,977.49,708.3
2018,10,10,11,15,904.0,87.5,0.75,18.1,722.5,955.16,699.11
2018,10,10,11,30,906.0,88.0,1.0,18.2,733.0,929.13,686.89
2018,10,10,11,45,906.0,88.5,1.25,18.3,736.0,897.77,670.28
2018,10,10,12,0,906.0,89.0,1.5,18.4,739.0,863.05,650.56
2018,10,10,12,15,903.0,89.0,1.75,18.45,733.0,822.22,625.9
2018,10,10,12,30,900.0,89.0,2.0,18.5,727.0,778.62,598.43
2018,10,10,12,45,895.0,89.0,2.25,18.5,714.0,731.03,566.67
2018,10,10,13,0,890.0,89.0,2.5,18.5,701.0,681.25,530.48
2018,10,10,13,15,866.0,94.5,2.7,18.45,675.5,623.14,486.38
2018,10,10,13,30,842.0,100.0,2.9,18.4,650.0,567.94,442.88
2018,10,10,13,45,816.5,103.5,3.1,18.35,618.0,506.83,393.47
2018,10,10,14,0,791.0,107.0,3.3,18.3,586.0,446.74,343.27
2018,10,10,14,15,806.5,95.5,3.45,18.1,560.0,390.56,294.11
2018,10,10,14,30,822.0,84.0,3.6,17.9,534.0,331.53,240.96
2018,10,10,14,45,801.0,82.0,3.8,17.75,493.5,268.8,185.22
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,207.97,132.64
2018,10,10,15,15,753.5,77.5,4.0,17.6,409.0,148.28,86.52
2018,10,10,15,30,727.0,75.0,4.0,17.6,365.0,91.76,55.1
2018,10,10,15,45,684.0,72.0,4.15,17.1,317.5,58.19,45.85
2018,10,10,16,0,641.0,69.0,4.3,16.6,270.0,55.81,43.9
2018,10,10,16,15,581.5,63.5,4.2,16.35,221.5,51.46,40.05
2018,10,10,16,30,522.0,58.0,4.1,16.1,173.0,47.2,36.11
2018,10,10,16,45,431.5,50.0,3.95,15.85,128.5,40.79,30.07
2018,10,10,17,0,341.0,42.0,3.8,15.6,84.0,34.54,23.77
2018,10,10,17,15,220.5,29.5,3.65,15.45,51.5,22.43,8.35
2018,10,10,17,30,100.0,17.0,3.5,15.3,19.0,13.38,0.0
2018,10,10,17,45,50.0,8.5,3.35,15.15,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,15,3.0,6.0,0.85,14.75,6.0,4.72,0.0
2018,10,11,6,30,6.0,12.0,0.9,14.8,12.0,13.65,0.0
2018,10,11,6,45,19.0,28.0,0.95,14.85,30.5,45.34,29.28
2018,10,11,7,0,32.0,44.0,1.0,14.9,49.0,73.24,56.24
2018,10,11,7,15,48.0,64.5,1.0,15.0,74.5,110.93,89.42
2018,10,11,7,30,64.0,85.0,1.0,15.1,100.0,148.32,121.84
2018,10,11,7,45,82.5,105.0,1.0,15.15,129.0,205.37,169.72
2018,10,11,8,0,101.0,125.0,1.0,15.2,158.0,246.1,203.22
2018,10,11,8,15,116.5,144.5,0.95,15.4,188.5,283.53,232.98
2018,10,11,8,30,132.0,164.0,0.9,15.6,219.0,320.96,261.97
2018,10,11,8,45,339.5,149.0,0.85,15.8,310.5,554.0,444.24
2018,10,11,9,0,547.0,134.0,0.8,16.0,402.0,757.95,588.9
2018,10,11,9,15,663.0,117.0,0.75,16.25,468.0,859.41,652.72
2018,10,11,9,30,779.0,100.0,0.7,16.5,534.0,950.63,708.37
2018,10,11,9,45,797.5,100.5,0.65,16.8,567.5,968.18,714.88
2018,10,11,10,0,816.0,101.0,0.6,17.1,601.0,981.97,720.15
2018,10,11,10,15,826.5,102.5,0.55,17.4,627.5,984.94,718.66
2018,10,11,10,30,837.0,104.0,0.5,17.7,654.0,983.97,715.02
2018,10,11,10,45,843.0,105.5,0.45,18.0,673.0,974.57,706.33
2018,10,11,11,0,849.0,107.0,0.4,18.3,692.0,961.28,695.53
2018,10,11,11,15,853.0,107.5,0.4,18.6,703.0,929.13,674.17
2018,10,11,11,30,857.0,108.0,0.4,18.9,714.0,905.91,658.84
2018,10,11,11,45,859.0,107.0,0.45,19.15,717.0,875.87,640.16
2018,10,11,12,0,861.0,106.0,0.5,19.4,720.0,842.57,619.38
2018,10,11,12,15,862.5,105.0,0.7,19.5,716.5,805.73,599.03
2018,10,11,12,30,864.0,104.0,0.9,19.6,713.0,765.93,575.84
2018,10,11,12,45,865.0,101.5,1.1,19.75,701.5,721.51,547.28
2018,10,11,13,0,866.0,99.0,1.3,19.9,690.0,674.52,514.67
2018,10,11,13,15,859.5,97.5,1.5,19.9,669.5,621.51,476.36
2018,10,11,13,30,853.0,96.0,1.7,19.9,649.0,567.04,435.15
2018,10,11,13,45,844.0,94.0,1.85,19.9,621.5,511.3,390.86
2018,10,11,14,0,835.0,92.0,2.0,19.9,594.0,452.16,342.22
2018,10,11,14,15,821.0,90.0,2.2,19.8,560.0,390.79,290.36
2018,10,11,14,30,807.0,88.0,2.4,19.7,526.0,329.91,237.35
2018,10,11,14,45,788.5,85.5,2.55,19.6,486.5,268.27,183.3
2018,10,11,15,0,770.0,83.0,2.7,19.5,447.0,208.26,132.02
2018,10,11,15,15,743.0,79.5,2.7,19.5,403.0,148.36,86.3
2018,10,11,15,30,716.0,76.0,2.7,19.5,359.0,91.74,55.03
2018,10,11,15,45,677.5,71.5,3.05,19.1,311.5,57.78,45.12
2018,10,11,16,0,639.0,67.0,3.4,18.7,264.0,54.37,42.26
2018,10,11,16,15,581.5,61.0,3.55,18.3,216.0,49.62,38.1
2018,10,11,16,30,524.0,55.0,3.7,17.9,168.0,44.93,33.81
2018,10,11,16,45,434.0,47.5,3.9,17.55,124.0,38.86,28.11
2018,10,11,17,0,344.0,40.0,4.1,17.2,80.0,32.96,22.1
2018,10,11,17,15,223.5,27.5,4.25,16.8,48.5,20.97,5.49
2018,10,11,17,30,103.0,15.0,4.4,16.4,17.0,11.8,0.0
2018,10,11,17,45,51.5,7.5,4.5,16.0,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.55,15.45,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.6,15.6,26.0,127.36,0.0
2018,10,12,6,45,287.0,30.5,1.65,15.75,62.0,301.13,217.87
2018,10,12,7,0,415.0,41.0,1.7,15.9,98.0,427.39,342.84
2018,10,12,7,15,495.5,48.0,1.7,16.2,144.0,519.72,420.31
2018,10,12,7,30,576.0,55.0,1.7,16.5,190.0,616.09,496.25
2018,10,12,7,45,627.0,60.0,1.7,16.75,238.0,686.41,549.05
2018,10,12,8,0,678.0,65.0,1.7,17.0,286.0,750.92,595.16
2018,10,12,8,15,713.0,69.0,1.7,17.4,333.0,805.95,632.21
2018,10,12,8,30,748.0,73.0,1.7,17.8,380.0,859.4,666.84
2018,10,12,8,45,772.5,75.5,1.7,18.25,423.0,898.45,690.4
2018,10,12,9,0,797.0,78.0,1.7,18.7,466.0,934.76,711.69
2018,10,12,9,15,819.0,79.0,1.7,19.15,505.5,963.48,727.55
2018,10,12,9,30,841.0,80.0,1.7,19.6,545.0,976.2,732.72
2018,10,12,9,45,861.5,78.5,1.65,20.05,579.5,993.18,740.24
2018,10,12,10,0,882.0,77.0,1.6,20.5,614.0,1006.45,745.28
2018,10,12,10,15,891.0,78.0,1.55,20.9,640.5,1007.25,742.51
2018,10,12,10,30,900.0,79.0,1.5,21.3,667.0,1004.04,737.47
2018,10,12,10,45,906.0,80.0,1.45,21.7,686.0,993.81,728.17
2018,10,12,11,0,912.0,81.0,1.4,22.1,705.0,979.58,716.57
2018,10,12,11,15,914.5,81.5,1.4,22.35,716.0,957.5,701.35
2018,10,12,11,30,917.0,82.0,1.4,22.6,727.0,931.69,683.89
2018,10,12,11,45,917.5,82.5,1.45,22.85,730.0,900.47,663.69
2018,10,12,12,0,918.0,83.0,1.5,23.1,733.0,865.83,641.2
2018,10,12,12,15,917.5,82.5,1.65,23.15,728.5,826.07,616.7
2018,10,12,12,30,917.0,82.0,1.8,23.2,724.0,783.32,589.64
2018,10,12,12,45,914.0,81.5,1.95,23.25,711.0,735.98,558.41
2018,10,12,13,0,911.0,81.0,2.1,23.3,698.0,686.24,522.65
2018,10,12,13,15,905.0,80.0,2.35,23.2,677.5,632.01,483.08
2018,10,12,13,30,899.0,79.0,2.6,23.1,657.0,576.17,440.51
2018,10,12,13,45,889.5,78.0,2.8,22.95,629.0,517.21,393.68
2018,10,12,14,0,880.0,77.0,3.0,22.8,601.0,457.53,344.39
2018,10,12,14,15,867.0,75.5,3.15,22.65,567.0,395.62,291.59
2018,10,12,14,30,854.0,74.0,3.3,22.5,533.0,333.94,237.58
2018,10,12,14,45,836.5,71.5,3.45,22.3,492.5,270.81,182.21
2018,10,12,15,0,819.0,69.0,3.6,22.1,452.0,205.39,126.61
2018,10,12,15,15,793.5,66.5,3.6,22.1,407.5,143.58,79.65
2018,10,12,15,30,768.0,64.0,3.6,22.1,363.0,84.75,47.75
2018,10,12,15,45,733.5,60.0,3.8,21.5,315.5,54.53,41.86
2018,10,12,16,0,699.0,56.0,4.0,20.9,268.0,50.97,38.91
2018,10,12,16,15,646.0,51.5,4.05,20.45,220.0,46.79,35.27
2018,10,12,16,30,593.0,47.0,4.1,20.0,172.0,39.36,28.65
2018,10,12,16,45,504.5,40.5,4.15,19.5,126.5,33.76,23.43
2018,10,12,17,0,416.0,34.0,4.2,19.0,81.0,28.34,17.88
2018,10,12,17,15,257.0,22.5,4.15,18.6,47.0,18.61,1.85
2018,10,12,17,30,98.0,11.0,4.1,18.2,13.0,8.65,0.0
2018,10,12,17,45,49.0,5.5,4.1,17.85,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,6,15,100.0,9.5,1.2,15.6,13.5,0.0,0.0
2018,10,13,6,30,200.0,19.0,1.2,15.8,27.0,155.56,0.0
2018,10,13,6,45,343.0,27.5,1.2,16.0,64.5,340.33,238.65
2018,10,13,7,0,486.0,36.0,1.2,16.2,102.0,478.5,378.31
2018,10,13,7,15,458.5,44.5,1.2,16.5,127.5,484.79,390.03
2018,10,13,7,30,431.0,53.0,1.2,16.8,153.0,487.72,395.65
2018,10,13,7,45,259.5,82.0,1.25,17.05,146.0,375.35,308.01
2018,10,13,8,0,88.0,111.0,1.3,17.3,139.0,215.25,176.08
2018,10,13,8,15,171.0,129.0,1.35,17.55,194.5,315.59,259.77
2018,10,13,8,30,254.0,147.0,1.4,17.8,250.0,441.5,358.61
2018,10,13,8,45,305.0,163.5,1.5,18.1,301.0,513.6,412.61
2018,10,13,9,0,356.0,180.0,1.6,18.4,352.0,585.66,465.55
2018,10,13,9,15,368.5,195.0,1.65,18.55,385.5,615.84,485.89
2018,10,13,9,30,381.0,210.0,1.7,18.7,419.0,644.27,505.1
2018,10,13,9,45,395.5,221.0,1.8,18.9,449.5,667.93,521.13
2018,10,13,10,0,410.0,232.0,1.9,19.1,480.0,714.03,552.53
2018,10,13,10,15,490.0,215.5,2.0,19.2,524.5,769.38,592.73
2018,10,13,10,30,570.0,199.0,2.1,19.3,569.0,820.4,629.27
2018,10,13,10,45,583.0,201.0,2.15,19.4,588.5,821.3,628.82
2018,10,13,11,0,596.0,203.0,2.2,19.5,608.0,827.78,632.54
2018,10,13,11,15,497.5,240.0,2.3,19.6,582.0,745.79,572.66
2018,10,13,11,30,399.0,277.0,2.4,19.7,556.0,653.13,504.92
2018,10,13,11,45,304.0,302.5,2.45,19.75,515.5,577.48,447.86
2018,10,13,12,0,209.0,328.0,2.5,19.8,475.0,487.89,379.67
2018,10,13,12,15,227.5,323.0,2.6,19.8,482.0,483.72,377.44
2018,10,13,12,30,246.0,318.0,2.7,19.8,489.0,492.57,384.11
2018,10,13,12,45,240.0,313.0,2.75,19.8,477.0,451.58,353.1
2018,10,13,13,0,234.0,308.0,2.8,19.8,465.0,425.7,333.21
2018,10,13,13,15,248.0,294.5,2.85,19.7,456.5,415.05,324.87
2018,10,13,13,30,262.0,281.0,2.9,19.6,448.0,390.74,305.78
2018,10,13,13,45,385.0,235.0,2.95,19.5,468.5,391.6,305.51
2018,10,13,14,0,508.0,189.0,3.0,19.4,489.0,386.19,298.06
2018,10,13,14,15,698.5,128.5,3.0,19.3,515.0,375.47,282.76
2018,10,13,14,30,889.0,68.0,3.0,19.2,541.0,339.15,243.57
2018,10,13,14,45,872.0,66.5,3.0,19.05,501.0,274.93,186.27
2018,10,13,15,0,855.0,65.0,3.0,18.9,461.0,211.91,131.81
2018,10,13,15,15,830.5,62.5,3.0,18.9,415.5,148.69,83.35
2018,10,13,15,30,806.0,60.0,3.0,18.9,370.0,83.25,46.43
2018,10,13,15,45,770.0,56.5,2.95,18.55,321.0,52.37,40.5
2018,10,13,16,0,734.0,53.0,2.9,18.2,272.0,49.04,37.67
2018,10,13,16,15,679.0,49.0,2.85,17.9,222.5,45.11,34.17
2018,10,13,16,30,624.0,45.0,2.8,17.6,173.0,41.28,30.61
2018,10,13,16,45,531.5,39.0,2.8,17.25,126.5,32.76,22.77
2018,10,13,17,0,439.0,33.0,2.8,16.9,80.0,27.66,17.31
2018,10,13,17,15,271.5,22.5,2.75,16.6,46.5,18.72,0.0
2018,10,13,17,30,104.0,12.0,2.7,16.3,13.0,9.44,0.0
2018,10,13,17,45,52.0,6.0,2.65,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.7,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.9,8.0,6.29,0.0
2018,10,14,6,45,0.0,21.0,1.35,15.1,21.0,16.03,5.59
2018,10,14,7,0,0.0,34.0,1.3,15.3,34.0,27.41,16.99
2018,10,14,7,15,0.0,52.5,1.2,15.5,52.5,45.74,32.92
2018,10,14,7,30,0.0,71.0,1.1,15.7,71.0,63.18,47.99
2018,10,14,7,45,0.0,84.0,0.95,15.85,84.0,73.35,56.73
2018,10,14,8,0,0.0,97.0,0.8,16.0,97.0,83.75,65.46
2018,10,14,8,15,40.0,123.0,0.85,16.25,139.0,162.72,132.59
2018,10,14,8,30,80.0,149.0,0.9,16.5,181.0,230.78,188.7
2018,10,14,8,45,173.5,172.0,0.95,16.75,252.0,371.05,301.38
2018,10,14,9,0,267.0,195.0,1.0,17.0,323.0,515.79,411.19
2018,10,14,9,15,439.0,171.5,1.05,17.2,402.0,685.38,536.32
2018,10,14,9,30,611.0,148.0,1.1,17.4,481.0,843.52,644.79
2018,10,14,9,45,761.0,112.5,1.1,17.65,552.5,944.83,708.52
2018,10,14,10,0,911.0,77.0,1.1,17.9,624.0,1035.73,764.02
2018,10,14,10,15,921.0,77.5,1.1,18.2,651.0,1036.54,761.07
2018,10,14,10,30,931.0,78.0,1.1,18.5,678.0,1033.23,757.03
2018,10,14,10,45,938.5,79.0,1.15,18.75,698.5,1023.86,750.5
2018,10,14,11,0,946.0,80.0,1.2,19.0,719.0,1010.31,741.51
2018,10,14,11,15,951.0,79.5,1.2,19.3,730.5,988.5,726.35
2018,10,14,11,30,956.0,79.0,1.2,19.6,742.0,962.73,708.86
2018,10,14,11,45,959.0,79.0,1.2,19.9,746.5,931.85,688.17
2018,10,14,12,0,962.0,79.0,1.2,20.2,751.0,897.28,665.13
2018,10,14,12,15,961.5,79.0,1.2,20.45,746.5,856.33,637.98
2018,10,14,12,30,961.0,79.0,1.2,20.7,742.0,812.23,608.62
2018,10,14,12,45,960.0,78.0,1.2,20.95,730.0,763.78,575.84
2018,10,14,13,0,959.0,77.0,1.2,21.2,718.0,712.63,538.43
2018,10,14,13,15,953.5,76.5,1.25,21.4,697.0,656.78,497.14
2018,10,14,13,30,948.0,76.0,1.3,21.6,676.0,599.11,453.08
2018,10,14,13,45,941.0,74.5,1.4,21.75,648.0,538.21,405.35
2018,10,14,14,0,934.0,73.0,1.5,21.9,620.0,476.22,354.8
2018,10,14,14,15,923.5,70.5,1.55,21.9,585.0,411.2,300.09
2018,10,14,14,30,913.0,68.0,1.6,21.9,550.0,346.07,243.72
2018,10,14,14,45,896.5,66.5,1.65,21.9,509.0,280.47,186.57
2018,10,14,15,0,880.0,65.0,1.7,21.9,468.0,215.98,131.92
2018,10,14,15,15,855.5,63.0,1.7,21.9,422.0,151.53,83.48
2018,10,14,15,30,831.0,61.0,1.7,21.9,376.0,84.95,46.79
2018,10,14,15,45,795.5,57.0,1.8,21.6,326.0,53.11,40.62
2018,10,14,16,0,760.0,53.0,1.9,21.3,276.0,49.35,37.44
2018,10,14,16,15,704.5,49.0,1.95,20.75,225.5,45.38,33.98
2018,10,14,16,30,649.0,45.0,2.0,20.2,175.0,41.51,30.42
2018,10,14,16,45,553.5,39.0,2.05,19.6,127.5,35.76,25.02
2018,10,14,17,0,458.0,33.0,2.1,19.0,80.0,27.79,16.98
2018,10,14,17,15,283.5,22.0,2.2,18.55,46.0,18.39,0.0
2018,10,14,17,30,109.0,11.0,2.3,18.1,12.0,8.65,0.0
2018,10,14,17,45,54.5,5.5,2.4,17.6,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,15,6,15,104.0,9.0,3.15,15.3,12.5,0.0,0.0
2018,10,15,6,30,208.0,18.0,3.3,15.6,25.0,160.78,0.0
2018,10,15,6,45,356.0,26.5,3.4,15.85,62.5,345.57,227.17
2018,10,15,7,0,504.0,35.0,3.5,16.1,100.0,492.74,393.55
2018,10,15,7,15,585.5,40.5,3.55,16.4,148.0,578.09,468.94
2018,10,15,7,30,667.0,46.0,3.6,16.7,196.0,677.4,549.42
2018,10,15,7,45,716.5,50.0,3.7,17.0,246.0,748.52,604.78
2018,10,15,8,0,766.0,54.0,3.8,17.3,296.0,819.66,657.55
2018,10,15,8,15,798.5,57.0,3.55,17.7,344.0,872.6,692.77
2018,10,15,8,30,831.0,60.0,3.3,18.1,392.0,912.43,716.96
2018,10,15,8,45,853.5,62.0,3.05,18.5,436.0,949.46,738.1
2018,10,15,9,0,876.0,64.0,2.8,18.9,480.0,983.68,756.35
2018,10,15,9,15,892.5,65.5,2.55,19.4,519.5,1007.9,766.78
2018,10,15,9,30,909.0,67.0,2.3,19.9,559.0,1028.55,774.36
2018,10,15,9,45,921.0,68.0,2.1,20.35,592.5,1040.1,776.33
2018,10,15,10,0,933.0,69.0,1.9,20.8,626.0,1047.65,775.62
2018,10,15,10,15,940.5,70.5,1.75,21.1,652.5,1047.15,770.85
2018,10,15,10,30,948.0,72.0,1.6,21.4,679.0,1042.44,763.55
2018,10,15,10,45,953.0,73.0,1.4,21.7,698.0,1030.43,750.9
2018,10,15,11,0,958.0,74.0,1.2,22.0,717.0,1014.28,735.73
2018,10,15,11,15,961.0,74.0,1.25,22.15,728.0,990.97,721.11
2018,10,15,11,30,964.0,74.0,1.3,22.3,739.0,963.75,704.08
2018,10,15,11,45,964.5,74.0,1.3,22.45,741.5,930.52,682.4
2018,10,15,12,0,965.0,74.0,1.3,22.6,744.0,893.75,658.44
2018,10,15,12,15,963.5,74.5,1.45,22.55,739.0,852.53,633.87
2018,10,15,12,30,962.0,75.0,1.6,22.5,734.0,808.22,606.59
2018,10,15,12,45,959.0,74.0,1.8,22.5,720.5,758.39,575.01
2018,10,15,13,0,956.0,73.0,2.0,22.5,707.0,706.07,538.16
2018,10,15,13,15,950.0,72.5,2.1,22.4,686.0,650.17,496.73
2018,10,15,13,30,944.0,72.0,2.2,22.3,665.0,592.54,452.44
2018,10,15,13,45,934.5,70.5,2.35,22.2,636.0,530.75,403.49
2018,10,15,14,0,925.0,69.0,2.5,22.1,607.0,468.17,351.94
2018,10,15,14,15,912.0,67.5,2.55,21.95,571.5,403.79,297.01
2018,10,15,14,30,899.0,66.0,2.6,21.8,536.0,339.59,240.78
2018,10,15,14,45,881.0,64.5,2.65,21.65,495.0,274.61,183.67
2018,10,15,15,0,863.0,63.0,2.7,21.5,454.0,210.95,129.36
2018,10,15,15,15,837.5,61.0,2.7,21.5,408.5,147.62,81.44
2018,10,15,15,30,812.0,59.0,2.7,21.5,363.0,82.29,45.25
2018,10,15,15,45,775.0,55.5,2.8,21.05,314.0,51.64,39.45
2018,10,15,16,0,738.0,52.0,2.9,20.6,265.0,48.27,36.6
2018,10,15,16,15,681.0,48.0,2.9,20.15,215.5,44.3,33.1
2018,10,15,16,30,624.0,44.0,2.9,19.7,166.0,40.45,29.53
2018,10,15,16,45,526.5,37.5,2.95,19.25,119.5,34.29,23.72
2018,10,15,17,0,429.0,31.0,3.0,18.8,73.0,26.03,15.24
2018,10,15,17,15,264.0,21.0,2.9,18.5,42.0,17.54,0.0
2018,10,15,17,30,99.0,11.0,2.8,18.2,11.0,8.65,0.0
2018,10,15,17,45,49.5,5.5,2.75,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.3,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.4,24.0,156.02,0.0
2018,10,16,6,45,347.5,26.5,0.7,15.5,60.5,337.17,206.91
2018,10,16,7,0,494.0,35.0,0.7,15.6,97.0,485.34,378.17
2018,10,16,7,15,578.0,41.0,0.65,15.8,145.0,572.57,451.15
2018,10,16,7,30,662.0,47.0,0.6,16.0,193.0,674.59,528.39
2018,10,16,7,45,713.0,51.0,0.55,16.25,243.0,747.05,579.63
2018,10,16,8,0,764.0,55.0,0.5,16.5,293.0,819.5,627.87
2018,10,16,8,15,798.0,57.5,0.55,16.95,341.0,873.1,662.3
2018,10,16,8,30,832.0,60.0,0.6,17.4,389.0,913.63,687.05
2018,10,16,8,45,855.0,61.5,0.65,17.9,433.0,950.36,708.63
2018,10,16,9,0,878.0,63.0,0.7,18.4,477.0,984.33,728.01
2018,10,16,9,15,893.5,65.0,0.85,18.9,516.0,1008.19,742.91
2018,10,16,9,30,909.0,67.0,1.0,19.4,555.0,1028.44,755.53
2018,10,16,9,45,921.5,68.0,1.15,19.9,588.5,1040.43,762.88
2018,10,16,10,0,934.0,69.0,1.3,20.4,622.0,1048.42,767.77
2018,10,16,10,15,942.0,69.5,1.4,20.6,648.0,1047.07,766.77
2018,10,16,10,30,950.0,70.0,1.5,20.8,674.0,1041.57,763.34
2018,10,16,10,45,955.0,71.0,1.55,21.05,693.0,1029.53,754.91
2018,10,16,11,0,960.0,72.0,1.6,21.3,712.0,1013.34,744.03
2018,10,16,11,15,847.0,114.0,1.65,21.45,685.5,941.23,697.12
2018,10,16,11,30,734.0,156.0,1.7,21.6,659.0,862.27,645.39
2018,10,16,11,45,525.5,228.5,1.75,21.75,589.5,716.09,542.93
2018,10,16,12,0,317.0,301.0,1.8,21.9,520.0,570.23,435.85
2018,10,16,12,15,251.5,309.0,1.85,21.95,482.0,506.9,389.36
2018,10,16,12,30,186.0,317.0,1.9,22.0,444.0,432.47,333.53
2018,10,16,12,45,143.5,307.5,1.95,22.05,404.5,379.56,293.47
2018,10,16,13,0,101.0,298.0,2.0,22.1,365.0,318.76,246.93
2018,10,16,13,15,77.5,281.0,2.1,22.05,331.5,280.68,217.75
2018,10,16,13,30,54.0,264.0,2.2,22.0,298.0,245.63,190.61
2018,10,16,13,45,196.0,221.0,2.25,21.95,335.5,280.68,218.06
2018,10,16,14,0,338.0,178.0,2.3,21.9,373.0,304.09,233.81
2018,10,16,14,15,617.0,121.5,2.4,21.8,451.0,339.01,253.41
2018,10,16,14,30,896.0,65.0,2.5,21.7,529.0,337.37,239.41
2018,10,16,14,45,877.5,63.5,2.6,21.6,488.0,272.53,182.21
2018,10,16,15,0,859.0,62.0,2.7,21.5,447.0,209.09,128.08
2018,10,16,15,15,833.5,59.5,2.7,21.5,401.5,145.69,80.11
2018,10,16,15,30,808.0,57.0,2.7,21.5,356.0,80.36,43.86
2018,10,16,15,45,770.5,54.0,2.9,21.0,307.5,50.4,38.38
2018,10,16,16,0,733.0,51.0,3.1,20.5,259.0,47.39,35.85
2018,10,16,16,15,674.5,46.5,3.2,20.0,209.5,43.0,31.96
2018,10,16,16,30,616.0,42.0,3.3,19.5,160.0,38.69,27.98
2018,10,16,16,45,516.0,36.0,3.4,19.0,114.5,32.92,22.51
2018,10,16,17,0,416.0,30.0,3.5,18.5,69.0,25.17,14.18
2018,10,16,17,15,254.5,20.0,3.6,18.1,39.5,16.71,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.7,10.0,7.87,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.25,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,6,15,20.5,2.5,0.95,14.15,3.0,0.0,0.0
2018,10,17,6,30,41.0,5.0,1.0,14.2,6.0,32.9,0.0
2018,10,17,6,45,43.0,18.0,1.0,14.3,21.0,70.1,36.89
2018,10,17,7,0,45.0,31.0,1.0,14.4,36.0,78.44,60.02
2018,10,17,7,15,70.0,44.5,1.05,14.55,57.5,115.69,93.84
2018,10,17,7,30,95.0,58.0,1.1,14.7,79.0,154.14,127.87
2018,10,17,7,45,52.0,81.0,1.1,14.85,93.0,129.13,105.88
2018,10,17,8,0,9.0,104.0,1.1,15.0,107.0,101.87,81.28
2018,10,17,8,15,85.0,127.5,1.1,15.25,160.5,234.02,193.42
2018,10,17,8,30,161.0,151.0,1.1,15.5,214.0,336.17,276.52
2018,10,17,8,45,328.5,148.0,1.1,15.7,295.5,518.74,420.49
2018,10,17,9,0,496.0,145.0,1.1,15.9,377.0,710.73,560.64
2018,10,17,9,15,666.5,114.5,1.15,16.2,453.5,860.67,661.88
2018,10,17,9,30,837.0,84.0,1.2,16.5,530.0,989.86,744.99
2018,10,17,9,45,870.5,79.5,1.2,16.75,568.5,1003.16,749.59
2018,10,17,10,0,904.0,75.0,1.2,17.0,607.0,1025.39,761.71
2018,10,17,10,15,912.5,76.0,1.15,17.25,633.0,1025.24,758.37
2018,10,17,10,30,921.0,77.0,1.1,17.5,659.0,1021.03,752.91
2018,10,17,10,45,927.0,77.5,1.05,17.8,677.5,1009.65,742.97
2018,10,17,11,0,933.0,78.0,1.0,18.1,696.0,994.22,730.73
2018,10,17,11,15,936.0,78.5,1.05,18.25,707.0,971.97,716.69
2018,10,17,11,30,939.0,79.0,1.1,18.4,718.0,945.89,700.25
2018,10,17,11,45,939.5,79.0,1.15,18.6,720.5,913.34,679.44
2018,10,17,12,0,940.0,79.0,1.2,18.8,723.0,877.34,656.28
2018,10,17,12,15,938.5,79.0,1.3,18.85,717.5,836.45,630.68
2018,10,17,12,30,937.0,79.0,1.4,18.9,712.0,792.59,602.6
2018,10,17,12,45,932.5,78.5,1.55,19.0,698.5,743.31,570.19
2018,10,17,13,0,928.0,78.0,1.7,19.1,685.0,691.75,533.06
2018,10,17,13,15,921.0,78.0,1.85,19.05,664.0,637.12,492.48
2018,10,17,13,30,914.0,78.0,2.0,19.0,643.0,580.91,449.0
2018,10,17,13,45,904.0,76.5,2.15,18.95,614.5,520.51,400.58
2018,10,17,14,0,894.0,75.0,2.3,18.9,586.0,459.44,349.67
2018,10,17,14,15,880.0,73.5,2.45,18.75,551.0,396.49,295.6
2018,10,17,14,30,866.0,72.0,2.6,18.6,516.0,333.88,240.3
2018,10,17,14,45,846.5,70.0,2.8,18.45,475.5,270.12,183.82
2018,10,17,15,0,827.0,68.0,3.0,18.3,435.0,204.59,127.55
2018,10,17,15,15,800.0,65.5,3.0,18.3,390.0,142.34,79.85
2018,10,17,15,30,773.0,63.0,3.0,18.3,345.0,83.27,47.73
2018,10,17,15,45,732.5,59.0,3.2,17.75,296.5,53.76,41.88
2018,10,17,16,0,692.0,55.0,3.4,17.2,248.0,50.12,38.75
2018,10,17,16,15,629.0,50.5,3.4,16.85,199.5,45.87,34.91
2018,10,17,16,30,566.0,46.0,3.4,16.5,151.0,38.45,28.1
2018,10,17,16,45,460.5,38.5,3.4,16.15,107.0,32.04,21.96
2018,10,17,17,0,355.0,31.0,3.4,15.8,63.0,25.85,14.39
2018,10,17,17,15,213.5,19.5,3.35,15.55,35.5,15.34,0.0
2018,10,17,17,30,72.0,8.0,3.3,15.3,8.0,6.29,0.0
2018,10,17,17,45,36.0,4.0,3.3,15.05,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,81.5,8.0,1.3,14.15,10.0,0.0,0.0
2018,10,18,6,30,163.0,16.0,1.3,14.3,20.0,127.89,0.0
2018,10,18,6,45,188.0,25.5,1.25,14.4,40.0,213.06,110.04
2018,10,18,7,0,213.0,35.0,1.2,14.5,60.0,257.62,205.42
2018,10,18,7,15,180.5,52.5,1.2,14.65,81.0,239.7,197.23
2018,10,18,7,30,148.0,70.0,1.2,14.8,102.0,238.37,197.72
2018,10,18,7,45,172.0,91.5,1.2,14.95,137.5,291.03,242.02
2018,10,18,8,0,196.0,113.0,1.2,15.1,173.0,343.49,284.49
2018,10,18,8,15,270.0,125.0,1.2,15.3,222.0,429.97,353.78
2018,10,18,8,30,344.0,137.0,1.2,15.5,271.0,519.08,422.29
2018,10,18,8,45,378.0,149.0,1.2,15.75,311.5,595.06,476.95
2018,10,18,9,0,412.0,161.0,1.2,16.0,352.0,645.87,512.28
2018,10,18,9,15,400.0,180.0,1.15,16.25,378.0,656.71,516.66
2018,10,18,9,30,388.0,199.0,1.1,16.5,404.0,639.98,502.23
2018,10,18,9,45,393.0,211.0,1.05,16.8,430.0,655.19,511.0
2018,10,18,10,0,398.0,223.0,1.0,17.1,456.0,668.37,517.91
2018,10,18,10,15,507.0,199.5,0.95,17.45,509.0,769.18,587.94
2018,10,18,10,30,616.0,176.0,0.9,17.8,562.0,851.0,640.96
2018,10,18,10,45,772.5,127.0,0.85,18.2,625.5,927.9,687.94
2018,10,18,11,0,929.0,78.0,0.8,18.6,689.0,989.94,723.98
2018,10,18,11,15,932.5,78.0,0.8,18.9,700.0,967.64,707.5
2018,10,18,11,30,936.0,78.0,0.8,19.2,711.0,941.53,689.99
2018,10,18,11,45,937.5,78.5,0.8,19.55,714.5,910.51,669.29
2018,10,18,12,0,939.0,79.0,0.8,19.9,718.0,875.97,646.38
2018,10,18,12,15,938.0,78.5,0.95,20.1,712.5,834.98,621.97
2018,10,18,12,30,937.0,78.0,1.1,20.3,707.0,790.99,594.9
2018,10,18,12,45,932.0,78.0,1.2,20.5,693.5,741.91,562.61
2018,10,18,13,0,927.0,78.0,1.3,20.7,680.0,690.58,525.81
2018,10,18,13,15,920.5,77.5,1.45,20.75,659.0,635.83,485.87
2018,10,18,13,30,914.0,77.0,1.6,20.8,638.0,579.48,442.98
2018,10,18,13,45,904.0,76.0,1.75,20.85,609.5,519.59,395.59
2018,10,18,14,0,894.0,75.0,1.9,20.9,581.0,459.02,345.68
2018,10,18,14,15,879.5,73.5,2.05,20.8,546.0,395.93,292.19
2018,10,18,14,30,865.0,72.0,2.2,20.7,511.0,333.23,237.47
2018,10,18,14,45,843.5,70.0,2.35,20.55,469.5,269.09,181.38
2018,10,18,15,0,822.0,68.0,2.5,20.4,428.0,203.5,125.73
2018,10,18,15,15,794.5,65.0,2.5,20.4,383.0,141.17,78.45
2018,10,18,15,30,767.0,62.0,2.5,20.4,338.0,82.11,46.54
2018,10,18,15,45,726.0,58.0,2.7,19.95,290.0,52.89,40.73
2018,10,18,16,0,685.0,54.0,2.9,19.5,242.0,49.23,37.6
2018,10,18,16,15,621.5,49.5,3.0,19.1,194.0,44.98,33.77
2018,10,18,16,30,558.0,45.0,3.1,18.7,146.0,37.62,27.07
2018,10,18,16,45,451.5,37.5,3.2,18.3,102.5,31.21,20.95
2018,10,18,17,0,345.0,30.0,3.3,17.9,59.0,25.02,12.92
2018,10,18,17,15,206.5,19.0,3.4,17.55,33.0,14.95,0.0
2018,10,18,17,30,68.0,8.0,3.5,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.6,16.85,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.5,1.0,15.0,9.0,0.0,0.0
2018,10,19,6,30,139.0,15.0,1.1,15.1,18.0,110.22,0.0
2018,10,19,6,45,273.5,25.0,1.2,15.25,50.0,274.16,122.3
2018,10,19,7,0,408.0,35.0,1.3,15.4,82.0,418.03,327.39
2018,10,19,7,15,388.0,35.0,1.35,15.6,97.0,414.95,336.1
2018,10,19,7,30,368.0,35.0,1.4,15.8,112.0,406.69,334.11
2018,10,19,7,45,184.0,43.5,1.5,16.05,82.0,249.67,208.49
2018,10,19,8,0,0.0,52.0,1.6,16.3,52.0,39.79,28.17
2018,10,19,8,15,0.0,77.0,1.6,16.65,77.0,60.91,46.12
2018,10,19,8,30,0.0,102.0,1.6,17.0,102.0,84.25,65.52
2018,10,19,8,45,4.0,128.0,1.55,17.35,130.0,112.85,89.16
2018,10,19,9,0,8.0,154.0,1.5,17.7,158.0,141.61,112.5
2018,10,19,9,15,14.5,174.5,1.55,18.15,182.0,166.97,132.83
2018,10,19,9,30,21.0,195.0,1.6,18.6,206.0,192.23,152.79
2018,10,19,9,45,31.5,214.5,1.6,19.05,232.0,242.76,192.54
2018,10,19,10,0,42.0,234.0,1.6,19.5,258.0,271.87,214.76
2018,10,19,10,15,51.5,251.0,1.6,19.95,282.0,296.44,233.22
2018,10,19,10,30,61.0,268.0,1.6,20.4,306.0,320.35,250.95
