Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,9,15,185.5,191.5,4.7,16.95,276.0,410.48,337.76
2018,10,29,9,30,204.0,207.0,4.7,17.1,306.0,444.0,363.63
2018,10,29,9,45,256.0,214.0,4.7,17.2,346.5,523.81,426.12
2018,10,29,10,0,308.0,221.0,4.7,17.3,387.0,578.39,468.23
2018,10,29,10,15,316.5,231.0,4.7,17.4,408.0,591.11,476.71
2018,10,29,10,30,325.0,241.0,4.7,17.5,429.0,602.04,484.01
2018,10,29,10,45,307.0,251.0,4.65,17.55,433.0,585.38,469.65
2018,10,29,11,0,289.0,261.0,4.6,17.6,437.0,567.79,454.8
2018,10,29,11,15,331.5,258.0,4.6,17.65,463.0,590.81,472.83
2018,10,29,11,30,374.0,255.0,4.6,17.7,489.0,610.39,487.91
2018,10,29,11,45,468.0,224.5,4.6,17.8,518.5,661.69,527.72
2018,10,29,12,0,562.0,194.0,4.6,17.9,548.0,685.4,546.52
2018,10,29,12,15,636.0,166.5,4.65,18.05,564.0,696.61,555.23
2018,10,29,12,30,710.0,139.0,4.7,18.2,580.0,691.41,551.53
2018,10,29,12,45,680.0,146.0,4.7,18.35,561.0,639.66,510.51
2018,10,29,13,0,650.0,153.0,4.7,18.5,542.0,588.22,469.37
2018,10,29,13,15,704.0,132.0,4.7,18.6,539.5,561.55,447.43
2018,10,29,13,30,758.0,111.0,4.7,18.7,537.0,527.59,418.56
2018,10,29,13,45,813.0,90.5,4.7,18.85,527.0,488.01,383.7
2018,10,29,14,0,868.0,70.0,4.7,19.0,517.0,440.52,340.76
2018,10,29,14,15,851.5,68.0,4.7,19.0,482.5,378.48,285.64
2018,10,29,14,30,835.0,66.0,4.7,19.0,448.0,317.17,230.14
2018,10,29,14,45,812.0,64.0,4.75,19.0,408.0,253.23,172.77
2018,10,29,15,0,789.0,62.0,4.8,19.0,368.0,192.71,120.12
2018,10,29,15,15,757.0,59.5,4.8,19.0,325.0,133.18,74.29
2018,10,29,15,30,725.0,57.0,4.8,19.0,282.0,77.46,43.48
2018,10,29,15,45,676.5,53.0,5.05,18.7,236.0,48.33,36.9
2018,10,29,16,0,628.0,49.0,5.3,18.4,190.0,44.63,33.54
2018,10,29,16,15,548.0,43.0,5.35,18.0,145.0,35.97,25.69
2018,10,29,16,30,468.0,37.0,5.4,17.6,100.0,30.89,20.74
2018,10,29,16,45,328.0,28.5,5.45,17.2,64.0,23.64,12.27
2018,10,29,17,0,188.0,20.0,5.5,16.8,28.0,15.74,0.0
2018,10,29,17,15,94.0,10.0,5.65,16.6,14.0,7.87,0.0
2018,10,29,17,30,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.75,15.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.8,14.4,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.9,14.6,7.0,0.0,0.0
2018,10,30,6,45,228.5,18.0,4.95,14.75,32.0,186.08,0.0
2018,10,30,7,0,380.0,27.0,5.0,14.9,57.0,382.38,246.58
2018,10,30,7,15,488.5,33.5,5.2,15.15,99.5,489.26,393.87
2018,10,30,7,30,597.0,40.0,5.4,15.4,142.0,609.78,499.55
2018,10,30,7,45,659.0,44.5,5.6,15.7,189.0,690.2,567.84
2018,10,30,8,0,721.0,49.0,5.8,16.0,236.0,771.15,633.33
2018,10,30,8,15,759.5,51.5,5.85,16.3,281.5,827.09,676.36
2018,10,30,8,30,798.0,54.0,5.9,16.6,327.0,881.48,716.51
2018,10,30,8,45,825.0,56.5,5.95,16.9,370.0,911.18,736.91
2018,10,30,9,0,852.0,59.0,6.0,17.2,413.0,949.28,763.06
2018,10,30,9,15,870.0,61.0,5.85,17.45,451.0,974.64,778.23
2018,10,30,9,30,888.0,63.0,5.7,17.7,489.0,996.6,790.68
2018,10,30,9,45,900.5,64.0,5.55,18.0,520.5,1007.95,795.17
2018,10,30,10,0,913.0,65.0,5.4,18.3,552.0,1015.48,796.98
2018,10,30,10,15,920.5,66.0,5.35,18.55,576.5,1014.04,793.46
2018,10,30,10,30,928.0,67.0,5.3,18.8,601.0,1008.61,787.35
2018,10,30,10,45,934.0,67.5,5.25,19.05,619.0,997.05,777.12
2018,10,30,11,0,940.0,68.0,5.2,19.3,637.0,981.5,764.32
2018,10,30,11,15,943.0,69.0,5.15,19.45,647.5,959.84,747.69
2018,10,30,11,30,946.0,70.0,5.1,19.6,658.0,934.37,728.54
2018,10,30,11,45,947.0,69.5,5.0,19.8,660.0,901.7,703.93
2018,10,30,12,0,948.0,69.0,4.9,20.0,662.0,865.63,677.02
2018,10,30,12,15,945.5,69.5,4.9,20.1,656.5,824.68,647.49
2018,10,30,12,30,943.0,70.0,4.9,20.2,651.0,780.85,615.76
2018,10,30,12,45,937.5,70.0,4.9,20.25,637.0,731.73,579.65
2018,10,30,13,0,932.0,70.0,4.9,20.3,623.0,680.43,539.17
2018,10,30,13,15,923.0,69.5,4.9,20.35,601.0,624.62,494.27
2018,10,30,13,30,914.0,69.0,4.9,20.4,579.0,567.5,447.16
2018,10,30,13,45,903.0,68.0,4.9,20.4,551.0,507.89,396.85
2018,10,30,14,0,892.0,67.0,4.9,20.4,523.0,447.74,344.63
2018,10,30,14,15,877.5,65.5,4.9,20.35,489.0,385.59,289.53
2018,10,30,14,30,863.0,64.0,4.9,20.3,455.0,323.85,233.72
2018,10,30,14,45,840.0,62.0,4.85,20.2,414.5,260.33,176.74
2018,10,30,15,0,817.0,60.0,4.8,20.1,374.0,196.1,121.19
2018,10,30,15,15,785.0,57.0,4.8,20.1,329.5,134.45,73.84
2018,10,30,15,30,753.0,54.0,4.8,20.1,285.0,76.62,41.81
2018,10,30,15,45,698.0,50.5,4.95,19.6,237.0,46.55,35.19
2018,10,30,16,0,643.0,47.0,5.1,19.1,189.0,43.11,32.09
2018,10,30,16,15,552.0,41.5,5.0,18.55,142.5,34.83,24.6
2018,10,30,16,30,461.0,36.0,4.9,18.0,96.0,30.06,19.92
2018,10,30,16,45,330.5,28.0,4.8,17.5,61.5,23.28,11.39
2018,10,30,17,0,200.0,20.0,4.7,17.0,27.0,15.74,0.0
2018,10,30,17,15,100.0,10.0,4.75,16.7,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.0,4.0,2.6,14.95,3.0,0.0,0.0
2018,10,31,6,30,68.0,8.0,2.5,15.1,6.0,0.0,0.0
2018,10,31,6,45,145.0,17.0,2.45,15.25,24.5,122.45,0.0
2018,10,31,7,0,222.0,26.0,2.4,15.4,43.0,253.59,151.47
2018,10,31,7,15,262.5,39.5,2.45,15.8,73.5,317.53,254.28
2018,10,31,7,30,303.0,53.0,2.5,16.2,104.0,376.38,308.83
2018,10,31,7,45,439.5,57.5,2.6,16.6,156.5,517.91,424.21
2018,10,31,8,0,576.0,62.0,2.7,17.0,209.0,661.72,535.87
2018,10,31,8,15,649.0,61.0,2.8,17.25,256.5,741.45,595.43
2018,10,31,8,30,722.0,60.0,2.9,17.5,304.0,815.79,649.23
2018,10,31,8,45,707.0,72.0,3.05,17.8,336.5,826.86,655.97
2018,10,31,9,0,692.0,84.0,3.2,18.1,369.0,841.34,665.29
2018,10,31,9,15,760.5,77.0,3.3,18.35,416.5,897.85,704.23
2018,10,31,9,30,829.0,70.0,3.4,18.6,464.0,958.24,744.84
2018,10,31,9,45,846.5,71.5,3.5,18.8,497.0,963.04,746.34
2018,10,31,10,0,864.0,73.0,3.6,19.0,530.0,976.31,754.3
2018,10,31,10,15,874.0,74.0,3.65,19.3,555.0,977.58,753.34
2018,10,31,10,30,884.0,75.0,3.7,19.6,580.0,975.01,749.98
2018,10,31,10,45,890.0,76.0,3.75,19.85,597.5,964.65,741.56
2018,10,31,11,0,896.0,77.0,3.8,20.1,615.0,950.46,730.71
2018,10,31,11,15,847.0,94.0,3.8,20.4,609.5,911.61,702.38
2018,10,31,11,30,798.0,111.0,3.8,20.7,604.0,859.52,664.89
2018,10,31,11,45,835.0,99.0,3.85,21.0,616.5,848.39,656.71
2018,10,31,12,0,872.0,87.0,3.9,21.3,629.0,823.06,638.25
2018,10,31,12,15,824.0,101.0,3.8,21.5,609.5,771.72,600.85
2018,10,31,12,30,776.0,115.0,3.7,21.7,590.0,711.77,556.47
2018,10,31,12,45,751.5,119.5,3.65,21.85,571.0,662.3,518.32
2018,10,31,13,0,727.0,124.0,3.6,22.0,552.0,609.72,477.27
2018,10,31,13,15,701.0,126.5,3.6,22.1,527.5,554.47,433.75
2018,10,31,13,30,675.0,129.0,3.6,22.2,503.0,500.02,389.93
2018,10,31,13,45,629.5,133.0,3.6,22.25,468.0,438.65,340.06
2018,10,31,14,0,584.0,137.0,3.6,22.3,433.0,380.92,292.23
2018,10,31,14,15,483.0,150.0,3.7,22.25,383.5,309.81,234.61
2018,10,31,14,30,382.0,163.0,3.8,22.2,334.0,254.38,189.88
2018,10,31,14,45,407.0,142.0,3.9,22.1,309.5,214.42,154.33
2018,10,31,15,0,432.0,121.0,4.0,22.0,285.0,171.64,116.83
2018,10,31,15,15,471.0,100.5,4.0,22.0,259.5,128.06,80.83
2018,10,31,15,30,510.0,80.0,4.0,22.0,234.0,82.34,51.41
2018,10,31,15,45,466.5,71.0,3.9,21.5,194.0,56.02,43.1
2018,10,31,16,0,423.0,62.0,3.8,21.0,154.0,49.48,37.32
2018,10,31,16,15,357.0,51.5,3.6,20.45,116.0,41.45,30.05
2018,10,31,16,30,291.0,41.0,3.4,19.9,78.0,31.25,20.67
2018,10,31,16,45,207.0,28.5,3.25,19.35,49.0,21.7,9.45
2018,10,31,17,0,123.0,16.0,3.1,18.8,20.0,12.59,0.0
2018,10,31,17,15,61.5,8.0,3.0,18.55,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,103.5,14.5,2.05,17.2,18.5,89.25,0.0
2018,11,1,7,0,143.0,22.0,2.1,17.3,32.0,180.45,95.94
2018,11,1,7,15,158.0,34.0,2.3,17.55,53.0,220.69,174.32
2018,11,1,7,30,173.0,46.0,2.5,17.8,74.0,252.15,205.82
2018,11,1,7,45,99.5,68.5,2.65,18.0,86.0,180.64,148.07
2018,11,1,8,0,26.0,91.0,2.8,18.2,98.0,124.66,99.87
2018,11,1,8,15,167.5,104.0,2.75,18.45,159.0,310.12,256.83
2018,11,1,8,30,309.0,117.0,2.7,18.7,220.0,463.53,381.22
2018,11,1,8,45,511.5,98.0,2.65,18.9,295.0,674.38,542.04
2018,11,1,9,0,714.0,79.0,2.6,19.1,370.0,855.97,670.74
2018,11,1,9,15,681.5,94.5,2.6,19.45,393.0,847.6,660.89
2018,11,1,9,30,649.0,110.0,2.6,19.8,416.0,834.63,649.57
2018,11,1,9,45,608.5,130.5,2.6,20.15,432.5,815.25,633.83
2018,11,1,10,0,568.0,151.0,2.6,20.5,449.0,781.24,607.86
2018,11,1,10,15,585.0,153.5,2.65,20.85,473.0,803.39,622.38
2018,11,1,10,30,602.0,156.0,2.7,21.2,497.0,811.9,626.82
2018,11,1,10,45,664.0,141.5,2.7,21.6,528.5,841.97,646.11
2018,11,1,11,0,726.0,127.0,2.7,22.0,560.0,865.85,660.81
2018,11,1,11,15,821.0,97.0,2.75,22.3,594.5,890.8,676.92
2018,11,1,11,30,916.0,67.0,2.8,22.6,629.0,902.94,684.28
2018,11,1,11,45,845.0,92.5,2.85,22.9,612.0,849.14,646.57
2018,11,1,12,0,774.0,118.0,2.9,23.2,595.0,784.64,601.55
2018,11,1,12,15,720.0,135.0,2.9,23.4,575.5,729.98,562.58
2018,11,1,12,30,666.0,152.0,2.9,23.6,556.0,671.44,518.62
2018,11,1,12,45,749.5,120.5,2.9,23.8,566.0,661.83,511.73
2018,11,1,13,0,833.0,89.0,2.9,24.0,576.0,640.81,495.45
2018,11,1,13,15,847.0,82.0,2.9,24.15,562.0,591.98,457.27
2018,11,1,13,30,861.0,75.0,2.9,24.3,548.0,544.75,419.08
2018,11,1,13,45,861.5,71.0,2.85,24.4,524.0,490.72,374.39
2018,11,1,14,0,862.0,67.0,2.8,24.5,500.0,435.03,327.02
2018,11,1,14,15,831.5,68.5,2.8,24.5,463.0,371.78,273.14
2018,11,1,14,30,801.0,70.0,2.8,24.5,426.0,309.73,219.36
2018,11,1,14,45,765.5,70.0,2.75,24.5,385.0,248.06,166.08
2018,11,1,15,0,730.0,70.0,2.7,24.5,344.0,190.04,117.57
2018,11,1,15,15,630.5,75.0,2.7,24.5,291.0,129.35,74.45
2018,11,1,15,30,531.0,80.0,2.7,24.5,238.0,83.71,51.36
2018,11,1,15,45,449.5,72.5,2.75,23.8,191.0,57.09,43.58
2018,11,1,16,0,368.0,65.0,2.8,23.1,144.0,48.79,36.36
2018,11,1,16,15,351.5,51.5,2.8,22.4,111.5,39.21,27.84
2018,11,1,16,30,335.0,38.0,2.8,21.7,79.0,31.13,20.3
2018,11,1,16,45,240.0,26.5,2.8,20.95,49.0,21.8,8.57
2018,11,1,17,0,145.0,15.0,2.8,20.2,19.0,11.8,0.0
2018,11,1,17,15,72.5,7.5,2.9,19.8,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.3,15.65,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.3,15.7,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.3,15.75,26.0,142.33,0.0
2018,11,2,7,0,296.0,27.0,1.3,15.8,47.0,306.54,143.93
2018,11,2,7,15,411.0,34.5,1.35,15.95,86.5,437.53,340.76
2018,11,2,7,30,526.0,42.0,1.4,16.1,126.0,559.99,445.29
2018,11,2,7,45,593.5,47.0,1.45,16.2,171.0,642.02,511.55
2018,11,2,8,0,661.0,52.0,1.5,16.3,216.0,718.37,570.26
2018,11,2,8,15,693.0,56.5,1.6,16.5,258.0,769.64,608.39
2018,11,2,8,30,725.0,61.0,1.7,16.7,300.0,819.25,643.86
2018,11,2,8,45,723.0,70.0,1.75,16.9,335.0,839.22,656.75
2018,11,2,9,0,721.0,79.0,1.8,17.1,370.0,855.72,667.01
2018,11,2,9,15,784.5,73.5,1.9,17.45,417.0,916.42,707.84
2018,11,2,9,30,848.0,68.0,2.0,17.8,464.0,961.55,736.79
2018,11,2,9,45,862.5,69.0,2.1,18.1,495.5,974.72,744.11
2018,11,2,10,0,877.0,70.0,2.2,18.4,527.0,984.25,749.36
2018,11,2,10,15,886.0,72.0,2.3,18.7,552.0,985.77,749.35
2018,11,2,10,30,895.0,74.0,2.4,19.0,577.0,983.39,746.9
2018,11,2,10,45,900.5,75.0,2.5,19.3,594.5,972.39,738.8
2018,11,2,11,0,906.0,76.0,2.6,19.6,612.0,957.56,728.27
2018,11,2,11,15,886.5,82.5,2.8,19.75,614.5,922.54,705.27
2018,11,2,11,30,867.0,89.0,3.0,19.9,617.0,884.8,680.22
2018,11,2,11,45,771.5,119.0,3.15,20.0,590.0,814.95,631.92
2018,11,2,12,0,676.0,149.0,3.3,20.1,563.0,741.72,580.19
2018,11,2,12,15,763.5,120.0,3.5,20.15,583.5,743.69,583.26
2018,11,2,12,30,851.0,91.0,3.7,20.2,604.0,741.5,582.63
2018,11,2,12,45,861.5,86.0,3.85,20.2,595.5,695.23,548.44
2018,11,2,13,0,872.0,81.0,4.0,20.2,587.0,652.6,515.53
2018,11,2,13,15,866.0,79.0,4.05,20.15,566.5,600.07,473.8
2018,11,2,13,30,860.0,77.0,4.1,20.1,546.0,546.12,429.79
2018,11,2,13,45,849.0,77.5,4.15,20.0,521.0,490.97,383.51
2018,11,2,14,0,838.0,78.0,4.2,19.9,496.0,436.15,336.04
2018,11,2,14,15,822.0,75.0,4.15,19.85,461.5,374.31,281.7
2018,11,2,14,30,806.0,72.0,4.1,19.8,427.0,313.27,227.03
2018,11,2,14,45,797.5,67.0,4.1,19.7,391.0,253.33,172.9
2018,11,2,15,0,789.0,62.0,4.1,19.6,355.0,193.84,120.77
2018,11,2,15,15,740.0,60.0,4.1,19.6,308.5,133.07,74.56
2018,11,2,15,30,691.0,58.0,4.1,19.6,262.0,78.26,44.11
2018,11,2,15,45,641.0,53.0,3.95,19.35,217.0,47.98,36.45
2018,11,2,16,0,591.0,48.0,3.8,19.1,172.0,40.12,29.42
2018,11,2,16,15,476.5,43.5,3.7,18.7,127.0,35.94,25.44
2018,11,2,16,30,362.0,39.0,3.6,18.3,82.0,32.17,21.39
2018,11,2,16,45,247.5,27.5,3.55,17.95,51.0,22.76,8.23
2018,11,2,17,0,133.0,16.0,3.5,17.6,20.0,12.59,0.0
2018,11,2,17,15,66.5,8.0,3.75,17.35,10.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,69.5,13.5,2.35,15.75,14.5,62.86,0.0
2018,11,3,7,0,71.0,19.0,2.3,15.9,24.0,97.77,34.18
2018,11,3,7,15,52.5,38.0,2.45,16.3,43.0,105.9,80.52
2018,11,3,7,30,34.0,57.0,2.6,16.7,62.0,99.14,77.75
2018,11,3,7,45,72.5,75.5,2.75,17.1,91.5,171.04,139.67
2018,11,3,8,0,111.0,94.0,2.9,17.5,121.0,228.54,188.94
2018,11,3,8,15,208.5,106.0,3.0,17.7,169.5,353.48,293.44
2018,11,3,8,30,306.0,118.0,3.1,17.9,218.0,463.01,382.42
2018,11,3,8,45,471.0,107.0,3.2,18.1,284.0,635.42,516.53
2018,11,3,9,0,636.0,96.0,3.3,18.3,350.0,800.25,637.45
2018,11,3,9,15,761.5,77.5,3.35,18.6,410.0,898.0,704.89
2018,11,3,9,30,887.0,59.0,3.4,18.9,470.0,987.61,765.11
2018,11,3,9,45,899.5,61.0,3.45,19.25,502.0,1000.36,771.0
2018,11,3,10,0,912.0,63.0,3.5,19.6,534.0,1009.26,774.98
2018,11,3,10,15,921.0,64.0,3.5,20.0,559.0,1009.34,772.53
2018,11,3,10,30,930.0,65.0,3.5,20.4,584.0,1005.43,767.6
2018,11,3,10,45,935.5,66.0,3.55,20.8,602.0,994.07,758.17
2018,11,3,11,0,941.0,67.0,3.6,21.2,620.0,978.75,746.26
2018,11,3,11,15,927.0,71.0,3.6,21.5,623.5,945.29,721.99
2018,11,3,11,30,913.0,75.0,3.6,21.8,627.0,908.85,695.86
2018,11,3,11,45,898.5,79.5,3.55,22.05,624.5,869.85,667.82
2018,11,3,12,0,884.0,84.0,3.5,22.3,622.0,828.41,638.07
2018,11,3,12,15,807.5,106.5,3.5,22.5,594.5,763.85,592.11
2018,11,3,12,30,731.0,129.0,3.5,22.7,567.0,695.9,541.77
2018,11,3,12,45,719.5,128.0,3.5,22.85,551.0,648.65,505.96
2018,11,3,13,0,708.0,127.0,3.5,23.0,535.0,600.41,468.6
2018,11,3,13,15,614.5,149.5,3.5,23.05,494.5,524.97,409.65
2018,11,3,13,30,521.0,172.0,3.5,23.1,454.0,450.25,350.78
2018,11,3,13,45,432.0,181.0,3.5,23.1,407.0,380.41,295.26
2018,11,3,14,0,343.0,190.0,3.5,23.1,360.0,311.58,240.37
2018,11,3,14,15,481.5,145.5,3.5,22.95,365.5,306.34,231.62
2018,11,3,14,30,620.0,101.0,3.5,22.8,371.0,281.08,204.15
2018,11,3,14,45,551.0,103.5,3.55,22.6,327.0,223.42,156.05
2018,11,3,15,0,482.0,106.0,3.6,22.4,283.0,170.06,113.29
2018,11,3,15,15,389.0,104.0,3.6,22.4,235.5,122.48,79.44
2018,11,3,15,30,296.0,102.0,3.6,22.4,188.0,86.49,59.22
2018,11,3,15,45,233.0,88.0,3.6,21.35,148.5,63.51,49.55
2018,11,3,16,0,170.0,74.0,3.6,20.3,109.0,53.49,40.8
2018,11,3,16,15,136.5,57.5,3.5,19.7,81.0,42.01,30.48
2018,11,3,16,30,103.0,41.0,3.4,19.1,53.0,30.31,19.62
2018,11,3,16,45,91.5,27.0,3.25,18.5,34.0,20.16,5.37
2018,11,3,17,0,80.0,13.0,3.1,17.9,15.0,10.23,0.0
2018,11,3,17,15,40.0,6.5,3.05,17.55,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.9,13.4,14.5,47.37,0.0
2018,11,4,7,0,102.0,23.0,2.9,13.5,29.0,147.16,37.16
2018,11,4,7,15,176.0,37.5,3.0,13.8,59.5,245.79,193.64
2018,11,4,7,30,250.0,52.0,3.1,14.1,90.0,331.24,273.41
2018,11,4,7,45,295.0,65.0,3.2,14.4,125.0,393.23,328.15
2018,11,4,8,0,340.0,78.0,3.3,14.7,160.0,457.21,382.17
2018,11,4,8,15,330.0,95.5,3.25,14.95,188.0,476.42,397.44
2018,11,4,8,30,320.0,113.0,3.2,15.2,216.0,469.59,391.62
2018,11,4,8,45,357.0,124.0,3.2,15.4,253.5,545.76,450.98
2018,11,4,9,0,394.0,135.0,3.2,15.6,291.0,597.67,490.18
2018,11,4,9,15,482.5,130.0,3.25,15.85,339.0,679.86,552.3
2018,11,4,9,30,571.0,125.0,3.3,16.1,387.0,772.35,619.46
2018,11,4,9,45,628.0,118.5,3.35,16.3,425.0,819.77,652.12
2018,11,4,10,0,685.0,112.0,3.4,16.5,463.0,863.14,681.77
2018,11,4,10,15,773.5,99.0,3.5,16.65,513.5,918.95,720.43
2018,11,4,10,30,862.0,86.0,3.6,16.8,564.0,976.97,760.09
2018,11,4,10,45,899.5,80.5,3.7,16.9,593.0,977.15,759.24
2018,11,4,11,0,937.0,75.0,3.8,17.0,622.0,984.4,763.98
2018,11,4,11,15,937.0,76.5,3.9,17.1,631.0,960.61,747.07
2018,11,4,11,30,937.0,78.0,4.0,17.2,640.0,933.21,727.89
2018,11,4,11,45,903.5,84.5,4.1,17.3,628.0,879.43,689.86
2018,11,4,12,0,870.0,91.0,4.2,17.4,616.0,824.35,650.65
2018,11,4,12,15,843.0,95.0,4.3,17.4,600.0,778.86,618.31
2018,11,4,12,30,816.0,99.0,4.4,17.4,584.0,723.9,578.7
2018,11,4,12,45,833.0,91.0,4.55,17.45,576.5,686.38,550.19
2018,11,4,13,0,850.0,83.0,4.7,17.5,569.0,640.27,514.23
2018,11,4,13,15,855.5,80.5,4.85,17.45,554.5,595.22,477.76
2018,11,4,13,30,861.0,78.0,5.0,17.4,540.0,547.59,437.97
2018,11,4,13,45,872.5,75.0,5.1,17.4,522.5,499.92,396.44
2018,11,4,14,0,884.0,72.0,5.2,17.4,505.0,449.29,350.95
2018,11,4,14,15,865.0,70.0,5.25,17.35,469.5,385.72,294.12
2018,11,4,14,30,846.0,68.0,5.3,17.3,434.0,322.22,236.37
2018,11,4,14,45,809.0,67.5,5.35,17.25,391.0,257.2,177.98
2018,11,4,15,0,772.0,67.0,5.4,17.2,348.0,195.98,124.78
2018,11,4,15,15,748.0,62.0,5.4,17.2,306.5,136.54,77.87
2018,11,4,15,30,724.0,57.0,5.4,17.2,265.0,79.99,44.81
2018,11,4,15,45,663.0,53.0,5.35,16.85,218.0,48.25,37.04
2018,11,4,16,0,602.0,49.0,5.3,16.5,171.0,41.03,30.48
2018,11,4,16,15,480.0,43.5,5.2,16.25,124.5,36.04,25.7
2018,11,4,16,30,358.0,38.0,5.1,16.0,78.0,31.44,20.71
2018,11,4,16,45,227.5,26.5,4.95,15.75,47.5,21.97,4.78
2018,11,4,17,0,97.0,15.0,4.8,15.5,17.0,11.8,0.0
2018,11,4,17,15,48.5,7.5,4.8,15.4,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.95,14.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,5,6,45,125.0,11.5,3.35,14.05,18.5,102.94,0.0
2018,11,5,7,0,250.0,23.0,3.4,14.2,37.0,260.59,29.82
2018,11,5,7,15,391.0,29.5,3.45,14.4,76.5,415.17,322.86
2018,11,5,7,30,532.0,36.0,3.5,14.6,116.0,546.92,443.19
2018,11,5,7,45,601.5,40.5,3.6,14.85,160.0,631.57,515.11
2018,11,5,8,0,671.0,45.0,3.7,15.1,204.0,717.31,584.08
2018,11,5,8,15,714.0,48.0,3.7,15.3,248.0,776.58,629.7
2018,11,5,8,30,757.0,51.0,3.7,15.5,292.0,834.76,672.49
2018,11,5,8,45,786.5,53.0,3.65,15.75,333.0,865.34,693.07
2018,11,5,9,0,816.0,55.0,3.6,16.0,374.0,904.46,719.21
2018,11,5,9,15,833.5,57.5,3.55,16.35,410.5,929.63,734.34
2018,11,5,9,30,851.0,60.0,3.5,16.7,447.0,951.57,746.97
2018,11,5,9,45,860.5,63.0,3.45,17.05,477.5,962.65,751.83
2018,11,5,10,0,870.0,66.0,3.4,17.4,508.0,970.03,754.21
2018,11,5,10,15,880.0,67.5,3.35,17.7,533.0,972.06,753.13
2018,11,5,10,30,890.0,69.0,3.3,18.0,558.0,970.24,749.57
2018,11,5,10,45,896.0,69.5,3.25,18.3,575.5,959.35,739.93
2018,11,5,11,0,902.0,70.0,3.2,18.6,593.0,944.67,727.94
2018,11,5,11,15,905.5,70.5,3.15,18.85,603.0,923.92,712.08
2018,11,5,11,30,909.0,71.0,3.1,19.1,613.0,899.54,693.91
2018,11,5,11,45,909.5,71.5,3.05,19.35,615.5,869.05,671.6
2018,11,5,12,0,910.0,72.0,3.0,19.6,618.0,835.3,647.11
2018,11,5,12,15,909.5,72.0,3.1,19.7,613.0,797.09,620.7
2018,11,5,12,30,909.0,72.0,3.2,19.8,608.0,756.0,592.01
2018,11,5,12,45,905.5,71.0,3.25,19.85,595.0,709.04,558.06
2018,11,5,13,0,902.0,70.0,3.3,19.9,582.0,659.89,520.02
2018,11,5,13,15,894.0,69.5,3.4,19.9,561.5,606.6,478.05
2018,11,5,13,30,886.0,69.0,3.5,19.9,541.0,552.0,433.74
2018,11,5,13,45,874.5,68.0,3.55,19.85,514.0,494.12,385.47
2018,11,5,14,0,863.0,67.0,3.6,19.8,487.0,435.83,335.33
2018,11,5,14,15,846.0,65.5,3.7,19.7,453.0,374.9,281.86
2018,11,5,14,30,829.0,64.0,3.8,19.6,419.0,313.75,227.1
2018,11,5,14,45,805.0,62.0,3.85,19.5,380.0,251.74,171.67
2018,11,5,15,0,781.0,60.0,3.9,19.4,341.0,191.98,119.8
2018,11,5,15,15,746.5,57.0,3.9,19.4,298.5,132.68,73.9
2018,11,5,15,30,712.0,54.0,3.9,19.4,256.0,77.51,42.34
2018,11,5,15,45,657.0,50.0,4.05,18.9,211.0,45.71,34.49
2018,11,5,16,0,602.0,46.0,4.2,18.4,166.0,41.97,31.03
2018,11,5,16,15,510.5,40.0,4.2,17.9,123.0,33.44,23.23
2018,11,5,16,30,419.0,34.0,4.2,17.4,80.0,28.4,17.9
2018,11,5,16,45,277.5,25.0,4.25,16.9,49.0,20.86,2.21
2018,11,5,17,0,136.0,16.0,4.3,16.4,18.0,12.59,0.0
2018,11,5,17,15,68.0,8.0,4.35,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,2.2,14.2,18.5,107.4,0.0
2018,11,6,7,0,262.0,23.0,2.2,14.3,37.0,267.01,0.0
2018,11,6,7,15,410.0,30.5,2.25,14.65,78.0,431.98,329.66
2018,11,6,7,30,558.0,38.0,2.3,15.0,119.0,570.31,455.92
2018,11,6,7,45,628.5,42.5,2.4,15.35,164.5,657.63,528.63
2018,11,6,8,0,699.0,47.0,2.5,15.7,210.0,745.35,597.53
2018,11,6,8,15,742.5,50.5,2.55,16.0,255.5,806.65,643.51
2018,11,6,8,30,786.0,54.0,2.6,16.3,301.0,866.66,686.48
2018,11,6,8,45,815.0,56.5,2.7,16.6,343.5,909.26,715.83
2018,11,6,9,0,844.0,59.0,2.8,16.9,386.0,937.75,734.5
2018,11,6,9,15,863.5,61.0,2.8,17.2,423.5,964.23,750.56
2018,11,6,9,30,883.0,63.0,2.8,17.5,461.0,987.42,764.06
2018,11,6,9,45,895.0,64.5,2.75,17.75,492.0,998.79,769.0
2018,11,6,10,0,907.0,66.0,2.7,18.0,523.0,1006.41,771.51
2018,11,6,10,15,916.0,66.5,2.65,18.3,547.5,1005.79,768.41
2018,11,6,10,30,925.0,67.0,2.6,18.6,572.0,1001.24,762.89
2018,11,6,10,45,931.0,68.0,2.55,18.85,590.0,990.47,753.53
2018,11,6,11,0,937.0,69.0,2.5,19.1,608.0,975.74,741.75
2018,11,6,11,15,940.5,69.0,2.45,19.4,618.0,953.55,725.0
2018,11,6,11,30,944.0,69.0,2.4,19.7,628.0,927.64,705.94
2018,11,6,11,45,945.0,69.5,2.4,19.95,630.5,896.53,684.08
2018,11,6,12,0,946.0,70.0,2.4,20.2,633.0,862.02,659.93
2018,11,6,12,15,943.5,70.5,2.45,20.35,627.5,821.5,632.2
2018,11,6,12,30,941.0,71.0,2.5,20.5,622.0,778.15,602.28
2018,11,6,12,45,935.0,70.5,2.55,20.7,608.0,728.64,567.07
2018,11,6,13,0,929.0,70.0,2.6,20.9,594.0,677.06,527.71
2018,11,6,13,15,921.0,69.5,2.6,20.95,573.0,622.47,485.09
2018,11,6,13,30,913.0,69.0,2.6,21.0,552.0,566.49,440.15
2018,11,6,13,45,901.0,67.5,2.65,21.1,523.5,506.44,390.82
2018,11,6,14,0,889.0,66.0,2.7,21.2,495.0,446.01,339.57
2018,11,6,14,15,872.5,64.5,2.7,21.15,460.5,383.81,285.59
2018,11,6,14,30,856.0,63.0,2.7,21.1,426.0,322.27,230.97
2018,11,6,14,45,832.0,60.5,2.75,21.1,386.0,257.28,173.62
2018,11,6,15,0,808.0,58.0,2.8,21.1,346.0,195.48,120.48
2018,11,6,15,15,773.0,55.5,2.8,21.1,302.5,134.94,74.0
2018,11,6,15,30,738.0,53.0,2.8,21.1,259.0,78.53,41.98
2018,11,6,15,45,684.0,49.0,2.75,20.4,213.5,45.16,33.78
2018,11,6,16,0,630.0,45.0,2.7,19.7,168.0,41.36,30.31
2018,11,6,16,15,539.0,39.0,2.75,19.05,124.0,32.84,22.56
2018,11,6,16,30,448.0,33.0,2.8,18.4,80.0,27.72,17.11
2018,11,6,16,45,278.0,22.0,2.85,17.75,46.5,18.29,0.0
2018,11,6,17,0,108.0,11.0,2.9,17.1,13.0,8.65,0.0
2018,11,6,17,15,54.0,5.5,3.05,16.75,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,6,45,120.5,11.0,0.65,15.1,17.0,99.08,0.0
2018,11,7,7,0,241.0,22.0,0.7,15.1,34.0,247.38,0.0
2018,11,7,7,15,384.5,29.5,0.85,15.3,73.0,409.71,304.68
2018,11,7,7,30,528.0,37.0,1.0,15.5,112.0,542.96,427.41
2018,11,7,7,45,599.5,42.5,1.15,15.7,157.0,631.14,500.02
2018,11,7,8,0,671.0,48.0,1.3,15.9,202.0,720.26,569.45
2018,11,7,8,15,715.5,51.5,1.45,16.2,246.5,781.95,615.86
2018,11,7,8,30,760.0,55.0,1.6,16.5,291.0,842.41,659.58
2018,11,7,8,45,790.0,57.0,1.8,16.75,332.5,884.86,689.9
2018,11,7,9,0,820.0,59.0,2.0,17.0,374.0,924.78,717.79
2018,11,7,9,15,841.0,61.0,2.1,17.35,411.0,941.1,727.49
2018,11,7,9,30,862.0,63.0,2.2,17.7,448.0,965.69,742.92
2018,11,7,9,45,877.0,64.0,2.35,18.0,479.5,979.38,751.39
2018,11,7,10,0,892.0,65.0,2.5,18.3,511.0,989.4,757.46
2018,11,7,10,15,902.0,66.0,2.5,18.6,536.0,990.61,756.11
2018,11,7,10,30,912.0,67.0,2.5,18.9,561.0,987.91,752.36
2018,11,7,10,45,918.5,67.5,2.55,19.2,578.5,977.22,743.92
2018,11,7,11,0,925.0,68.0,2.6,19.5,596.0,962.64,733.06
2018,11,7,11,15,928.5,68.0,2.55,19.75,606.0,940.82,716.66
2018,11,7,11,30,932.0,68.0,2.5,20.0,616.0,915.32,697.97
2018,11,7,11,45,932.5,68.5,2.45,20.2,618.5,884.26,675.74
2018,11,7,12,0,933.0,69.0,2.4,20.4,621.0,849.87,651.31
2018,11,7,12,15,931.5,69.0,2.4,20.5,615.5,810.17,623.82
2018,11,7,12,30,930.0,69.0,2.4,20.6,610.0,767.61,594.19
2018,11,7,12,45,926.0,67.5,2.45,20.7,596.0,719.0,559.89
2018,11,7,13,0,922.0,66.0,2.5,20.8,582.0,668.2,521.31
2018,11,7,13,15,913.0,66.0,2.55,20.8,561.0,614.08,479.29
2018,11,7,13,30,904.0,66.0,2.6,20.8,540.0,558.68,434.96
2018,11,7,13,45,892.0,64.5,2.7,20.75,512.0,499.28,386.37
2018,11,7,14,0,880.0,63.0,2.8,20.7,484.0,439.52,335.78
2018,11,7,14,15,863.5,61.5,2.9,20.6,450.0,378.02,282.34
2018,11,7,14,30,847.0,60.0,3.0,20.5,416.0,317.19,228.18
2018,11,7,14,45,823.0,58.0,3.1,20.4,377.0,255.03,172.92
2018,11,7,15,0,799.0,56.0,3.2,20.3,338.0,192.69,119.14
2018,11,7,15,15,764.5,53.0,3.2,20.3,295.0,132.45,72.54
2018,11,7,15,30,730.0,50.0,3.2,20.3,252.0,76.31,40.19
2018,11,7,15,45,676.5,46.0,3.25,19.75,207.0,42.6,31.63
2018,11,7,16,0,623.0,42.0,3.3,19.2,162.0,38.74,28.08
2018,11,7,16,15,533.5,36.5,3.25,18.65,119.5,33.45,23.07
2018,11,7,16,30,444.0,31.0,3.2,18.1,77.0,26.05,15.58
2018,11,7,16,45,275.5,21.5,3.15,17.55,45.0,17.9,0.0
2018,11,7,17,0,107.0,12.0,3.1,17.0,13.0,9.44,0.0
2018,11,7,17,15,53.5,6.0,3.15,16.75,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.8,13.65,15.5,81.04,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.7,31.0,206.32,0.0
2018,11,8,7,15,326.5,33.0,4.0,14.05,69.5,363.67,273.23
2018,11,8,7,30,460.0,44.0,4.2,14.4,108.0,502.99,408.34
2018,11,8,7,45,536.0,52.0,4.4,14.75,153.0,595.47,488.45
2018,11,8,8,0,612.0,60.0,4.6,15.1,198.0,689.8,565.99
2018,11,8,8,15,661.5,65.5,4.65,15.3,243.5,757.19,619.37
2018,11,8,8,30,711.0,71.0,4.7,15.5,289.0,823.78,669.94
2018,11,8,8,45,745.5,74.5,4.8,15.7,331.5,871.61,705.1
2018,11,8,9,0,780.0,78.0,4.9,15.9,374.0,909.5,732.04
2018,11,8,9,15,810.0,80.0,4.85,16.2,414.0,946.63,756.48
2018,11,8,9,30,840.0,82.0,4.8,16.5,454.0,980.38,777.93
2018,11,8,9,45,871.0,80.0,4.7,16.8,489.5,1006.35,793.04
2018,11,8,10,0,902.0,78.0,4.6,17.1,525.0,1016.21,796.61
2018,11,8,10,15,915.0,79.5,4.45,17.35,552.5,1020.63,796.16
2018,11,8,10,30,928.0,81.0,4.3,17.6,580.0,1021.01,793.27
