Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,45,932.0,83.0,4.2,17.85,598.0,1009.21,782.72
2018,11,8,11,0,936.0,85.0,4.1,18.1,616.0,993.49,769.74
2018,11,8,11,15,938.0,86.5,4.05,18.3,626.0,971.46,753.03
2018,11,8,11,30,940.0,88.0,4.0,18.5,636.0,945.73,733.92
2018,11,8,11,45,937.5,89.0,3.95,18.7,637.5,911.99,709.29
2018,11,8,12,0,935.0,90.0,3.9,18.9,639.0,875.09,682.53
2018,11,8,12,15,939.5,87.5,3.9,19.05,634.5,836.81,655.16
2018,11,8,12,30,944.0,85.0,3.9,19.2,630.0,795.26,625.33
2018,11,8,12,45,956.5,80.5,3.85,19.35,622.0,753.94,594.53
2018,11,8,13,0,969.0,76.0,3.8,19.5,614.0,708.88,558.91
2018,11,8,13,15,943.0,79.5,3.75,19.6,587.5,645.74,508.74
2018,11,8,13,30,917.0,83.0,3.7,19.7,561.0,582.77,457.58
2018,11,8,13,45,798.5,101.0,3.65,19.8,501.5,491.8,384.13
2018,11,8,14,0,680.0,119.0,3.6,19.9,442.0,407.91,315.58
2018,11,8,14,15,783.5,94.5,3.55,19.95,441.0,378.65,285.82
2018,11,8,14,30,887.0,70.0,3.5,20.0,440.0,338.03,244.39
2018,11,8,14,45,856.5,68.5,3.45,20.05,398.0,271.34,185.16
2018,11,8,15,0,826.0,67.0,3.4,20.1,356.0,207.62,130.25
2018,11,8,15,15,788.0,63.5,3.4,20.1,310.5,144.65,81.58
2018,11,8,15,30,750.0,60.0,3.4,20.1,265.0,86.29,47.73
2018,11,8,15,45,681.0,56.0,2.9,19.65,216.5,47.07,35.51
2018,11,8,16,0,612.0,52.0,2.4,19.2,168.0,43.58,32.24
2018,11,8,16,15,499.0,45.0,2.3,18.8,122.0,37.56,26.53
2018,11,8,16,30,386.0,38.0,2.2,18.4,76.0,31.83,20.01
2018,11,8,16,45,230.0,24.0,2.15,18.0,43.5,20.04,0.0
2018,11,8,17,0,74.0,10.0,2.1,17.6,11.0,7.87,0.0
2018,11,8,17,15,37.0,5.0,2.15,17.45,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,9,6,45,94.0,11.0,3.15,12.6,15.0,79.12,0.0
2018,11,9,7,0,188.0,22.0,3.1,12.7,30.0,199.02,0.0
2018,11,9,7,15,326.5,32.5,3.1,13.1,68.0,362.65,267.05
2018,11,9,7,30,465.0,43.0,3.1,13.5,106.0,505.82,408.83
2018,11,9,7,45,547.0,49.5,3.15,13.95,151.0,601.95,490.85
2018,11,9,8,0,629.0,56.0,3.2,14.4,196.0,699.89,569.41
2018,11,9,8,15,679.5,61.5,3.1,14.7,242.0,768.28,621.62
2018,11,9,8,30,730.0,67.0,3.0,15.0,288.0,827.23,664.29
2018,11,9,8,45,765.0,70.0,2.95,15.35,331.0,876.23,698.01
2018,11,9,9,0,800.0,73.0,2.9,15.7,374.0,922.55,728.58
2018,11,9,9,15,808.0,79.5,2.8,16.05,409.0,943.31,739.8
2018,11,9,9,30,816.0,86.0,2.7,16.4,444.0,960.5,748.39
2018,11,9,9,45,804.5,96.5,2.6,16.75,470.5,959.04,743.91
2018,11,9,10,0,793.0,107.0,2.5,17.1,497.0,962.39,743.0
2018,11,9,10,15,808.5,109.5,2.35,17.6,524.5,970.8,744.62
2018,11,9,10,30,824.0,112.0,2.2,18.1,552.0,967.47,738.22
2018,11,9,10,45,831.5,114.0,2.05,18.55,570.0,960.14,729.48
2018,11,9,11,0,839.0,116.0,1.9,19.0,588.0,948.95,718.32
2018,11,9,11,15,842.5,117.5,1.8,19.3,598.5,929.73,702.99
2018,11,9,11,30,846.0,119.0,1.7,19.6,609.0,906.93,685.51
2018,11,9,11,45,844.5,119.5,1.55,19.85,610.5,875.35,661.8
2018,11,9,12,0,843.0,120.0,1.4,20.1,612.0,840.74,636.23
2018,11,9,12,15,841.0,120.0,1.35,20.25,606.5,802.38,609.65
2018,11,9,12,30,839.0,120.0,1.3,20.4,601.0,761.39,580.6
2018,11,9,12,45,833.5,118.5,1.25,20.5,587.5,714.11,545.87
2018,11,9,13,0,828.0,117.0,1.2,20.6,574.0,664.96,509.15
2018,11,9,13,15,815.5,116.0,1.2,20.65,552.0,612.51,469.6
2018,11,9,13,30,803.0,115.0,1.2,20.7,530.0,556.77,426.57
2018,11,9,13,45,783.5,113.0,1.2,20.75,500.5,496.33,378.78
2018,11,9,14,0,764.0,111.0,1.2,20.8,471.0,436.6,330.07
2018,11,9,14,15,738.5,108.5,1.25,20.65,436.0,375.24,279.22
2018,11,9,14,30,713.0,106.0,1.3,20.5,401.0,315.9,228.74
2018,11,9,14,45,676.0,102.5,1.35,20.4,360.5,255.3,177.24
2018,11,9,15,0,639.0,99.0,1.4,20.3,320.0,198.78,130.22
2018,11,9,15,15,595.0,91.5,1.4,20.3,276.5,142.68,87.56
2018,11,9,15,30,551.0,84.0,1.4,20.3,233.0,92.25,57.23
2018,11,9,15,45,480.5,75.0,1.4,19.4,187.5,60.18,46.91
2018,11,9,16,0,410.0,66.0,1.4,18.5,142.0,49.76,37.67
2018,11,9,16,15,315.0,52.5,1.55,18.05,101.0,39.55,28.27
2018,11,9,16,30,220.0,39.0,1.7,17.6,60.0,29.35,17.82
2018,11,9,16,45,127.5,23.5,1.8,17.1,34.0,17.73,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.6,8.0,6.29,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.5,9.5,6.29,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.4,19.0,67.58,0.0
2018,11,10,7,15,148.0,33.0,1.7,11.55,49.5,220.07,157.56
2018,11,10,7,30,226.0,50.0,1.8,11.7,80.0,311.05,254.13
2018,11,10,7,45,294.0,65.5,1.9,11.8,120.0,395.34,328.67
2018,11,10,8,0,362.0,81.0,2.0,11.9,160.0,482.97,402.49
2018,11,10,8,15,413.0,92.5,2.1,12.15,201.5,551.29,457.79
2018,11,10,8,30,464.0,104.0,2.2,12.4,243.0,620.35,511.72
2018,11,10,8,45,501.0,113.0,2.25,12.6,282.5,672.36,550.72
2018,11,10,9,0,538.0,122.0,2.3,12.8,322.0,723.31,587.92
2018,11,10,9,15,567.0,128.5,2.25,13.15,358.0,761.44,613.7
2018,11,10,9,30,596.0,135.0,2.2,13.5,394.0,797.44,637.39
2018,11,10,9,45,617.0,140.0,2.15,13.9,425.0,829.31,657.52
2018,11,10,10,0,638.0,145.0,2.1,14.3,456.0,850.77,669.94
2018,11,10,10,15,651.0,149.0,1.95,14.65,480.0,859.82,672.72
2018,11,10,10,30,664.0,153.0,1.8,15.0,504.0,865.39,673.14
2018,11,10,10,45,672.5,155.0,1.65,15.4,520.5,861.05,666.57
2018,11,10,11,0,681.0,157.0,1.5,15.8,537.0,853.28,657.83
2018,11,10,11,15,685.0,159.0,1.4,16.05,547.0,837.99,645.03
2018,11,10,11,30,689.0,161.0,1.3,16.3,557.0,819.53,630.29
2018,11,10,11,45,688.0,161.5,1.25,16.55,558.5,792.26,610.25
2018,11,10,12,0,687.0,162.0,1.2,16.8,560.0,762.36,587.92
2018,11,10,12,15,671.5,166.0,1.3,16.95,552.0,722.06,559.59
2018,11,10,12,30,656.0,170.0,1.4,17.1,544.0,680.47,529.79
2018,11,10,12,45,623.5,175.5,1.55,17.2,524.5,627.48,491.27
2018,11,10,13,0,591.0,181.0,1.7,17.3,505.0,570.52,448.91
2018,11,10,13,15,575.0,178.5,1.75,17.35,484.0,523.13,412.29
2018,11,10,13,30,559.0,176.0,1.8,17.4,463.0,476.02,374.88
2018,11,10,13,45,534.5,172.0,1.85,17.5,434.5,424.02,332.77
2018,11,10,14,0,510.0,168.0,1.9,17.6,406.0,373.8,291.11
2018,11,10,14,15,485.0,160.5,1.85,17.55,374.0,322.55,247.88
2018,11,10,14,30,460.0,153.0,1.8,17.5,342.0,273.77,206.09
2018,11,10,14,45,426.0,143.0,1.75,17.45,304.5,223.58,163.5
2018,11,10,15,0,392.0,133.0,1.7,17.4,267.0,177.45,125.2
2018,11,10,15,15,354.0,118.5,1.7,17.4,227.5,131.88,89.88
2018,11,10,15,30,316.0,104.0,1.7,17.4,188.0,90.83,62.61
2018,11,10,15,45,265.5,87.0,1.6,16.9,148.5,62.83,49.69
2018,11,10,16,0,215.0,70.0,1.5,16.4,109.0,50.94,38.99
2018,11,10,16,15,158.0,50.5,1.6,16.1,74.5,37.23,26.45
2018,11,10,16,30,101.0,31.0,1.7,15.8,40.0,23.27,12.86
2018,11,10,16,45,57.5,17.5,1.75,15.5,22.0,13.28,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.2,4.0,3.15,0.0
2018,11,10,17,15,7.0,2.0,1.9,15.05,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,11,6,45,52.0,9.0,2.95,11.8,11.0,0.0,0.0
2018,11,11,7,0,104.0,18.0,3.0,11.8,22.0,95.78,0.0
2018,11,11,7,15,208.0,33.0,3.15,12.15,55.0,267.84,186.37
2018,11,11,7,30,312.0,48.0,3.3,12.5,88.0,382.16,311.85
2018,11,11,7,45,397.0,59.0,3.45,12.9,131.0,477.21,395.32
2018,11,11,8,0,482.0,70.0,3.6,13.3,174.0,578.58,479.45
2018,11,11,8,15,540.5,78.0,3.75,13.65,218.5,655.72,541.48
2018,11,11,8,30,599.0,86.0,3.9,14.0,263.0,732.35,600.78
2018,11,11,8,45,647.5,89.5,4.05,14.35,306.0,793.24,646.17
2018,11,11,9,0,696.0,93.0,4.2,14.7,349.0,852.01,688.74
2018,11,11,9,15,721.0,97.0,4.15,15.15,386.0,885.57,710.54
2018,11,11,9,30,746.0,101.0,4.1,15.6,423.0,916.06,729.77
2018,11,11,9,45,763.0,104.5,4.05,16.05,454.5,934.61,740.07
2018,11,11,10,0,780.0,108.0,4.0,16.5,486.0,949.62,747.84
2018,11,11,10,15,795.5,109.5,3.8,16.8,511.5,956.94,749.66
2018,11,11,10,30,811.0,111.0,3.6,17.1,537.0,960.43,748.87
2018,11,11,10,45,824.5,111.0,3.35,17.4,556.5,949.1,737.42
2018,11,11,11,0,838.0,111.0,3.1,17.7,576.0,941.64,728.94
2018,11,11,11,15,846.5,111.5,2.95,18.0,588.5,926.11,715.69
2018,11,11,11,30,855.0,112.0,2.8,18.3,601.0,906.77,700.03
2018,11,11,11,45,859.0,112.0,2.65,18.55,604.5,879.28,679.03
2018,11,11,12,0,863.0,112.0,2.5,18.8,608.0,848.39,655.84
2018,11,11,12,15,861.5,110.5,2.45,18.95,602.0,808.39,627.35
2018,11,11,12,30,860.0,109.0,2.4,19.1,596.0,765.73,596.77
2018,11,11,12,45,856.5,107.5,2.35,19.3,583.0,719.22,561.37
2018,11,11,13,0,853.0,106.0,2.3,19.5,570.0,670.6,523.75
2018,11,11,13,15,843.5,104.5,2.25,19.6,549.0,616.57,481.46
2018,11,11,13,30,834.0,103.0,2.2,19.7,528.0,561.5,437.3
2018,11,11,13,45,820.5,100.5,2.2,19.8,500.0,502.82,389.36
2018,11,11,14,0,807.0,98.0,2.2,19.9,472.0,444.1,339.97
2018,11,11,14,15,786.5,94.5,2.15,19.95,437.0,381.26,286.11
2018,11,11,14,30,766.0,91.0,2.1,20.0,402.0,320.17,232.61
2018,11,11,14,45,737.5,86.5,2.05,20.05,362.5,257.97,178.29
2018,11,11,15,0,709.0,82.0,2.0,20.1,323.0,198.74,127.76
2018,11,11,15,15,667.0,77.0,2.0,20.1,279.5,140.77,83.08
2018,11,11,15,30,625.0,72.0,2.0,20.1,236.0,87.99,51.37
2018,11,11,15,45,563.0,64.0,1.65,19.55,191.0,52.29,40.0
2018,11,11,16,0,501.0,56.0,1.3,19.0,146.0,46.07,34.34
2018,11,11,16,15,402.5,45.5,1.35,18.7,104.5,37.55,26.37
2018,11,11,16,30,304.0,35.0,1.4,18.4,63.0,29.09,16.9
2018,11,11,16,45,181.0,21.5,1.4,18.05,35.5,16.36,0.0
2018,11,11,17,0,58.0,8.0,1.4,17.7,8.0,6.29,0.0
2018,11,11,17,15,29.0,4.0,1.45,17.5,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,6,45,64.5,8.5,4.35,11.0,11.0,0.0,0.0
2018,11,12,7,0,129.0,17.0,4.3,11.1,22.0,114.52,0.0
2018,11,12,7,15,243.5,30.0,4.35,11.5,55.0,285.04,191.07
2018,11,12,7,30,358.0,43.0,4.4,11.9,88.0,411.48,335.99
2018,11,12,7,45,435.5,53.5,4.5,12.3,130.0,504.96,419.75
2018,11,12,8,0,513.0,64.0,4.6,12.7,172.0,600.89,500.54
2018,11,12,8,15,564.5,71.5,4.5,13.05,215.5,670.88,556.95
2018,11,12,8,30,616.0,79.0,4.4,13.4,259.0,740.26,610.27
2018,11,12,8,45,649.0,85.5,4.35,13.75,299.5,789.35,646.24
2018,11,12,9,0,682.0,92.0,4.3,14.1,340.0,836.34,679.4
2018,11,12,9,15,704.5,96.5,4.15,14.55,376.0,867.92,699.4
2018,11,12,9,30,727.0,101.0,4.0,15.0,412.0,896.49,716.93
2018,11,12,9,45,738.0,106.5,3.9,15.45,442.0,911.58,724.59
2018,11,12,10,0,749.0,112.0,3.8,15.9,472.0,923.21,729.8
2018,11,12,10,15,763.0,114.5,3.55,16.35,497.0,930.58,731.03
2018,11,12,10,30,777.0,117.0,3.3,16.8,522.0,934.26,729.62
2018,11,12,10,45,787.0,118.5,3.05,17.25,540.5,929.11,722.06
2018,11,12,11,0,797.0,120.0,2.8,17.7,559.0,920.25,712.05
2018,11,12,11,15,802.5,120.5,2.65,18.15,569.5,902.37,696.75
2018,11,12,11,30,808.0,121.0,2.5,18.6,580.0,881.01,679.3
2018,11,12,11,45,811.0,120.5,2.3,19.0,582.5,852.96,657.1
2018,11,12,12,0,814.0,120.0,2.1,19.4,585.0,816.49,629.21
2018,11,12,12,15,808.0,121.0,1.95,19.7,579.0,782.2,603.68
2018,11,12,12,30,802.0,122.0,1.8,20.0,573.0,740.39,571.87
2018,11,12,12,45,789.5,122.5,1.6,20.3,558.0,691.55,533.81
2018,11,12,13,0,777.0,123.0,1.4,20.6,543.0,641.53,494.47
2018,11,12,13,15,768.5,121.0,1.2,20.75,523.5,590.52,454.12
2018,11,12,13,30,760.0,119.0,1.0,20.9,504.0,538.55,412.26
2018,11,12,13,45,748.5,116.0,0.85,21.0,478.0,483.52,367.64
2018,11,12,14,0,737.0,113.0,0.7,21.1,452.0,428.39,321.88
2018,11,12,14,15,716.5,108.0,0.6,21.1,418.0,368.39,271.93
2018,11,12,14,30,696.0,103.0,0.5,21.1,384.0,309.96,222.29
2018,11,12,14,45,666.5,98.0,0.45,21.05,345.5,251.17,172.61
2018,11,12,15,0,637.0,93.0,0.4,21.0,307.0,195.58,126.52
2018,11,12,15,15,593.5,86.0,0.4,21.0,264.5,140.21,84.73
2018,11,12,15,30,550.0,79.0,0.4,21.0,222.0,90.37,54.63
2018,11,12,15,45,488.0,69.5,0.5,20.4,178.5,56.06,43.07
2018,11,12,16,0,426.0,60.0,0.6,19.8,135.0,48.87,36.6
2018,11,12,16,15,334.5,47.5,0.7,19.45,95.5,36.12,25.02
2018,11,12,16,30,243.0,35.0,0.8,19.1,56.0,26.55,14.54
2018,11,12,16,45,143.0,21.0,0.85,18.7,31.5,16.52,0.0
2018,11,12,17,0,43.0,7.0,0.9,18.3,7.0,5.51,0.0
2018,11,12,17,15,21.5,3.5,0.9,18.1,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,13,6,45,9.0,5.0,2.45,12.65,5.5,0.0,0.0
2018,11,13,7,0,18.0,10.0,2.5,12.6,11.0,21.97,0.0
2018,11,13,7,15,12.0,25.0,2.5,12.75,26.0,39.9,20.16
2018,11,13,7,30,6.0,40.0,2.5,12.9,41.0,44.8,31.44
2018,11,13,7,45,16.0,58.0,2.5,13.05,61.0,83.25,65.22
2018,11,13,8,0,26.0,76.0,2.5,13.2,81.0,112.21,90.85
2018,11,13,8,15,30.5,91.5,2.55,13.35,99.0,131.52,107.8
2018,11,13,8,30,35.0,107.0,2.6,13.5,117.0,151.01,124.54
2018,11,13,8,45,19.0,108.5,2.65,13.7,114.0,115.72,94.04
2018,11,13,9,0,3.0,110.0,2.7,13.9,111.0,97.83,78.02
2018,11,13,9,15,1.5,106.0,2.75,14.15,106.5,89.45,70.69
2018,11,13,9,30,0.0,102.0,2.8,14.4,102.0,82.39,64.47
2018,11,13,9,45,6.0,120.5,2.8,14.7,123.5,105.29,83.8
2018,11,13,10,0,12.0,139.0,2.8,15.0,145.0,128.2,102.88
2018,11,13,10,15,32.0,173.5,2.75,15.3,190.0,199.48,162.04
2018,11,13,10,30,52.0,208.0,2.7,15.6,235.0,256.08,207.93
2018,11,13,10,45,107.5,226.0,2.65,15.9,284.0,347.55,281.89
2018,11,13,11,0,163.0,244.0,2.6,16.2,333.0,413.91,334.29
2018,11,13,11,15,143.5,244.0,2.45,16.35,323.5,387.35,311.87
2018,11,13,11,30,124.0,244.0,2.3,16.5,314.0,361.58,290.56
2018,11,13,11,45,78.5,231.0,2.2,16.7,275.5,281.73,226.17
2018,11,13,12,0,33.0,218.0,2.1,16.9,237.0,225.55,179.97
2018,11,13,12,15,98.0,219.0,1.95,16.95,274.0,273.29,219.87
2018,11,13,12,30,163.0,220.0,1.8,17.0,311.0,330.63,265.78
2018,11,13,12,45,184.5,220.0,1.65,17.1,321.0,334.57,268.21
2018,11,13,13,0,206.0,220.0,1.5,17.2,331.0,335.93,268.64
2018,11,13,13,15,162.5,209.5,1.4,17.25,295.0,286.46,228.65
2018,11,13,13,30,119.0,199.0,1.3,17.3,259.0,241.51,192.33
2018,11,13,13,45,285.0,172.5,1.2,17.3,305.5,296.26,234.98
2018,11,13,14,0,451.0,146.0,1.1,17.3,352.0,331.48,258.57
2018,11,13,14,15,318.5,150.5,1.05,17.15,290.5,248.24,191.89
2018,11,13,14,30,186.0,155.0,1.0,17.0,229.0,183.71,141.43
2018,11,13,14,45,124.0,138.0,1.0,16.85,185.5,140.65,107.4
2018,11,13,15,0,62.0,121.0,1.0,16.7,142.0,103.55,78.91
2018,11,13,15,15,32.0,103.0,1.0,16.7,114.0,81.01,61.51
2018,11,13,15,30,2.0,85.0,1.0,16.7,86.0,63.0,47.67
2018,11,13,15,45,1.0,68.5,1.05,16.35,69.0,50.52,38.98
2018,11,13,16,0,0.0,52.0,1.1,16.0,52.0,38.73,28.32
2018,11,13,16,15,0.0,37.5,1.1,15.9,37.5,28.17,18.55
2018,11,13,16,30,0.0,23.0,1.1,15.8,23.0,17.53,7.58
2018,11,13,16,45,0.0,13.5,1.1,15.65,13.5,10.62,0.0
2018,11,13,17,0,0.0,4.0,1.1,15.5,4.0,3.15,0.0
2018,11,13,17,15,0.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,14,6,45,55.0,8.0,2.45,11.35,9.5,0.0,0.0
2018,11,14,7,0,110.0,16.0,2.5,11.3,19.0,98.65,0.0
2018,11,14,7,15,217.5,29.0,2.55,11.6,49.5,262.79,151.97
2018,11,14,7,30,325.0,42.0,2.6,11.9,80.0,380.73,306.82
2018,11,14,7,45,401.0,53.0,2.7,12.15,120.5,472.35,389.46
2018,11,14,8,0,477.0,64.0,2.8,12.4,161.0,566.44,468.26
2018,11,14,8,15,528.5,72.0,2.85,12.7,203.0,636.29,524.67
2018,11,14,8,30,580.0,80.0,2.9,13.0,245.0,705.59,578.31
2018,11,14,8,45,611.5,87.5,3.0,13.25,284.5,753.91,614.51
2018,11,14,9,0,643.0,95.0,3.1,13.5,324.0,800.2,648.19
2018,11,14,9,15,666.5,100.0,3.05,13.9,359.5,833.21,669.97
2018,11,14,9,30,690.0,105.0,3.0,14.3,395.0,863.32,689.19
2018,11,14,9,45,701.5,111.0,2.95,14.65,424.5,879.54,698.17
2018,11,14,10,0,713.0,117.0,2.9,15.0,454.0,892.42,704.79
2018,11,14,10,15,725.5,120.5,2.85,15.45,478.5,899.89,707.33
2018,11,14,10,30,738.0,124.0,2.8,15.9,503.0,903.8,707.48
2018,11,14,10,45,744.0,127.0,2.75,16.35,520.0,897.28,700.44
2018,11,14,11,0,750.0,130.0,2.7,16.8,537.0,887.29,691.23
2018,11,14,11,15,754.0,131.5,2.6,17.15,547.0,870.33,677.19
2018,11,14,11,30,758.0,133.0,2.5,17.5,557.0,850.09,661.08
2018,11,14,11,45,757.5,133.5,2.45,17.85,559.0,821.72,639.8
2018,11,14,12,0,757.0,134.0,2.4,18.2,561.0,790.55,616.7
2018,11,14,12,15,750.0,135.0,2.35,18.4,554.5,752.21,588.52
2018,11,14,12,30,743.0,136.0,2.3,18.6,548.0,711.86,557.78
2018,11,14,12,45,727.5,136.5,2.25,18.8,532.5,663.39,520.65
2018,11,14,13,0,712.0,137.0,2.2,19.0,517.0,614.15,482.39
2018,11,14,13,15,697.0,136.0,2.15,19.1,496.0,563.35,442.42
2018,11,14,13,30,682.0,135.0,2.1,19.2,475.0,512.36,401.43
2018,11,14,13,45,659.5,133.0,2.05,19.25,447.5,456.98,356.23
2018,11,14,14,0,637.0,131.0,2.0,19.3,420.0,402.84,310.97
2018,11,14,14,15,612.5,126.5,2.0,19.25,387.5,347.44,264.02
2018,11,14,14,30,588.0,122.0,2.0,19.2,355.0,294.2,218.01
2018,11,14,14,45,550.0,115.5,2.0,19.1,316.5,234.4,167.13
2018,11,14,15,0,512.0,109.0,2.0,19.0,278.0,183.27,124.3
2018,11,14,15,15,469.0,99.5,2.0,19.0,238.0,133.78,85.91
2018,11,14,15,30,426.0,90.0,2.0,19.0,198.0,89.67,57.58
2018,11,14,15,45,363.5,76.5,1.85,18.2,156.5,56.59,43.9
2018,11,14,16,0,301.0,63.0,1.7,17.4,115.0,46.83,35.11
2018,11,14,16,15,223.5,47.0,1.75,17.05,79.0,35.12,24.29
2018,11,14,16,30,146.0,31.0,1.8,16.7,43.0,23.3,11.44
2018,11,14,16,45,83.0,17.5,1.85,16.35,23.5,13.77,0.0
2018,11,14,17,0,20.0,4.0,1.9,16.0,4.0,3.15,0.0
2018,11,14,17,15,10.0,2.0,1.95,15.75,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,15,6,45,24.0,6.0,2.65,11.4,6.5,0.0,0.0
2018,11,15,7,0,48.0,12.0,2.7,11.3,13.0,46.95,0.0
2018,11,15,7,15,113.5,27.0,2.75,11.55,37.5,156.1,78.92
2018,11,15,7,30,179.0,42.0,2.8,11.8,62.0,260.68,209.52
2018,11,15,7,45,235.0,55.5,2.85,12.1,94.5,329.33,273.93
2018,11,15,8,0,291.0,69.0,2.9,12.4,127.0,401.37,336.87
2018,11,15,8,15,281.5,83.0,3.0,12.65,150.0,414.89,349.19
2018,11,15,8,30,272.0,97.0,3.1,12.9,173.0,403.51,340.82
2018,11,15,8,45,260.0,117.0,3.15,13.15,198.5,419.83,353.26
2018,11,15,9,0,248.0,137.0,3.2,13.4,224.0,433.98,363.27
2018,11,15,9,15,340.5,138.5,3.15,13.7,272.0,523.83,436.01
2018,11,15,9,30,433.0,140.0,3.1,14.0,320.0,640.0,525.57
2018,11,15,9,45,480.0,147.0,3.0,14.3,360.5,691.85,562.72
2018,11,15,10,0,527.0,154.0,2.9,14.6,401.0,741.24,597.28
2018,11,15,10,15,555.0,159.0,2.85,15.0,431.0,766.51,613.48
2018,11,15,10,30,583.0,164.0,2.8,15.4,461.0,788.68,627.44
2018,11,15,10,45,559.0,171.5,2.75,15.8,464.0,760.73,604.9
2018,11,15,11,0,535.0,179.0,2.7,16.2,467.0,731.04,580.9
2018,11,15,11,15,522.5,181.5,2.6,16.45,467.5,704.86,559.87
2018,11,15,11,30,510.0,184.0,2.5,16.7,468.0,677.13,537.72
2018,11,15,11,45,510.0,185.0,2.45,17.0,470.0,657.05,521.61
2018,11,15,12,0,510.0,186.0,2.4,17.3,472.0,635.01,503.95
2018,11,15,12,15,506.0,185.0,2.4,17.5,466.5,605.94,481.41
2018,11,15,12,30,502.0,184.0,2.4,17.7,461.0,575.49,457.66
2018,11,15,12,45,524.5,177.0,2.4,17.9,460.5,556.15,442.34
2018,11,15,13,0,547.0,170.0,2.4,18.1,460.0,533.42,423.94
2018,11,15,13,15,556.5,168.5,2.4,18.2,454.0,504.74,400.46
2018,11,15,13,30,566.0,167.0,2.4,18.3,448.0,473.69,374.51
2018,11,15,13,45,545.5,163.0,2.4,18.4,421.5,423.7,333.34
2018,11,15,14,0,525.0,159.0,2.4,18.5,395.0,374.99,292.41
2018,11,15,14,15,500.5,151.5,2.35,18.45,363.0,323.42,248.67
2018,11,15,14,30,476.0,144.0,2.3,18.4,331.0,274.21,206.28
2018,11,15,14,45,442.5,134.0,2.25,18.35,294.5,223.43,162.91
2018,11,15,15,0,409.0,124.0,2.2,18.3,258.0,176.6,123.71
2018,11,15,15,15,369.0,111.0,2.2,18.3,219.5,130.94,88.06
2018,11,15,15,30,329.0,98.0,2.2,18.3,181.0,90.47,60.94
2018,11,15,15,45,271.0,82.0,2.0,17.55,141.5,59.49,46.53
2018,11,15,16,0,213.0,66.0,1.8,16.8,102.0,48.11,36.27
2018,11,15,16,15,146.5,47.5,1.8,16.5,68.5,34.96,24.13
2018,11,15,16,30,80.0,29.0,1.8,16.2,35.0,21.66,9.83
2018,11,15,16,45,46.5,16.5,1.85,15.9,19.5,12.98,0.0
2018,11,15,17,0,13.0,4.0,1.9,15.6,4.0,0.0,0.0
2018,11,15,17,15,6.5,2.0,1.9,15.5,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,6,45,27.5,6.0,2.95,10.75,6.5,0.0,0.0
2018,11,16,7,0,55.0,12.0,2.9,10.7,13.0,52.38,0.0
2018,11,16,7,15,131.5,27.0,2.95,11.05,39.0,185.35,79.73
2018,11,16,7,30,208.0,42.0,3.0,11.4,65.0,286.23,229.3
2018,11,16,7,45,280.5,56.5,3.05,11.7,102.5,371.57,308.99
2018,11,16,8,0,353.0,71.0,3.1,12.0,140.0,461.06,385.93
2018,11,16,8,15,407.5,82.0,3.1,12.3,180.5,531.35,444.22
2018,11,16,8,30,462.0,93.0,3.1,12.6,221.0,602.72,501.1
2018,11,16,8,45,502.0,101.5,3.05,12.85,260.0,656.78,542.38
2018,11,16,9,0,542.0,110.0,3.0,13.1,299.0,709.97,581.67
2018,11,16,9,15,566.5,117.0,2.95,13.5,333.5,744.34,605.33
2018,11,16,9,30,591.0,124.0,2.9,13.9,368.0,784.57,632.86
2018,11,16,9,45,604.0,131.0,2.85,14.3,396.5,803.5,644.12
2018,11,16,10,0,617.0,138.0,2.8,14.7,425.0,819.31,653.15
2018,11,16,10,15,632.5,142.0,2.65,15.1,449.5,831.27,658.65
2018,11,16,10,30,648.0,146.0,2.5,15.5,474.0,839.81,661.67
2018,11,16,10,45,659.0,147.5,2.35,15.95,491.0,837.97,657.2
2018,11,16,11,0,670.0,149.0,2.2,16.4,508.0,832.7,650.5
2018,11,16,11,15,675.0,150.0,2.05,16.7,517.5,818.02,637.68
2018,11,16,11,30,680.0,151.0,1.9,17.0,527.0,800.23,622.89
2018,11,16,11,45,682.5,151.0,1.8,17.25,529.5,776.27,604.46
2018,11,16,12,0,685.0,151.0,1.7,17.5,532.0,749.52,583.89
2018,11,16,12,15,688.5,148.5,1.6,17.75,528.5,718.41,559.82
2018,11,16,12,30,692.0,146.0,1.5,18.0,525.0,684.74,533.71
2018,11,16,12,45,698.0,140.0,1.4,18.2,515.0,646.98,504.54
2018,11,16,13,0,704.0,134.0,1.3,18.4,505.0,606.77,473.1
2018,11,16,13,15,695.0,131.5,1.2,18.55,486.0,558.71,435.23
2018,11,16,13,30,686.0,129.0,1.1,18.7,467.0,509.94,396.09
2018,11,16,13,45,670.5,125.5,1.0,18.85,441.0,456.64,352.68
2018,11,16,14,0,655.0,122.0,0.9,19.0,415.0,403.85,308.68
2018,11,16,14,15,632.5,117.0,0.8,19.0,382.5,347.99,261.64
2018,11,16,14,30,610.0,112.0,0.7,19.0,350.0,294.01,215.34
2018,11,16,14,45,579.0,105.0,0.55,19.0,313.0,238.48,167.84
2018,11,16,15,0,548.0,98.0,0.4,19.0,276.0,186.46,124.22
2018,11,16,15,15,503.5,90.0,0.4,19.0,236.0,132.22,82.51
2018,11,16,15,30,459.0,82.0,0.4,19.0,196.0,87.21,53.98
2018,11,16,15,45,398.0,70.5,0.4,18.55,155.5,52.81,40.5
2018,11,16,16,0,337.0,59.0,0.4,18.1,115.0,44.31,32.81
2018,11,16,16,15,254.0,45.0,0.5,17.8,79.5,33.87,23.04
2018,11,16,16,30,171.0,31.0,0.6,17.5,44.0,23.38,10.48
2018,11,16,16,45,98.0,18.0,0.7,17.25,24.5,14.16,0.0
2018,11,16,17,0,25.0,5.0,0.8,17.0,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.85,16.75,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,17,6,45,31.0,6.5,1.5,11.45,7.0,0.0,0.0
2018,11,17,7,0,62.0,13.0,1.5,11.4,14.0,58.57,0.0
2018,11,17,7,15,146.5,27.0,1.5,11.6,40.0,196.09,64.33
2018,11,17,7,30,231.0,41.0,1.5,11.8,66.0,304.82,240.69
2018,11,17,7,45,268.5,51.0,1.5,12.0,93.0,352.31,290.13
2018,11,17,8,0,306.0,61.0,1.5,12.2,120.0,402.98,335.1
2018,11,17,8,15,191.0,69.5,1.4,12.45,109.5,286.26,240.59
2018,11,17,8,30,76.0,78.0,1.3,12.7,99.0,167.57,139.83
2018,11,17,8,45,40.5,98.0,1.2,12.9,109.5,138.93,114.63
2018,11,17,9,0,5.0,118.0,1.1,13.1,120.0,110.84,89.18
2018,11,17,9,15,10.0,133.5,1.05,13.45,137.5,129.78,105.08
2018,11,17,9,30,15.0,149.0,1.0,13.8,155.0,148.69,120.61
2018,11,17,9,45,23.5,163.0,0.95,14.15,173.5,169.31,137.48
2018,11,17,10,0,32.0,177.0,0.9,14.5,192.0,210.05,170.36
2018,11,17,10,15,100.0,192.5,0.85,14.7,242.0,291.38,237.36
2018,11,17,10,30,168.0,208.0,0.8,14.9,292.0,392.71,316.91
2018,11,17,10,45,398.5,176.0,0.8,15.1,385.5,612.96,485.53
2018,11,17,11,0,629.0,144.0,0.8,15.3,479.0,789.02,609.49
2018,11,17,11,15,732.5,119.5,0.85,15.4,516.5,836.48,639.69
2018,11,17,11,30,836.0,95.0,0.9,15.5,554.0,869.57,661.73
2018,11,17,11,45,837.0,96.0,0.95,15.65,557.0,842.0,642.86
2018,11,17,12,0,838.0,97.0,1.0,15.8,560.0,811.31,622.62
2018,11,17,12,15,820.0,101.5,1.05,15.8,551.5,766.7,592.9
2018,11,17,12,30,802.0,106.0,1.1,15.8,543.0,720.56,561.46
2018,11,17,12,45,764.0,115.5,1.2,15.8,524.0,667.87,523.27
2018,11,17,13,0,726.0,125.0,1.3,15.8,505.0,612.41,482.09
2018,11,17,13,15,716.5,122.5,1.4,15.75,485.5,563.23,444.8
2018,11,17,13,30,707.0,120.0,1.5,15.7,466.0,513.34,405.57
2018,11,17,13,45,694.5,115.5,1.6,15.65,440.0,459.68,362.09
2018,11,17,14,0,682.0,111.0,1.7,15.6,414.0,406.21,317.25
2018,11,17,14,15,661.0,107.0,1.75,15.5,382.5,350.46,269.3
2018,11,17,14,30,640.0,103.0,1.8,15.4,351.0,296.35,221.65
2018,11,17,14,45,612.5,96.5,1.9,15.3,314.5,240.43,172.47
2018,11,17,15,0,585.0,90.0,2.0,15.2,278.0,187.53,126.66
2018,11,17,15,15,540.5,83.5,2.0,15.2,238.5,135.81,85.66
2018,11,17,15,30,496.0,77.0,2.0,15.2,199.0,89.72,55.78
2018,11,17,15,45,435.0,67.0,2.05,14.65,158.5,50.74,39.33
2018,11,17,16,0,374.0,57.0,2.1,14.1,118.0,43.18,32.3
2018,11,17,16,15,284.0,44.5,2.0,13.8,82.5,33.66,23.17
2018,11,17,16,30,194.0,32.0,1.9,13.5,47.0,24.16,10.64
2018,11,17,16,45,111.5,19.5,1.8,13.15,26.5,15.34,0.0
2018,11,17,17,0,29.0,7.0,1.7,12.8,6.0,0.0,0.0
2018,11,17,17,15,14.5,3.5,1.65,12.7,3.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,6,45,6.5,4.0,0.4,11.55,4.0,0.0,0.0
2018,11,18,7,0,13.0,8.0,0.5,11.5,8.0,16.42,0.0
2018,11,18,7,15,105.5,24.0,0.65,11.65,34.5,155.47,29.7
2018,11,18,7,30,198.0,40.0,0.8,11.8,61.0,275.77,214.89
2018,11,18,7,45,277.0,49.5,0.95,11.9,94.0,357.67,292.82
2018,11,18,8,0,356.0,59.0,1.1,12.0,127.0,445.38,367.06
2018,11,18,8,15,380.5,72.0,1.3,12.15,160.5,491.35,406.2
2018,11,18,8,30,405.0,85.0,1.5,12.3,194.0,536.83,443.65
2018,11,18,8,45,496.0,87.0,1.65,12.45,242.0,638.75,522.68
2018,11,18,9,0,587.0,89.0,1.8,12.6,290.0,735.67,594.88
2018,11,18,9,15,627.5,92.5,1.9,12.85,328.0,783.16,628.36
2018,11,18,9,30,668.0,96.0,2.0,13.1,366.0,828.16,659.84
2018,11,18,9,45,623.0,112.5,2.1,13.35,379.5,801.15,639.06
2018,11,18,10,0,578.0,129.0,2.2,13.6,393.0,770.32,616.07
