Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,15,546.0,144.0,2.1,13.9,404.0,738.97,591.05
2018,11,18,10,30,514.0,159.0,2.0,14.2,415.0,715.55,571.97
2018,11,18,10,45,468.0,177.0,1.95,14.5,416.5,680.18,543.06
2018,11,18,11,0,422.0,195.0,1.9,14.8,418.0,643.43,513.28
2018,11,18,11,15,399.0,205.0,1.75,15.05,419.0,618.32,492.3
2018,11,18,11,30,376.0,215.0,1.6,15.3,420.0,572.64,456.47
2018,11,18,11,45,371.0,217.0,1.5,15.55,420.0,554.09,441.36
2018,11,18,12,0,366.0,219.0,1.4,15.8,420.0,534.51,425.24
2018,11,18,12,15,343.5,221.5,1.35,15.95,409.0,500.98,398.78
2018,11,18,12,30,321.0,224.0,1.3,16.1,398.0,468.01,372.72
2018,11,18,12,45,330.5,216.0,1.25,16.3,391.5,447.23,356.3
2018,11,18,13,0,340.0,208.0,1.2,16.5,385.0,424.97,338.4
2018,11,18,13,15,408.0,185.0,1.25,16.55,389.0,433.82,344.91
2018,11,18,13,30,476.0,162.0,1.3,16.6,393.0,422.36,334.92
2018,11,18,13,45,471.0,153.0,1.35,16.7,371.5,380.57,300.5
2018,11,18,14,0,466.0,144.0,1.4,16.8,350.0,338.71,265.28
2018,11,18,14,15,481.5,129.5,1.5,16.7,328.0,299.74,231.33
2018,11,18,14,30,497.0,115.0,1.6,16.6,306.0,258.74,194.55
2018,11,18,14,45,497.0,103.5,1.7,16.5,278.0,214.44,154.84
2018,11,18,15,0,497.0,92.0,1.8,16.4,250.0,170.07,115.54
2018,11,18,15,15,476.5,85.5,1.8,16.4,220.0,127.04,80.67
2018,11,18,15,30,456.0,79.0,1.8,16.4,190.0,86.35,53.61
2018,11,18,15,45,397.5,68.0,2.05,15.85,151.0,51.09,39.42
2018,11,18,16,0,339.0,57.0,2.3,15.3,112.0,42.92,31.88
2018,11,18,16,15,254.5,43.0,2.3,14.95,77.0,32.44,21.93
2018,11,18,16,30,170.0,29.0,2.3,14.6,42.0,21.92,8.46
2018,11,18,16,45,97.0,17.0,2.25,14.25,23.0,13.38,0.0
2018,11,18,17,0,24.0,5.0,2.2,13.9,4.0,0.0,0.0
2018,11,18,17,15,12.0,2.5,2.1,13.75,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.0,1.8,12.1,4.5,0.0,0.0
2018,11,19,7,0,38.0,8.0,1.8,12.1,9.0,35.85,0.0
2018,11,19,7,15,120.5,22.0,1.9,12.35,32.5,162.4,4.28
2018,11,19,7,30,203.0,36.0,2.0,12.6,56.0,273.28,211.84
2018,11,19,7,45,262.5,48.0,2.1,12.85,88.0,342.75,281.79
2018,11,19,8,0,322.0,60.0,2.2,13.1,120.0,416.35,345.89
2018,11,19,8,15,355.0,72.0,2.2,13.35,153.5,467.66,389.21
2018,11,19,8,30,388.0,84.0,2.2,13.6,187.0,519.16,430.88
2018,11,19,8,45,363.0,101.0,2.15,13.8,209.5,521.08,431.94
2018,11,19,9,0,338.0,118.0,2.1,14.0,232.0,520.04,429.5
2018,11,19,9,15,373.5,127.5,2.1,14.35,266.5,566.63,465.0
2018,11,19,9,30,409.0,137.0,2.1,14.7,301.0,611.92,498.29
2018,11,19,9,45,451.0,140.5,2.1,15.05,334.5,654.39,529.09
2018,11,19,10,0,493.0,144.0,2.1,15.4,368.0,694.71,557.29
2018,11,19,10,15,482.0,155.5,2.05,15.7,384.0,690.16,551.54
2018,11,19,10,30,471.0,167.0,2.0,16.0,400.0,683.3,544.18
2018,11,19,10,45,373.0,193.5,1.95,16.3,382.0,585.72,468.33
2018,11,19,11,0,275.0,220.0,1.9,16.6,364.0,514.14,411.06
2018,11,19,11,15,229.0,230.5,1.85,16.8,352.0,452.02,362.39
2018,11,19,11,30,183.0,241.0,1.8,17.0,340.0,413.01,330.64
2018,11,19,11,45,137.0,240.5,1.8,17.25,315.0,363.36,290.65
2018,11,19,12,0,91.0,240.0,1.8,17.5,290.0,298.85,238.93
2018,11,19,12,15,99.5,238.5,1.8,17.65,292.5,297.38,237.99
2018,11,19,12,30,108.0,237.0,1.8,17.8,295.0,295.14,236.12
2018,11,19,12,45,98.0,230.5,1.8,17.95,282.0,274.21,219.13
2018,11,19,13,0,88.0,224.0,1.8,18.1,269.0,254.28,202.97
2018,11,19,13,15,99.0,217.5,1.75,18.15,266.5,247.76,197.74
2018,11,19,13,30,110.0,211.0,1.7,18.2,264.0,250.07,199.24
2018,11,19,13,45,108.5,199.0,1.65,18.25,249.0,228.78,181.77
2018,11,19,14,0,107.0,187.0,1.6,18.3,234.0,207.87,164.49
2018,11,19,14,15,86.5,170.5,1.5,18.25,206.5,170.49,134.03
2018,11,19,14,30,66.0,154.0,1.4,18.2,179.0,143.27,111.87
2018,11,19,14,45,74.5,137.0,1.3,18.15,162.5,125.73,96.77
2018,11,19,15,0,83.0,120.0,1.2,18.1,146.0,107.58,81.03
2018,11,19,15,15,100.5,106.5,1.2,18.1,134.0,93.7,68.71
2018,11,19,15,30,118.0,93.0,1.2,18.1,122.0,75.33,54.06
2018,11,19,15,45,97.0,76.0,1.05,17.8,96.5,54.56,42.11
2018,11,19,16,0,76.0,59.0,0.9,17.5,71.0,42.84,31.49
2018,11,19,16,15,64.0,42.0,0.8,17.4,50.0,30.97,20.41
2018,11,19,16,30,52.0,25.0,0.7,17.3,29.0,18.88,5.84
2018,11,19,16,45,39.5,15.5,0.65,17.2,17.0,12.2,0.0
2018,11,19,17,0,27.0,6.0,0.6,17.1,5.0,0.0,0.0
2018,11,19,17,15,13.5,3.0,0.5,17.0,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,6,45,34.5,4.5,0.9,12.95,5.0,0.0,0.0
2018,11,20,7,0,69.0,9.0,0.8,12.9,10.0,60.69,0.0
2018,11,20,7,15,195.0,21.5,0.75,13.1,37.5,218.59,0.0
2018,11,20,7,30,321.0,34.0,0.7,13.3,65.0,368.29,277.17
2018,11,20,7,45,410.0,42.5,0.7,13.45,103.5,467.07,371.95
2018,11,20,8,0,499.0,51.0,0.7,13.6,142.0,569.12,454.35
2018,11,20,8,15,512.5,60.5,0.7,13.85,175.0,604.75,483.22
2018,11,20,8,30,526.0,70.0,0.7,14.1,208.0,638.84,509.48
2018,11,20,8,45,514.5,83.5,0.65,14.35,236.5,651.57,517.99
2018,11,20,9,0,503.0,97.0,0.6,14.6,265.0,652.94,517.62
2018,11,20,9,15,605.5,90.5,0.75,14.9,315.5,757.9,593.57
2018,11,20,9,30,708.0,84.0,0.9,15.2,366.0,851.03,657.68
2018,11,20,9,45,696.5,93.5,1.05,15.55,388.5,849.66,655.93
2018,11,20,10,0,685.0,103.0,1.2,15.9,411.0,844.89,652.98
2018,11,20,10,15,610.0,127.0,1.35,16.1,412.5,791.48,616.32
2018,11,20,10,30,535.0,151.0,1.5,16.3,414.0,726.09,570.79
2018,11,20,10,45,564.5,147.5,1.6,16.55,434.0,737.31,579.26
2018,11,20,11,0,594.0,144.0,1.7,16.8,454.0,755.81,592.18
2018,11,20,11,15,593.5,148.0,1.85,16.95,462.5,741.42,582.2
2018,11,20,11,30,593.0,152.0,2.0,17.1,471.0,724.43,570.59
2018,11,20,11,45,617.0,145.0,2.15,17.25,478.5,714.65,564.16
2018,11,20,12,0,641.0,138.0,2.3,17.4,486.0,700.87,554.55
2018,11,20,12,15,652.5,133.0,2.35,17.45,484.5,675.51,535.66
2018,11,20,12,30,664.0,128.0,2.4,17.5,483.0,647.15,514.3
2018,11,20,12,45,605.0,141.5,2.45,17.55,459.0,585.74,466.79
2018,11,20,13,0,546.0,155.0,2.5,17.6,435.0,520.18,415.72
2018,11,20,13,15,555.0,145.0,2.45,17.6,420.5,483.77,386.59
2018,11,20,13,30,564.0,135.0,2.4,17.6,406.0,451.9,359.88
2018,11,20,13,45,518.5,136.5,2.3,17.65,375.0,389.65,308.78
2018,11,20,14,0,473.0,138.0,2.2,17.7,344.0,337.62,265.13
2018,11,20,14,15,464.0,128.0,2.15,17.65,317.5,293.29,226.81
2018,11,20,14,30,455.0,118.0,2.1,17.6,291.0,249.67,188.35
2018,11,20,14,45,481.5,102.0,2.0,17.6,268.5,210.81,152.19
2018,11,20,15,0,508.0,86.0,1.9,17.6,246.0,172.41,116.6
2018,11,20,15,15,419.0,83.0,1.9,17.6,202.5,119.5,76.45
2018,11,20,15,30,330.0,80.0,1.9,17.6,159.0,80.79,52.11
2018,11,20,15,45,290.0,67.0,1.6,17.35,126.0,49.48,37.73
2018,11,20,16,0,250.0,54.0,1.3,17.1,93.0,40.22,29.25
2018,11,20,16,15,207.0,40.0,1.25,16.95,65.5,30.06,19.61
2018,11,20,16,30,164.0,26.0,1.2,16.8,38.0,19.72,5.71
2018,11,20,16,45,107.0,16.5,1.1,16.65,22.0,12.98,0.0
2018,11,20,17,0,50.0,7.0,1.0,16.5,6.0,0.0,0.0
2018,11,20,17,15,25.0,3.5,1.05,16.5,3.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.9,15.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,5.1,16.0,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,5.2,16.0,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.0,5.3,16.1,5.0,3.78,0.0
2018,11,21,7,30,0.0,8.0,5.4,16.2,8.0,6.06,0.0
2018,11,21,7,45,0.0,11.0,5.5,16.3,11.0,8.34,1.22
2018,11,21,8,0,0.0,14.0,5.6,16.4,14.0,10.62,3.27
2018,11,21,8,15,0.0,20.5,5.6,16.5,20.5,15.58,7.56
2018,11,21,8,30,0.0,27.0,5.6,16.6,27.0,20.56,11.85
2018,11,21,8,45,0.0,29.5,5.65,16.7,29.5,22.48,13.51
2018,11,21,9,0,0.0,32.0,5.7,16.8,32.0,24.4,15.13
2018,11,21,9,15,5.5,69.0,5.95,16.95,71.0,58.35,44.14
2018,11,21,9,30,11.0,106.0,6.2,17.1,110.0,98.74,78.25
2018,11,21,9,45,9.0,108.5,6.5,17.25,112.0,97.72,77.1
2018,11,21,10,0,7.0,111.0,6.8,17.4,114.0,96.99,76.21
2018,11,21,10,15,4.0,109.5,6.95,17.45,111.0,91.71,71.52
2018,11,21,10,30,1.0,108.0,7.1,17.5,108.0,86.78,67.15
2018,11,21,10,45,0.5,99.0,7.25,17.55,99.0,77.88,59.62
2018,11,21,11,0,0.0,90.0,7.4,17.6,90.0,69.47,52.52
2018,11,21,11,15,2.5,108.5,7.4,17.6,110.0,87.54,67.62
2018,11,21,11,30,5.0,127.0,7.4,17.6,130.0,105.7,82.72
2018,11,21,11,45,7.0,114.0,7.4,17.6,118.0,95.59,74.39
2018,11,21,12,0,9.0,101.0,7.4,17.6,106.0,85.79,66.33
2018,11,21,12,15,10.5,114.5,7.25,17.6,120.0,97.91,76.42
2018,11,21,12,30,12.0,128.0,7.1,17.6,134.0,109.93,86.4
2018,11,21,12,45,6.0,95.0,7.0,17.6,98.0,77.56,59.38
2018,11,21,13,0,0.0,62.0,6.9,17.6,62.0,47.56,34.26
2018,11,21,13,15,0.0,60.0,6.7,17.55,60.0,46.01,33.02
2018,11,21,13,30,0.0,58.0,6.5,17.5,58.0,44.46,31.77
2018,11,21,13,45,0.0,59.5,6.3,17.45,59.5,45.6,32.8
2018,11,21,14,0,0.0,61.0,6.1,17.4,61.0,46.75,33.83
2018,11,21,14,15,0.0,46.0,5.85,17.35,46.0,35.18,24.14
2018,11,21,14,30,0.0,31.0,5.6,17.3,31.0,23.65,14.42
2018,11,21,14,45,0.0,32.5,5.35,17.25,32.5,24.79,15.42
2018,11,21,15,0,0.0,34.0,5.1,17.2,34.0,25.93,16.41
2018,11,21,15,15,0.0,33.5,5.1,17.2,33.5,25.54,16.07
2018,11,21,15,30,0.0,33.0,5.1,17.2,33.0,25.16,15.68
2018,11,21,15,45,0.0,26.0,4.4,16.9,26.0,19.8,11.78
2018,11,21,16,0,0.0,19.0,3.7,16.6,19.0,14.44,6.91
2018,11,21,16,15,6.5,12.5,3.35,16.3,13.0,9.83,2.6
2018,11,21,16,30,13.0,6.0,3.0,16.0,7.0,4.96,0.0
2018,11,21,16,45,13.0,3.5,2.65,15.65,4.0,2.75,0.0
2018,11,21,17,0,13.0,1.0,2.3,15.3,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,15.25,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.9,14.0,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,14.0,10.0,68.32,0.0
2018,11,22,7,15,221.0,20.5,2.85,14.35,37.0,233.77,0.0
2018,11,22,7,30,364.0,31.0,2.9,14.7,64.0,401.6,294.34
2018,11,22,7,45,461.0,37.0,2.95,15.05,102.5,504.69,404.71
2018,11,22,8,0,558.0,43.0,3.0,15.4,141.0,611.03,494.15
2018,11,22,8,15,598.5,49.0,3.05,15.5,179.5,668.02,541.82
2018,11,22,8,30,639.0,55.0,3.1,15.6,218.0,724.61,586.83
2018,11,22,8,45,696.0,56.0,3.2,15.75,261.0,782.14,630.6
2018,11,22,9,0,753.0,57.0,3.3,15.9,304.0,845.92,677.38
2018,11,22,9,15,779.0,59.0,3.4,16.0,340.0,878.45,700.31
2018,11,22,9,30,805.0,61.0,3.5,16.1,376.0,908.03,720.82
2018,11,22,9,45,823.5,62.5,3.55,16.15,406.5,926.23,732.71
2018,11,22,10,0,842.0,64.0,3.6,16.2,437.0,929.45,733.9
2018,11,22,10,15,855.0,64.5,3.7,16.3,461.5,933.83,736.27
2018,11,22,10,30,868.0,65.0,3.8,16.4,486.0,934.58,736.13
2018,11,22,10,45,877.0,65.5,3.95,16.45,504.0,927.78,731.17
2018,11,22,11,0,886.0,66.0,4.1,16.5,522.0,917.28,723.71
2018,11,22,11,15,890.5,66.5,4.25,16.55,532.5,898.95,710.71
2018,11,22,11,30,895.0,67.0,4.4,16.6,543.0,877.1,695.55
2018,11,22,11,45,896.0,67.0,4.6,16.7,545.5,848.19,675.56
2018,11,22,12,0,897.0,67.0,4.8,16.8,548.0,816.14,653.07
2018,11,22,12,15,893.0,67.0,4.95,16.8,542.5,777.19,625.16
2018,11,22,12,30,889.0,67.0,5.1,16.8,537.0,735.74,595.1
2018,11,22,12,45,880.0,68.0,5.3,16.85,524.0,689.68,560.78
2018,11,22,13,0,871.0,69.0,5.5,16.9,511.0,641.91,522.44
2018,11,22,13,15,861.5,67.5,5.6,16.85,491.0,589.68,479.54
2018,11,22,13,30,852.0,66.0,5.7,16.8,471.0,536.4,434.63
2018,11,22,13,45,837.5,65.0,5.85,16.75,444.5,480.38,386.32
2018,11,22,14,0,823.0,64.0,6.0,16.7,418.0,425.62,337.62
2018,11,22,14,15,803.0,62.0,6.05,16.65,386.0,365.92,283.68
2018,11,22,14,30,783.0,60.0,6.1,16.6,354.0,307.41,229.81
2018,11,22,14,45,625.0,76.5,6.15,16.55,295.5,230.67,165.6
2018,11,22,15,0,467.0,93.0,6.2,16.5,237.0,168.31,116.31
2018,11,22,15,15,351.5,89.0,6.2,16.5,189.0,116.96,77.83
2018,11,22,15,30,236.0,85.0,6.2,16.5,141.0,78.76,53.36
2018,11,22,15,45,249.0,67.0,6.1,16.25,115.0,49.14,37.56
2018,11,22,16,0,262.0,49.0,6.0,16.0,89.0,36.81,26.32
2018,11,22,16,15,230.0,38.0,5.95,15.85,64.5,28.74,18.4
2018,11,22,16,30,198.0,27.0,5.9,15.7,40.0,20.52,4.71
2018,11,22,16,45,122.0,16.5,5.8,15.6,22.5,12.98,0.0
2018,11,22,17,0,46.0,6.0,5.7,15.5,5.0,0.0,0.0
2018,11,22,17,15,23.0,3.0,5.85,15.5,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.6,15.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.65,15.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.4,15.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.55,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.6,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.8,15.7,2.5,1.97,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.8,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.15,15.95,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.1,6.0,4.54,0.0
2018,11,23,8,15,0.0,15.5,3.5,16.2,15.5,11.77,4.34
2018,11,23,8,30,0.0,25.0,3.7,16.3,25.0,19.03,10.57
2018,11,23,8,45,0.0,18.0,3.9,16.4,18.0,13.68,6.04
2018,11,23,9,0,0.0,11.0,4.1,16.5,11.0,8.36,1.48
2018,11,23,9,15,0.0,37.5,4.2,16.55,37.5,28.63,18.75
2018,11,23,9,30,0.0,64.0,4.3,16.6,64.0,49.06,36.02
2018,11,23,9,45,0.0,80.5,4.45,16.65,80.5,62.32,47.12
2018,11,23,10,0,0.0,97.0,4.6,16.7,97.0,76.98,59.33
2018,11,23,10,15,0.0,83.0,4.75,16.8,83.0,63.9,48.24
2018,11,23,10,30,0.0,69.0,4.9,16.9,69.0,52.96,38.98
2018,11,23,10,45,0.0,69.5,5.05,16.95,69.5,53.35,39.26
2018,11,23,11,0,0.0,70.0,5.2,17.0,70.0,53.75,39.54
2018,11,23,11,15,0.5,95.5,5.35,17.05,96.0,74.57,56.9
2018,11,23,11,30,1.0,121.0,5.5,17.1,122.0,97.0,75.5
2018,11,23,11,45,1.0,109.5,5.65,17.1,110.5,86.72,66.93
2018,11,23,12,0,1.0,98.0,5.8,17.1,99.0,76.83,58.72
2018,11,23,12,15,0.5,90.0,5.9,17.15,90.5,69.75,52.8
2018,11,23,12,30,0.0,82.0,6.0,17.2,82.0,63.06,47.22
2018,11,23,12,45,0.0,84.5,6.05,17.25,84.5,64.99,48.86
2018,11,23,13,0,0.0,87.0,6.1,17.3,87.0,66.96,50.54
2018,11,23,13,15,0.0,90.5,6.1,17.3,90.5,69.81,52.98
2018,11,23,13,30,0.0,94.0,6.1,17.3,94.0,72.64,55.42
2018,11,23,13,45,0.0,70.0,6.1,17.25,70.0,53.72,39.65
2018,11,23,14,0,0.0,46.0,6.1,17.2,46.0,35.18,24.12
2018,11,23,14,15,0.0,47.0,6.05,17.15,47.0,35.94,24.82
2018,11,23,14,30,0.0,48.0,6.0,17.1,48.0,36.71,25.51
2018,11,23,14,45,2.0,49.0,5.95,17.05,49.5,37.97,26.56
2018,11,23,15,0,4.0,50.0,5.9,17.0,51.0,39.0,27.35
2018,11,23,15,15,6.5,61.0,5.9,17.0,62.5,47.47,34.36
2018,11,23,15,30,9.0,72.0,5.9,17.0,74.0,54.47,40.11
2018,11,23,15,45,5.5,56.0,5.8,16.85,57.0,41.84,31.07
2018,11,23,16,0,2.0,40.0,5.7,16.7,40.0,30.27,20.57
2018,11,23,16,15,9.0,28.0,5.7,16.65,28.5,21.52,12.26
2018,11,23,16,30,16.0,16.0,5.7,16.6,17.0,12.56,0.17
2018,11,23,16,45,16.0,10.0,5.65,16.55,10.5,7.87,0.0
2018,11,23,17,0,16.0,4.0,5.6,16.5,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.6,16.45,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,24,6,45,34.0,4.0,3.05,15.45,4.0,0.0,0.0
2018,11,24,7,0,68.0,8.0,3.0,15.4,8.0,6.29,0.0
2018,11,24,7,15,202.5,18.5,3.15,15.6,32.5,177.81,0.0
2018,11,24,7,30,337.0,29.0,3.3,15.8,57.0,373.78,259.82
2018,11,24,7,45,437.0,35.0,3.45,15.95,94.5,480.35,383.66
2018,11,24,8,0,537.0,41.0,3.6,16.1,132.0,588.26,476.29
2018,11,24,8,15,415.5,60.0,3.7,16.15,142.0,511.97,421.51
2018,11,24,8,30,294.0,79.0,3.8,16.2,152.0,422.85,352.48
2018,11,24,8,45,270.0,99.5,3.9,16.25,175.5,406.05,339.65
2018,11,24,9,0,246.0,120.0,4.0,16.3,199.0,410.52,342.34
2018,11,24,9,15,372.5,114.5,4.05,16.4,250.0,548.35,454.25
2018,11,24,9,30,499.0,109.0,4.1,16.5,301.0,663.69,543.13
2018,11,24,9,45,640.5,90.0,4.15,16.55,356.5,788.03,635.77
2018,11,24,10,0,782.0,71.0,4.2,16.6,412.0,890.62,709.58
2018,11,24,10,15,820.0,66.5,4.2,16.7,442.0,901.59,715.48
2018,11,24,10,30,858.0,62.0,4.2,16.8,472.0,920.08,727.51
2018,11,24,10,45,867.0,62.5,4.2,16.85,490.0,913.66,721.78
2018,11,24,11,0,876.0,63.0,4.2,16.9,508.0,903.58,713.74
2018,11,24,11,15,880.5,63.5,4.2,16.95,518.5,885.74,700.28
2018,11,24,11,30,885.0,64.0,4.2,17.0,529.0,864.42,684.47
2018,11,24,11,45,864.0,70.5,4.2,17.05,526.5,825.52,655.94
2018,11,24,12,0,843.0,77.0,4.2,17.1,524.0,784.56,625.92
2018,11,24,12,15,786.5,91.5,4.2,17.1,506.0,731.17,586.6
2018,11,24,12,30,730.0,106.0,4.2,17.1,488.0,673.27,542.76
2018,11,24,12,45,676.5,117.5,4.2,17.1,465.0,612.56,494.81
2018,11,24,13,0,623.0,129.0,4.2,17.1,442.0,553.56,447.5
2018,11,24,13,15,696.5,104.0,4.2,17.05,441.5,536.85,433.66
2018,11,24,13,30,770.0,79.0,4.2,17.0,441.0,510.3,410.72
2018,11,24,13,45,733.0,84.5,4.2,16.95,413.5,453.09,362.17
2018,11,24,14,0,696.0,90.0,4.2,16.9,386.0,397.96,314.43
2018,11,24,14,15,609.0,97.5,4.15,16.8,342.0,328.29,255.12
2018,11,24,14,30,522.0,105.0,4.1,16.7,298.0,267.02,202.78
2018,11,24,14,45,579.5,85.5,4.1,16.6,279.5,228.91,165.32
2018,11,24,15,0,637.0,66.0,4.1,16.5,261.0,183.59,121.6
2018,11,24,15,15,642.0,57.0,4.1,16.5,229.5,133.41,78.65
2018,11,24,15,30,647.0,48.0,4.1,16.5,198.0,85.33,45.02
2018,11,24,15,45,580.0,44.0,4.05,16.05,157.5,40.1,29.64
2018,11,24,16,0,513.0,40.0,4.0,15.6,117.0,33.48,23.46
2018,11,24,16,15,401.0,32.5,3.9,15.3,80.5,27.07,16.92
2018,11,24,16,30,289.0,25.0,3.8,15.0,44.0,20.86,3.24
2018,11,24,16,45,168.0,16.0,3.75,14.65,24.5,12.59,0.0
2018,11,24,17,0,47.0,7.0,3.7,14.3,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.5,3.65,14.2,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.55,13.6,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.5,13.6,8.0,6.29,0.0
2018,11,25,7,15,213.0,18.0,0.5,13.7,32.5,185.63,0.0
2018,11,25,7,30,354.0,28.0,0.5,13.8,57.0,384.4,254.22
2018,11,25,7,45,456.5,34.0,0.5,13.95,95.0,495.68,385.7
2018,11,25,8,0,559.0,40.0,0.5,14.1,133.0,596.11,468.25
2018,11,25,8,15,603.5,46.0,0.55,14.3,172.0,658.01,517.49
2018,11,25,8,30,648.0,52.0,0.6,14.5,211.0,719.16,563.73
2018,11,25,8,45,703.0,53.5,0.6,14.65,253.5,783.44,609.13
2018,11,25,9,0,758.0,55.0,0.6,14.8,296.0,845.92,651.2
2018,11,25,9,15,783.0,57.0,0.8,15.1,331.5,877.58,674.4
2018,11,25,9,30,808.0,59.0,1.0,15.4,367.0,906.29,695.45
2018,11,25,9,45,825.0,61.0,1.15,15.65,397.5,912.46,700.13
2018,11,25,10,0,842.0,63.0,1.3,15.9,428.0,926.57,710.31
2018,11,25,10,15,853.5,64.5,1.35,16.15,452.5,931.06,712.24
2018,11,25,10,30,865.0,66.0,1.4,16.4,477.0,931.94,711.92
2018,11,25,10,45,871.0,67.5,1.5,16.65,494.5,923.87,706.43
2018,11,25,11,0,877.0,69.0,1.6,16.9,512.0,912.19,698.62
2018,11,25,11,15,881.5,69.5,1.65,17.0,522.5,894.26,686.37
2018,11,25,11,30,886.0,70.0,1.7,17.1,533.0,872.84,671.84
2018,11,25,11,45,886.5,70.5,1.75,17.2,536.0,844.62,652.64
2018,11,25,12,0,887.0,71.0,1.8,17.3,539.0,813.29,631.28
2018,11,25,12,15,886.5,70.0,1.8,17.35,534.5,776.44,605.56
2018,11,25,12,30,886.0,69.0,1.8,17.4,530.0,736.88,577.82
2018,11,25,12,45,883.5,68.0,1.85,17.45,518.5,693.4,547.05
2018,11,25,13,0,881.0,67.0,1.9,17.5,507.0,647.7,512.14
2018,11,25,13,15,872.5,65.5,1.75,17.55,487.5,595.89,470.54
2018,11,25,13,30,864.0,64.0,1.6,17.6,468.0,542.88,427.1
2018,11,25,13,45,823.0,68.5,1.5,17.6,436.0,481.61,376.62
2018,11,25,14,0,782.0,73.0,1.4,17.6,404.0,419.69,324.67
2018,11,25,14,15,735.0,75.0,1.45,17.6,367.0,356.0,270.87
2018,11,25,14,30,688.0,77.0,1.5,17.6,330.0,295.28,218.51
2018,11,25,14,45,720.5,64.5,1.5,17.65,305.5,248.74,174.55
2018,11,25,15,0,753.0,52.0,1.5,17.7,281.0,196.61,126.15
2018,11,25,15,15,662.5,54.5,1.5,17.7,234.5,137.46,80.36
2018,11,25,15,30,572.0,57.0,1.5,17.7,188.0,85.93,47.36
2018,11,25,15,45,434.0,53.0,1.4,17.4,140.5,42.92,31.92
2018,11,25,16,0,296.0,49.0,1.3,17.1,93.0,37.01,26.35
2018,11,25,16,15,235.0,36.5,1.3,16.9,64.0,27.68,17.25
2018,11,25,16,30,174.0,24.0,1.3,16.7,35.0,18.26,1.33
2018,11,25,16,45,116.0,15.5,1.3,16.5,20.0,12.2,0.0
2018,11,25,17,0,58.0,7.0,1.3,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.35,16.25,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,26,6,45,18.5,3.0,2.65,12.5,2.5,0.0,0.0
2018,11,26,7,0,37.0,6.0,2.7,12.5,5.0,0.0,0.0
2018,11,26,7,15,98.0,17.0,2.8,12.75,22.5,92.15,0.0
2018,11,26,7,30,159.0,28.0,2.9,13.0,40.0,219.05,141.08
2018,11,26,7,45,211.0,41.5,2.95,13.3,69.0,289.7,234.31
2018,11,26,8,0,263.0,55.0,3.0,13.6,98.0,356.67,295.84
2018,11,26,8,15,298.0,67.5,2.85,13.75,129.5,408.62,341.35
2018,11,26,8,30,333.0,80.0,2.7,13.9,161.0,461.21,385.34
2018,11,26,8,45,351.5,93.0,2.55,14.1,191.5,498.63,415.22
2018,11,26,9,0,370.0,106.0,2.4,14.3,222.0,534.93,442.99
2018,11,26,9,15,400.0,115.0,2.35,14.65,254.0,575.81,473.78
2018,11,26,9,30,430.0,124.0,2.3,15.0,286.0,615.32,502.47
2018,11,26,9,45,447.5,132.0,2.3,15.35,313.0,639.43,519.1
2018,11,26,10,0,465.0,140.0,2.3,15.7,340.0,661.41,534.0
2018,11,26,10,15,430.5,156.5,2.25,16.05,350.0,640.65,515.42
2018,11,26,10,30,396.0,173.0,2.2,16.4,360.0,617.84,495.67
2018,11,26,10,45,392.5,181.5,2.15,16.75,372.5,613.83,490.94
2018,11,26,11,0,389.0,190.0,2.1,17.1,385.0,586.06,468.94
2018,11,26,11,15,414.5,183.0,2.0,17.3,395.0,609.67,485.44
2018,11,26,11,30,440.0,176.0,1.9,17.5,405.0,608.48,483.52
2018,11,26,11,45,496.5,163.5,1.8,17.65,423.0,624.4,495.06
2018,11,26,12,0,553.0,151.0,1.7,17.8,441.0,635.03,502.25
2018,11,26,12,15,585.5,143.5,1.65,17.95,448.5,635.91,501.74
2018,11,26,12,30,618.0,136.0,1.6,18.1,456.0,623.69,491.73
2018,11,26,12,45,592.0,139.0,1.6,18.25,439.5,576.83,455.63
2018,11,26,13,0,566.0,142.0,1.6,18.4,423.0,530.32,419.51
2018,11,26,13,15,390.5,160.0,1.55,18.4,350.5,404.19,321.31
2018,11,26,13,30,215.0,178.0,1.5,18.4,278.0,289.22,230.25
2018,11,26,13,45,240.5,160.5,1.45,18.45,266.5,269.72,214.3
2018,11,26,14,0,266.0,143.0,1.4,18.5,255.0,247.68,195.16
2018,11,26,14,15,401.0,122.0,1.3,18.35,276.0,268.75,207.82
2018,11,26,14,30,536.0,101.0,1.2,18.2,297.0,269.7,201.64
2018,11,26,14,45,392.5,106.5,1.15,18.05,242.0,196.59,143.41
2018,11,26,15,0,249.0,112.0,1.1,17.9,187.0,140.78,101.4
2018,11,26,15,15,178.0,95.5,1.1,17.9,145.0,99.47,69.99
2018,11,26,15,30,107.0,79.0,1.1,17.9,103.0,67.02,47.03
2018,11,26,15,45,84.5,61.5,1.15,17.5,78.0,45.32,34.0
2018,11,26,16,0,62.0,44.0,1.2,17.1,53.0,33.02,22.9
2018,11,26,16,15,63.5,33.0,1.3,16.95,39.5,24.92,14.91
2018,11,26,16,30,65.0,22.0,1.4,16.8,26.0,16.57,0.0
2018,11,26,16,45,52.5,13.5,1.55,16.6,15.0,10.62,0.0
2018,11,26,17,0,40.0,5.0,1.7,16.4,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,1.75,16.3,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.1,14.0,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,2.15,14.15,4.0,3.15,0.0
2018,11,27,7,30,0.0,7.0,2.2,14.3,7.0,5.3,0.0
2018,11,27,7,45,0.0,10.5,2.25,14.45,10.5,7.96,0.84
2018,11,27,8,0,0.0,14.0,2.3,14.6,14.0,10.62,3.29
2018,11,27,8,15,0.0,17.0,2.4,14.8,17.0,12.91,5.34
2018,11,27,8,30,0.0,20.0,2.5,15.0,20.0,15.2,7.37
2018,11,27,8,45,0.0,42.5,2.65,15.25,42.5,32.47,22.17
2018,11,27,9,0,0.0,65.0,2.8,15.5,65.0,50.26,37.32
2018,11,27,9,15,9.0,99.0,2.9,15.65,102.5,92.88,73.77
2018,11,27,9,30,18.0,133.0,3.0,15.8,140.0,137.4,111.25
2018,11,27,9,45,15.5,134.5,3.1,15.9,141.0,133.06,107.25
2018,11,27,10,0,13.0,136.0,3.2,16.0,142.0,129.52,103.98
2018,11,27,10,15,7.5,127.0,3.35,16.1,130.5,112.92,89.73
2018,11,27,10,30,2.0,118.0,3.5,16.2,119.0,97.65,76.62
2018,11,27,10,45,7.0,129.0,3.6,16.25,132.5,112.0,88.7
2018,11,27,11,0,12.0,140.0,3.7,16.3,146.0,126.16,100.51
2018,11,27,11,15,31.0,175.0,3.9,16.35,191.0,192.21,155.41
2018,11,27,11,30,50.0,210.0,4.1,16.4,236.0,244.97,198.63
2018,11,27,11,45,57.0,208.0,4.25,16.45,237.5,244.28,198.1
2018,11,27,12,0,64.0,206.0,4.4,16.5,239.0,243.31,197.46
2018,11,27,12,15,34.5,178.5,4.55,16.5,196.5,187.13,150.84
2018,11,27,12,30,5.0,151.0,4.7,16.5,154.0,125.42,99.29
2018,11,27,12,45,2.5,114.5,4.85,16.55,116.0,91.53,71.21
2018,11,27,13,0,0.0,78.0,5.0,16.6,78.0,59.94,44.83
2018,11,27,13,15,1.0,84.5,5.05,16.6,85.0,65.59,49.65
2018,11,27,13,30,2.0,91.0,5.1,16.6,92.0,71.36,54.56
2018,11,27,13,45,2.0,111.0,5.15,16.6,112.0,87.5,68.15
2018,11,27,14,0,2.0,131.0,5.2,16.6,132.0,103.64,81.74
2018,11,27,14,15,1.5,113.5,5.15,16.6,114.0,88.78,69.39
2018,11,27,14,30,1.0,96.0,5.1,16.6,96.0,74.38,57.38
2018,11,27,14,45,8.5,88.0,5.1,16.6,90.5,69.77,53.29
2018,11,27,15,0,16.0,80.0,5.1,16.6,85.0,64.29,48.3
2018,11,27,15,15,8.5,61.0,5.1,16.6,63.5,47.75,34.55
2018,11,27,15,30,1.0,42.0,5.1,16.6,42.0,32.17,21.58
2018,11,27,15,45,1.0,31.5,4.65,16.45,31.5,24.04,15.48
2018,11,27,16,0,1.0,21.0,4.2,16.3,21.0,15.98,8.2
2018,11,27,16,15,17.0,16.0,3.95,16.25,17.0,12.78,4.88
2018,11,27,16,30,33.0,11.0,3.7,16.2,13.0,8.61,0.0
2018,11,27,16,45,32.5,8.0,3.4,16.1,8.5,6.29,0.0
2018,11,27,17,0,32.0,5.0,3.1,16.0,4.0,0.0,0.0
2018,11,27,17,15,16.0,2.5,2.95,16.0,2.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,28,6,45,4.5,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,28,7,0,9.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,11,28,7,15,12.0,8.5,0.6,15.2,9.0,16.3,0.0
2018,11,28,7,30,15.0,15.0,0.9,15.3,16.0,24.33,8.68
2018,11,28,7,45,10.5,24.0,1.15,15.4,25.0,29.19,18.46
2018,11,28,8,0,6.0,33.0,1.4,15.5,34.0,30.58,20.23
2018,11,28,8,15,3.5,45.5,1.5,15.6,46.0,38.63,27.24
2018,11,28,8,30,1.0,58.0,1.6,15.7,58.0,47.77,35.07
2018,11,28,8,45,23.0,68.5,1.75,15.8,75.5,86.88,69.35
2018,11,28,9,0,45.0,79.0,1.9,15.9,93.0,118.48,96.93
2018,11,28,9,15,32.5,94.0,1.85,16.0,104.5,122.19,99.24
2018,11,28,9,30,20.0,109.0,1.8,16.1,116.0,125.45,101.14
2018,11,28,9,45,20.5,118.0,1.75,16.2,126.0,133.83,107.89
2018,11,28,10,0,21.0,127.0,1.7,16.3,136.0,142.19,114.55
2018,11,28,10,15,31.5,143.0,1.8,16.4,157.5,168.46,136.34
2018,11,28,10,30,42.0,159.0,1.9,16.5,179.0,194.27,157.49
2018,11,28,10,45,86.0,174.0,1.95,16.6,216.5,249.95,203.84
2018,11,28,11,0,130.0,189.0,2.0,16.7,254.0,324.12,263.63
2018,11,28,11,15,214.0,180.5,2.05,16.75,289.5,404.1,328.12
2018,11,28,11,30,298.0,172.0,2.1,16.8,325.0,458.03,371.31
2018,11,28,11,45,325.0,180.5,2.15,16.85,348.5,477.66,386.01
