Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.7,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.8,20.0,157.13,0.0
2018,12,19,7,45,247.0,21.5,0.65,13.95,40.5,277.8,109.65
2018,12,19,8,0,315.0,27.0,0.6,14.1,61.0,363.97,280.72
2018,12,19,8,15,232.0,24.5,0.8,14.3,55.5,285.18,231.82
2018,12,19,8,30,149.0,22.0,1.0,14.5,50.0,201.6,167.48
2018,12,19,8,45,82.0,32.5,1.2,14.65,48.5,126.46,104.83
2018,12,19,9,0,15.0,43.0,1.4,14.8,47.0,49.85,37.72
2018,12,19,9,15,15.0,65.5,1.65,15.05,70.0,73.97,58.29
2018,12,19,9,30,15.0,88.0,1.9,15.3,93.0,88.02,70.05
2018,12,19,9,45,86.5,89.5,2.15,15.5,122.0,185.28,154.44
2018,12,19,10,0,158.0,91.0,2.4,15.7,151.0,273.43,228.94
2018,12,19,10,15,206.0,115.0,2.45,15.9,199.0,348.0,289.45
2018,12,19,10,30,254.0,139.0,2.5,16.1,247.0,420.03,346.54
2018,12,19,10,45,365.5,127.5,2.6,16.25,291.0,528.99,433.08
2018,12,19,11,0,477.0,116.0,2.7,16.4,335.0,608.16,494.05
2018,12,19,11,15,684.0,89.0,2.65,16.5,412.0,761.72,607.35
2018,12,19,11,30,891.0,62.0,2.6,16.6,489.0,876.44,687.69
2018,12,19,11,45,811.0,81.5,2.55,16.65,473.5,814.98,641.97
2018,12,19,12,0,731.0,101.0,2.5,16.7,458.0,747.93,593.38
2018,12,19,12,15,681.0,112.0,2.4,16.8,443.5,691.91,551.99
2018,12,19,12,30,631.0,123.0,2.3,16.9,429.0,636.16,509.03
2018,12,19,12,45,681.0,106.5,2.2,16.95,431.5,624.01,499.56
2018,12,19,13,0,731.0,90.0,2.1,17.0,434.0,602.92,482.63
2018,12,19,13,15,692.0,96.5,2.0,17.0,413.0,550.44,440.44
2018,12,19,13,30,653.0,103.0,1.9,17.0,392.0,496.91,397.1
2018,12,19,13,45,673.0,94.0,1.8,17.0,378.0,460.55,366.42
2018,12,19,14,0,693.0,85.0,1.7,17.0,364.0,420.93,331.97
2018,12,19,14,15,668.5,81.0,1.65,16.95,334.0,364.85,284.07
2018,12,19,14,30,644.0,77.0,1.6,16.9,304.0,310.57,236.66
2018,12,19,14,45,607.0,75.5,1.5,16.85,272.0,256.95,189.37
2018,12,19,15,0,570.0,74.0,1.4,16.8,240.0,206.92,145.23
2018,12,19,15,15,424.5,76.0,1.4,16.8,190.0,141.35,94.35
2018,12,19,15,30,279.0,78.0,1.4,16.8,140.0,96.3,63.32
2018,12,19,15,45,274.5,62.5,1.2,16.4,113.0,62.7,39.27
2018,12,19,16,0,270.0,47.0,1.0,16.0,86.0,35.44,25.06
2018,12,19,16,15,236.0,35.5,1.0,15.85,61.5,26.96,16.68
2018,12,19,16,30,202.0,24.0,1.0,15.7,37.0,19.77,2.01
2018,12,19,16,45,132.0,15.5,1.0,15.55,21.0,12.2,0.0
2018,12,19,17,0,62.0,7.0,1.0,15.4,5.0,0.0,0.0
2018,12,19,17,15,31.0,3.5,1.0,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,20,7,15,36.5,6.0,2.65,12.2,7.0,0.0,0.0
2018,12,20,7,30,73.0,12.0,2.7,12.3,14.0,68.31,0.0
2018,12,20,7,45,97.5,25.5,2.75,12.4,33.0,142.13,48.07
2018,12,20,8,0,122.0,39.0,2.8,12.5,52.0,193.0,151.3
2018,12,20,8,15,109.0,52.5,2.8,12.6,68.0,197.6,162.16
2018,12,20,8,30,96.0,66.0,2.8,12.7,84.0,183.0,152.26
2018,12,20,8,45,75.0,82.5,2.8,12.85,98.5,183.77,153.19
2018,12,20,9,0,54.0,99.0,2.8,13.0,113.0,164.28,136.53
2018,12,20,9,15,49.5,111.5,2.65,13.1,126.0,171.15,142.24
2018,12,20,9,30,45.0,124.0,2.5,13.2,139.0,178.13,147.73
2018,12,20,9,45,36.0,128.0,2.35,13.35,140.5,168.6,139.11
2018,12,20,10,0,27.0,132.0,2.2,13.5,142.0,160.11,131.34
2018,12,20,10,15,35.5,142.0,2.0,13.7,156.5,176.93,145.35
2018,12,20,10,30,44.0,152.0,1.8,13.9,171.0,193.59,158.98
2018,12,20,10,45,55.5,169.0,1.6,14.1,194.0,221.53,181.71
2018,12,20,11,0,67.0,186.0,1.4,14.3,217.0,248.79,203.45
2018,12,20,11,15,73.5,195.0,1.3,14.4,229.5,260.7,212.62
2018,12,20,11,30,80.0,204.0,1.2,14.5,242.0,272.1,221.36
2018,12,20,11,45,67.0,203.0,1.1,14.6,235.0,254.28,206.16
2018,12,20,12,0,54.0,202.0,1.0,14.7,228.0,237.46,191.96
2018,12,20,12,15,82.0,208.0,1.0,14.75,247.5,261.93,212.25
2018,12,20,12,30,110.0,214.0,1.0,14.8,267.0,284.09,230.21
2018,12,20,12,45,153.5,208.0,1.0,14.85,281.0,316.34,256.16
2018,12,20,13,0,197.0,202.0,1.0,14.9,295.0,328.96,266.26
2018,12,20,13,15,175.0,196.0,1.0,14.9,276.5,296.81,240.03
2018,12,20,13,30,153.0,190.0,1.0,14.9,258.0,266.61,215.43
2018,12,20,13,45,110.0,174.0,1.05,14.9,221.5,217.88,175.76
2018,12,20,14,0,67.0,158.0,1.1,14.9,185.0,165.65,133.03
2018,12,20,14,15,50.0,144.0,1.1,14.85,163.5,140.94,112.64
2018,12,20,14,30,33.0,130.0,1.1,14.8,142.0,118.55,94.11
2018,12,20,14,45,47.0,123.0,1.15,14.75,138.0,113.55,89.38
2018,12,20,15,0,61.0,116.0,1.2,14.7,134.0,106.8,82.8
2018,12,20,15,15,49.5,100.5,1.2,14.7,113.5,87.09,66.26
2018,12,20,15,30,38.0,85.0,1.2,14.7,93.0,69.13,51.44
2018,12,20,15,45,25.5,68.5,1.15,14.5,73.5,52.22,37.78
2018,12,20,16,0,13.0,52.0,1.1,14.3,54.0,38.09,27.58
2018,12,20,16,15,35.5,36.0,1.1,14.25,39.0,26.76,16.7
2018,12,20,16,30,58.0,20.0,1.1,14.2,24.0,15.2,0.89
2018,12,20,16,45,57.5,13.5,1.1,14.15,14.5,10.62,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.1,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,14.1,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,21,7,15,32.5,5.5,2.0,14.1,6.0,0.0,0.0
2018,12,21,7,30,65.0,11.0,2.2,14.2,12.0,61.01,0.0
2018,12,21,7,45,141.5,24.5,2.4,14.3,36.5,191.23,55.98
2018,12,21,8,0,218.0,38.0,2.6,14.4,61.0,294.48,229.45
2018,12,21,8,15,362.0,42.5,2.8,14.5,100.5,431.67,351.73
2018,12,21,8,30,506.0,47.0,3.0,14.6,140.0,576.51,470.74
2018,12,21,8,45,435.5,57.5,3.25,14.7,151.0,532.43,439.86
2018,12,21,9,0,365.0,68.0,3.5,14.8,162.0,474.06,395.86
2018,12,21,9,15,220.0,85.5,3.5,14.85,144.5,335.5,282.66
2018,12,21,9,30,75.0,103.0,3.5,14.9,127.0,196.35,163.28
2018,12,21,9,45,40.5,104.5,3.55,15.0,117.5,141.63,116.3
2018,12,21,10,0,6.0,106.0,3.6,15.1,108.0,94.6,75.04
2018,12,21,10,15,14.0,132.0,3.75,15.2,137.5,128.21,103.51
2018,12,21,10,30,22.0,158.0,3.9,15.3,167.0,162.07,131.8
2018,12,21,10,45,25.5,165.5,4.0,15.4,176.5,170.65,138.77
2018,12,21,11,0,29.0,173.0,4.1,15.5,186.0,197.5,160.79
2018,12,21,11,15,57.5,188.0,4.05,15.55,215.0,237.74,194.55
2018,12,21,11,30,86.0,203.0,4.0,15.6,244.0,276.38,226.55
2018,12,21,11,45,101.5,209.0,3.95,15.65,258.0,291.13,238.55
2018,12,21,12,0,117.0,215.0,3.9,15.7,272.0,322.64,263.83
2018,12,21,12,15,143.0,211.5,3.95,15.75,281.0,331.31,271.2
2018,12,21,12,30,169.0,208.0,4.0,15.8,290.0,338.01,276.91
2018,12,21,12,45,208.0,191.0,4.05,15.85,290.0,337.21,276.89
2018,12,21,13,0,247.0,174.0,4.1,15.9,290.0,347.69,285.45
2018,12,21,13,15,320.5,164.5,4.1,15.9,310.0,368.44,302.28
2018,12,21,13,30,394.0,155.0,4.1,15.9,330.0,394.7,322.39
2018,12,21,13,45,402.0,145.0,4.1,15.85,315.5,364.29,296.33
2018,12,21,14,0,410.0,135.0,4.1,15.8,301.0,332.52,268.67
2018,12,21,14,15,550.0,103.0,4.1,15.75,308.0,339.25,269.96
2018,12,21,14,30,690.0,71.0,4.1,15.7,315.0,323.87,250.51
2018,12,21,14,45,646.5,69.0,4.1,15.6,279.5,265.32,198.06
2018,12,21,15,0,603.0,67.0,4.1,15.5,244.0,211.11,149.58
2018,12,21,15,15,476.5,67.5,4.1,15.5,195.5,148.84,99.41
2018,12,21,15,30,350.0,68.0,4.1,15.5,147.0,98.32,62.35
2018,12,21,15,45,236.0,56.5,3.9,15.0,105.0,57.51,35.89
2018,12,21,16,0,122.0,45.0,3.7,14.5,63.0,33.51,23.56
2018,12,21,16,15,121.5,33.0,3.75,14.35,46.0,24.91,15.17
2018,12,21,16,30,121.0,21.0,3.8,14.2,29.0,15.95,1.82
2018,12,21,16,45,84.5,13.5,3.85,14.0,17.0,10.62,0.0
2018,12,21,17,0,48.0,6.0,3.9,13.8,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.85,13.75,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,7,15,43.0,5.5,2.55,11.5,6.5,0.0,0.0
2018,12,22,7,30,86.0,11.0,2.6,11.7,13.0,77.84,0.0
2018,12,22,7,45,172.0,23.5,2.65,11.9,37.5,214.04,52.71
2018,12,22,8,0,258.0,36.0,2.7,12.1,62.0,325.4,254.96
2018,12,22,8,15,447.5,38.0,2.85,12.3,109.0,502.37,409.8
2018,12,22,8,30,637.0,40.0,3.0,12.5,156.0,677.42,551.27
2018,12,22,8,45,684.5,44.0,3.1,12.7,195.5,738.15,600.78
2018,12,22,9,0,732.0,48.0,3.2,12.9,235.0,797.56,647.56
2018,12,22,9,15,763.5,50.0,3.15,13.05,271.5,836.99,676.84
2018,12,22,9,30,795.0,52.0,3.1,13.2,308.0,873.85,703.05
2018,12,22,9,45,802.5,56.5,3.05,13.3,337.5,888.17,712.13
2018,12,22,10,0,810.0,61.0,3.0,13.4,367.0,899.14,718.59
2018,12,22,10,15,796.0,69.0,2.9,13.55,387.0,890.6,710.3
2018,12,22,10,30,782.0,77.0,2.8,13.7,407.0,878.45,699.59
2018,12,22,10,45,819.0,73.0,2.7,13.8,433.5,896.21,710.59
2018,12,22,11,0,856.0,69.0,2.6,13.9,460.0,898.92,710.52
2018,12,22,11,15,750.0,95.0,2.65,14.05,444.5,831.25,661.3
2018,12,22,11,30,644.0,121.0,2.7,14.2,429.0,746.9,599.7
2018,12,22,11,45,520.5,151.0,2.7,14.35,402.0,643.18,521.24
2018,12,22,12,0,397.0,181.0,2.7,14.5,375.0,553.2,449.7
2018,12,22,12,15,384.5,183.5,2.75,14.7,371.0,509.05,415.57
2018,12,22,12,30,372.0,186.0,2.8,14.9,367.0,483.9,395.17
2018,12,22,12,45,362.0,183.0,2.85,15.05,356.5,454.36,371.31
2018,12,22,13,0,352.0,180.0,2.9,15.2,346.0,424.77,347.15
2018,12,22,13,15,335.5,176.0,2.8,15.3,330.0,390.16,318.5
2018,12,22,13,30,319.0,172.0,2.7,15.4,314.0,356.43,290.29
2018,12,22,13,45,224.5,167.0,2.65,15.45,264.5,281.95,228.91
2018,12,22,14,0,130.0,162.0,2.6,15.5,215.0,207.92,167.87
2018,12,22,14,15,99.0,151.0,2.6,15.5,189.5,175.21,140.61
2018,12,22,14,30,68.0,140.0,2.6,15.5,164.0,140.01,111.31
2018,12,22,14,45,71.0,126.0,2.6,15.5,149.0,123.54,96.99
2018,12,22,15,0,74.0,112.0,2.6,15.5,134.0,107.04,82.43
2018,12,22,15,15,73.0,99.5,2.6,15.5,118.5,90.88,68.32
2018,12,22,15,30,72.0,87.0,2.6,15.5,103.0,76.59,56.1
2018,12,22,15,45,56.5,70.5,2.5,15.0,81.5,55.65,39.61
2018,12,22,16,0,41.0,54.0,2.4,14.5,60.0,39.41,28.72
2018,12,22,16,15,55.0,38.0,2.45,14.4,43.5,28.19,18.0
2018,12,22,16,30,69.0,22.0,2.5,14.3,27.0,16.65,2.77
2018,12,22,16,45,64.0,15.0,2.55,14.2,16.5,11.8,0.0
2018,12,22,17,0,59.0,8.0,2.6,14.1,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.55,14.05,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,7,15,38.5,6.0,2.5,12.25,6.5,0.0,0.0
2018,12,23,7,30,77.0,12.0,2.4,12.4,13.0,71.31,0.0
2018,12,23,7,45,111.0,24.5,2.3,12.55,32.5,164.4,29.81
2018,12,23,8,0,145.0,37.0,2.2,12.7,52.0,209.59,162.56
2018,12,23,8,15,191.5,50.5,2.15,12.9,79.5,268.12,220.81
2018,12,23,8,30,238.0,64.0,2.1,13.1,107.0,350.16,291.24
2018,12,23,8,45,289.5,75.0,2.1,13.3,140.0,413.85,345.39
2018,12,23,9,0,341.0,86.0,2.1,13.5,173.0,478.44,398.5
2018,12,23,9,15,367.5,96.0,2.1,13.75,202.5,517.68,429.48
2018,12,23,9,30,394.0,106.0,2.1,14.0,232.0,555.9,458.8
2018,12,23,9,45,430.0,109.5,2.15,14.2,260.0,593.26,487.01
2018,12,23,10,0,466.0,113.0,2.2,14.4,288.0,629.05,513.47
2018,12,23,10,15,424.5,130.5,2.3,14.6,299.0,605.89,494.73
2018,12,23,10,30,383.0,148.0,2.4,14.8,310.0,580.4,473.47
2018,12,23,10,45,536.0,124.0,2.5,14.95,362.0,687.06,555.93
2018,12,23,11,0,689.0,100.0,2.6,15.1,414.0,799.83,638.07
2018,12,23,11,15,775.5,80.0,2.55,15.2,443.5,831.28,658.69
2018,12,23,11,30,862.0,60.0,2.5,15.3,473.0,851.37,671.74
2018,12,23,11,45,746.5,91.0,2.45,15.35,451.5,774.22,615.1
2018,12,23,12,0,631.0,122.0,2.4,15.4,430.0,692.67,555.24
2018,12,23,12,15,538.5,142.5,2.4,15.5,405.0,606.21,489.33
2018,12,23,12,30,446.0,163.0,2.4,15.6,380.0,533.75,432.13
2018,12,23,12,45,568.0,133.0,2.4,15.65,404.0,574.85,464.97
2018,12,23,13,0,690.0,103.0,2.4,15.7,428.0,596.92,481.73
2018,12,23,13,15,596.0,119.0,2.4,15.7,393.0,518.34,418.92
2018,12,23,13,30,502.0,135.0,2.4,15.7,358.0,439.17,355.46
2018,12,23,13,45,358.0,144.0,2.4,15.75,299.0,341.98,276.66
2018,12,23,14,0,214.0,153.0,2.4,15.8,240.0,248.45,200.28
2018,12,23,14,15,177.5,144.0,2.4,15.75,212.5,201.79,161.51
2018,12,23,14,30,141.0,135.0,2.4,15.7,185.0,168.21,133.25
2018,12,23,14,45,110.0,120.0,2.35,15.65,156.5,135.36,105.69
2018,12,23,15,0,79.0,105.0,2.3,15.6,128.0,106.54,81.8
2018,12,23,15,15,111.5,94.5,2.3,15.6,122.5,96.92,71.73
2018,12,23,15,30,144.0,84.0,2.3,15.6,117.0,83.4,58.66
2018,12,23,15,45,163.0,69.5,2.05,15.2,99.5,62.91,42.33
2018,12,23,16,0,182.0,55.0,1.8,14.8,82.0,40.51,29.67
2018,12,23,16,15,147.5,39.5,1.8,14.6,57.0,29.44,19.1
2018,12,23,16,30,113.0,24.0,1.8,14.4,32.0,18.11,4.16
2018,12,23,16,45,88.5,16.0,1.75,14.25,19.0,12.59,0.0
2018,12,23,17,0,64.0,8.0,1.7,14.1,6.0,0.0,0.0
2018,12,23,17,15,32.0,4.0,1.65,14.05,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.7,1.0,0.79,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.95,4.0,3.02,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.2,7.0,5.3,0.0
2018,12,24,8,15,0.0,10.5,3.15,14.4,10.5,7.96,0.98
2018,12,24,8,30,0.0,14.0,3.2,14.6,14.0,10.62,3.35
2018,12,24,8,45,0.0,18.0,3.25,14.75,18.0,13.68,6.03
2018,12,24,9,0,0.0,22.0,3.3,14.9,22.0,16.73,8.7
2018,12,24,9,15,0.0,30.5,3.35,15.05,30.5,23.24,14.3
2018,12,24,9,30,0.0,39.0,3.4,15.2,39.0,29.77,19.88
2018,12,24,9,45,2.5,61.5,3.45,15.35,62.5,49.55,36.84
2018,12,24,10,0,5.0,84.0,3.5,15.5,86.0,71.44,55.43
2018,12,24,10,15,141.0,85.5,3.6,15.65,145.0,246.77,207.33
2018,12,24,10,30,277.0,87.0,3.7,15.8,204.0,399.73,334.62
2018,12,24,10,45,485.5,75.0,3.85,15.9,291.5,588.55,484.6
2018,12,24,11,0,694.0,63.0,4.0,16.0,379.0,751.78,608.09
2018,12,24,11,15,733.5,65.0,4.15,16.0,408.0,774.24,623.87
2018,12,24,11,30,773.0,67.0,4.3,16.0,437.0,792.14,637.33
2018,12,24,11,45,527.5,59.0,4.45,16.0,313.0,546.82,449.98
2018,12,24,12,0,282.0,51.0,4.6,16.0,189.0,314.44,263.42
2018,12,24,12,15,247.0,47.5,4.75,15.9,168.0,269.8,226.6
2018,12,24,12,30,212.0,44.0,4.9,15.8,147.0,227.1,190.4
2018,12,24,12,45,106.0,39.5,5.05,15.7,91.0,127.2,104.54
2018,12,24,13,0,0.0,35.0,5.2,15.6,35.0,26.75,17.05
2018,12,24,13,15,0.0,39.5,5.2,15.55,39.5,30.2,20.02
2018,12,24,13,30,0.0,44.0,5.2,15.5,44.0,33.65,22.98
2018,12,24,13,45,0.0,41.0,5.2,15.45,41.0,31.34,21.05
2018,12,24,14,0,0.0,38.0,5.2,15.4,38.0,29.03,19.12
2018,12,24,14,15,0.0,33.5,5.3,15.4,33.5,25.56,16.2
2018,12,24,14,30,0.0,29.0,5.4,15.4,29.0,22.11,13.27
2018,12,24,14,45,0.0,31.5,5.45,15.4,31.5,24.02,14.91
2018,12,24,15,0,0.0,34.0,5.5,15.4,34.0,25.93,16.55
2018,12,24,15,15,0.0,30.0,5.5,15.4,30.0,22.86,13.9
2018,12,24,15,30,0.0,26.0,5.5,15.4,26.0,19.79,11.22
2018,12,24,15,45,0.0,20.5,5.8,15.35,20.5,15.59,7.54
2018,12,24,16,0,0.0,15.0,6.1,15.3,15.0,11.39,4.27
2018,12,24,16,15,3.5,11.5,6.3,15.25,11.5,9.02,1.93
2018,12,24,16,30,7.0,8.0,6.5,15.2,8.0,6.28,0.0
2018,12,24,16,45,7.0,5.0,6.7,15.1,5.0,3.93,0.0
2018,12,24,17,0,7.0,2.0,6.9,15.0,2.0,0.0,0.0
2018,12,24,17,15,3.5,1.0,6.8,14.85,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.75,14.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.05,13.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.9,13.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.6,13.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.55,12.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.35,11.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,7,15,50.0,5.0,5.35,11.8,6.0,0.0,0.0
2018,12,25,7,30,100.0,10.0,5.4,12.1,12.0,88.03,0.0
2018,12,25,7,45,260.0,20.5,5.45,12.45,42.0,280.64,22.83
2018,12,25,8,0,420.0,31.0,5.5,12.8,72.0,458.71,354.85
2018,12,25,8,15,508.0,36.5,5.55,13.0,110.5,553.39,453.03
2018,12,25,8,30,596.0,42.0,5.6,13.2,149.0,640.95,529.94
2018,12,25,8,45,594.0,51.0,5.7,13.4,179.5,670.78,557.84
2018,12,25,9,0,592.0,60.0,5.8,13.6,210.0,688.57,574.23
2018,12,25,9,15,681.0,58.0,5.8,13.7,256.0,768.25,637.53
2018,12,25,9,30,770.0,56.0,5.8,13.8,302.0,855.39,704.36
2018,12,25,9,45,788.0,59.5,5.85,13.95,334.0,878.63,721.09
2018,12,25,10,0,806.0,63.0,5.9,14.1,366.0,898.67,735.29
2018,12,25,10,15,824.0,65.0,5.95,14.25,394.0,913.22,745.13
2018,12,25,10,30,842.0,67.0,6.0,14.4,422.0,924.18,752.22
2018,12,25,10,45,853.5,68.5,6.0,14.5,443.0,924.52,751.25
2018,12,25,11,0,865.0,70.0,6.0,14.6,464.0,910.58,739.72
2018,12,25,11,15,872.5,70.5,6.05,14.7,478.0,898.78,730.27
2018,12,25,11,30,880.0,71.0,6.1,14.8,492.0,883.44,718.25
2018,12,25,11,45,884.0,71.5,6.15,14.9,499.0,861.54,701.41
2018,12,25,12,0,888.0,72.0,6.2,15.0,506.0,836.32,682.14
2018,12,25,12,15,887.5,72.0,6.2,15.05,505.0,803.65,657.15
2018,12,25,12,30,887.0,72.0,6.2,15.1,504.0,768.15,630.01
2018,12,25,12,45,883.0,71.0,6.25,15.2,495.0,726.31,597.94
2018,12,25,13,0,879.0,70.0,6.3,15.3,486.0,682.27,562.92
2018,12,25,13,15,872.5,69.5,6.35,15.35,470.5,635.21,523.76
2018,12,25,13,30,866.0,69.0,6.4,15.4,455.0,590.61,485.55
2018,12,25,13,45,855.0,67.5,6.4,15.4,432.5,536.28,438.71
2018,12,25,14,0,844.0,66.0,6.4,15.4,410.0,481.31,390.2
2018,12,25,14,15,825.5,64.5,6.4,15.4,381.0,422.8,337.65
2018,12,25,14,30,807.0,63.0,6.4,15.4,352.0,364.98,284.53
2018,12,25,14,45,780.0,60.5,6.35,15.35,317.5,304.56,228.74
2018,12,25,15,0,753.0,58.0,6.3,15.3,283.0,246.42,174.85
2018,12,25,15,15,712.5,54.5,6.3,15.3,244.5,187.39,122.21
2018,12,25,15,30,672.0,51.0,6.3,15.3,206.0,132.84,77.24
2018,12,25,15,45,611.0,46.0,5.85,14.85,166.0,80.4,42.37
2018,12,25,16,0,550.0,41.0,5.4,14.4,126.0,34.51,24.51
2018,12,25,16,15,445.0,34.5,5.25,14.15,89.0,28.89,18.79
2018,12,25,16,30,340.0,28.0,5.1,13.9,52.0,23.5,8.6
2018,12,25,16,45,203.5,18.0,4.95,13.65,29.5,14.16,0.0
2018,12,25,17,0,67.0,8.0,4.8,13.4,7.0,0.0,0.0
2018,12,25,17,15,33.5,4.0,4.75,13.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,7,15,0.0,1.5,4.25,11.45,1.5,0.0,0.0
2018,12,26,7,30,0.0,3.0,4.2,11.7,3.0,2.36,0.0
2018,12,26,7,45,0.0,8.0,4.2,11.95,8.0,6.07,0.0
2018,12,26,8,0,0.0,13.0,4.2,12.2,13.0,9.87,2.08
2018,12,26,8,15,52.0,27.0,4.4,12.45,36.5,80.83,64.16
2018,12,26,8,30,104.0,41.0,4.6,12.7,60.0,164.21,137.43
2018,12,26,8,45,161.5,52.0,4.8,12.9,89.0,232.86,198.3
2018,12,26,9,0,219.0,63.0,5.0,13.1,118.0,327.59,279.52
2018,12,26,9,15,115.5,71.5,5.2,13.25,101.0,214.32,181.8
2018,12,26,9,30,12.0,80.0,5.4,13.4,84.0,76.89,60.94
2018,12,26,9,45,207.0,98.5,5.6,13.5,176.0,335.76,286.58
2018,12,26,10,0,402.0,117.0,5.8,13.6,268.0,572.7,483.23
2018,12,26,10,15,565.5,102.0,5.85,13.65,331.0,717.76,597.38
2018,12,26,10,30,729.0,87.0,5.9,13.7,394.0,848.51,697.29
2018,12,26,10,45,718.5,93.5,5.95,13.8,408.5,835.38,685.76
2018,12,26,11,0,708.0,100.0,6.0,13.9,423.0,819.31,672.77
2018,12,26,11,15,801.5,83.0,5.85,13.9,459.0,860.87,703.24
2018,12,26,11,30,895.0,66.0,5.7,13.9,495.0,891.24,724.67
2018,12,26,11,45,897.5,66.5,5.6,13.95,501.5,867.87,705.89
2018,12,26,12,0,900.0,67.0,5.5,14.0,508.0,841.21,685.03
2018,12,26,12,15,897.5,68.0,5.6,14.05,507.0,807.97,660.28
2018,12,26,12,30,895.0,69.0,5.7,14.1,506.0,771.97,633.31
2018,12,26,12,45,887.5,69.5,5.75,14.1,496.5,729.17,600.86
2018,12,26,13,0,880.0,70.0,5.8,14.1,487.0,684.38,565.66
2018,12,26,13,15,872.0,69.5,5.9,14.1,471.0,636.39,526.07
2018,12,26,13,30,864.0,69.0,6.0,14.1,455.0,591.01,487.48
2018,12,26,13,45,850.5,68.0,6.05,14.1,432.0,536.03,440.18
2018,12,26,14,0,837.0,67.0,6.1,14.1,409.0,480.64,391.35
2018,12,26,14,15,817.5,65.5,6.05,14.05,380.0,422.06,338.68
2018,12,26,14,30,798.0,64.0,6.0,14.0,351.0,364.29,285.56
2018,12,26,14,45,717.0,68.5,5.95,13.95,307.5,294.26,223.16
2018,12,26,15,0,636.0,73.0,5.9,13.9,264.0,231.18,167.35
2018,12,26,15,15,525.5,71.0,5.9,13.9,214.5,166.39,113.29
2018,12,26,15,30,415.0,69.0,5.9,13.9,165.0,111.51,70.91
2018,12,26,15,45,411.0,57.0,5.7,13.65,136.5,75.02,44.31
2018,12,26,16,0,407.0,45.0,5.5,13.4,108.0,36.8,26.65
2018,12,26,16,15,368.5,36.0,5.55,13.2,79.5,29.75,19.67
2018,12,26,16,30,330.0,27.0,5.6,13.0,51.0,22.56,8.74
2018,12,26,16,45,197.0,17.0,5.65,12.85,28.5,13.38,0.0
2018,12,26,17,0,64.0,7.0,5.7,12.7,6.0,0.0,0.0
2018,12,26,17,15,32.0,3.5,5.65,12.65,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.55,12.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.65,12.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.2,11.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.55,11.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.55,10.75,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.7,11.1,13.0,104.63,0.0
2018,12,27,7,45,296.0,19.5,5.9,11.4,43.5,308.06,0.0
2018,12,27,8,0,472.0,28.0,6.1,11.7,74.0,485.73,374.68
2018,12,27,8,15,556.0,32.5,6.3,12.0,112.5,580.05,476.65
2018,12,27,8,30,640.0,37.0,6.5,12.3,151.0,674.71,560.46
2018,12,27,8,45,693.0,40.0,6.7,12.6,191.0,739.18,616.34
2018,12,27,9,0,746.0,43.0,6.9,12.9,231.0,802.65,668.93
2018,12,27,9,15,777.0,46.0,7.1,13.15,268.5,833.05,693.9
2018,12,27,9,30,808.0,49.0,7.3,13.4,306.0,871.13,723.81
2018,12,27,9,45,826.0,52.5,7.5,13.6,339.0,894.69,741.76
2018,12,27,10,0,844.0,56.0,7.7,13.8,372.0,915.05,756.86
2018,12,27,10,15,860.0,57.0,7.8,13.95,399.5,926.35,764.53
2018,12,27,10,30,876.0,58.0,7.9,14.1,427.0,934.17,769.49
2018,12,27,10,45,887.5,59.0,7.95,14.3,448.5,934.03,768.06
2018,12,27,11,0,899.0,60.0,8.0,14.5,470.0,930.18,763.9
2018,12,27,11,15,907.5,60.5,8.05,14.6,485.0,919.1,754.63
2018,12,27,11,30,916.0,61.0,8.1,14.7,500.0,904.31,742.68
2018,12,27,11,45,919.5,61.0,8.1,14.75,506.5,880.81,724.13
2018,12,27,12,0,923.0,61.0,8.1,14.8,513.0,853.92,703.09
2018,12,27,12,15,922.5,60.5,8.1,14.9,512.0,819.88,676.44
2018,12,27,12,30,922.0,60.0,8.1,15.0,511.0,782.92,647.53
2018,12,27,12,45,920.5,60.0,8.1,15.05,503.5,743.07,616.44
2018,12,27,13,0,919.0,60.0,8.1,15.1,496.0,700.66,582.82
2018,12,27,13,15,912.5,59.5,8.1,15.15,480.5,652.13,541.75
2018,12,27,13,30,906.0,59.0,8.1,15.2,465.0,601.89,498.47
2018,12,27,13,45,894.5,58.0,8.1,15.25,442.0,546.96,450.4
2018,12,27,14,0,883.0,57.0,8.1,15.3,419.0,491.32,400.61
2018,12,27,14,15,866.0,55.0,8.1,15.2,389.5,431.84,346.74
2018,12,27,14,30,849.0,53.0,8.1,15.1,360.0,372.81,292.04
2018,12,27,14,45,826.0,51.0,8.1,15.05,326.0,312.64,235.62
2018,12,27,15,0,803.0,49.0,8.1,15.0,292.0,254.1,180.52
2018,12,27,15,15,766.5,46.5,8.1,15.0,253.5,193.31,125.48
2018,12,27,15,30,730.0,44.0,8.1,15.0,215.0,136.95,78.21
2018,12,27,15,45,674.0,40.0,7.8,14.55,174.5,82.03,40.96
2018,12,27,16,0,618.0,36.0,7.5,14.1,134.0,33.91,24.06
2018,12,27,16,15,520.5,31.0,7.4,13.85,96.0,28.61,18.7
2018,12,27,16,30,423.0,26.0,7.3,13.6,58.0,23.94,10.21
2018,12,27,16,45,259.5,18.0,7.15,13.35,33.0,14.16,0.0
2018,12,27,17,0,96.0,10.0,7.0,13.1,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,7.0,13.0,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.0,12.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.45,11.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.4,11.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.45,10.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.5,10.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.3,10.25,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.2,10.15,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.15,10.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.05,9.7,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.9,9.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,12,28,7,15,24.5,4.5,5.8,9.85,5.0,0.0,0.0
2018,12,28,7,30,49.0,9.0,5.8,10.1,10.0,46.23,0.0
2018,12,28,7,45,171.0,21.5,5.8,10.3,36.0,205.82,0.0
2018,12,28,8,0,293.0,34.0,5.8,10.5,62.0,349.87,271.83
2018,12,28,8,15,418.0,39.5,5.85,10.75,101.5,476.32,395.36
2018,12,28,8,30,543.0,45.0,5.9,11.0,141.0,605.83,507.05
2018,12,28,8,45,652.5,43.5,6.0,11.2,187.5,706.11,591.39
2018,12,28,9,0,762.0,42.0,6.1,11.4,234.0,806.16,672.55
2018,12,28,9,15,794.0,43.5,6.05,11.65,271.0,845.17,702.95
2018,12,28,9,30,826.0,45.0,6.0,11.9,308.0,882.15,730.66
2018,12,28,9,45,846.5,46.5,5.95,12.1,340.5,905.37,747.04
2018,12,28,10,0,867.0,48.0,5.9,12.3,373.0,925.5,760.62
2018,12,28,10,15,882.0,49.0,5.8,12.5,400.5,936.13,766.44
2018,12,28,10,30,897.0,50.0,5.7,12.7,428.0,943.19,769.53
2018,12,28,10,45,907.0,51.0,5.55,12.9,449.5,941.76,765.95
2018,12,28,11,0,917.0,52.0,5.4,13.1,471.0,936.56,759.71
2018,12,28,11,15,923.0,52.5,5.35,13.25,485.0,923.18,748.34
2018,12,28,11,30,929.0,53.0,5.3,13.4,499.0,906.13,734.43
2018,12,28,11,45,931.5,53.5,5.3,13.55,506.0,882.4,716.02
2018,12,28,12,0,934.0,54.0,5.3,13.7,513.0,855.25,695.17
2018,12,28,12,15,931.0,55.5,5.2,13.85,512.0,821.64,668.99
2018,12,28,12,30,928.0,57.0,5.1,14.0,511.0,785.16,640.72
2018,12,28,12,45,920.0,59.0,5.05,14.1,503.0,742.95,608.44
2018,12,28,13,0,912.0,61.0,5.0,14.2,495.0,698.6,574.04
2018,12,28,13,15,905.5,60.5,4.9,14.3,479.5,650.41,533.94
2018,12,28,13,30,899.0,60.0,4.8,14.4,464.0,600.53,491.7
2018,12,28,13,45,888.5,58.0,4.65,14.45,441.0,545.4,444.34
2018,12,28,14,0,878.0,56.0,4.5,14.5,418.0,489.5,395.25
2018,12,28,14,15,863.0,55.0,4.45,14.5,390.0,432.23,344.1
2018,12,28,14,30,848.0,54.0,4.4,14.5,362.0,375.13,291.81
2018,12,28,14,45,824.5,51.5,4.3,14.55,327.5,314.31,235.64
2018,12,28,15,0,801.0,49.0,4.2,14.6,293.0,255.21,180.71
2018,12,28,15,15,764.5,46.5,4.2,14.6,254.5,194.49,126.24
2018,12,28,15,30,728.0,44.0,4.2,14.6,216.0,138.17,79.16
2018,12,28,15,45,670.0,40.5,3.8,14.0,175.5,83.57,42.05
2018,12,28,16,0,612.0,37.0,3.4,13.4,135.0,35.98,26.0
2018,12,28,16,15,514.0,32.0,3.3,13.2,97.0,29.47,19.59
2018,12,28,16,30,416.0,27.0,3.2,13.0,59.0,22.79,10.06
2018,12,28,16,45,255.0,17.5,3.1,12.8,33.5,13.77,0.0
2018,12,28,17,0,94.0,8.0,3.0,12.6,8.0,6.29,0.0
2018,12,28,17,15,47.0,4.0,2.9,12.55,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
