Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,29,7,15,55.0,5.5,2.35,11.05,6.0,0.0,0.0
2018,12,29,7,30,110.0,11.0,2.4,11.2,12.0,96.45,0.0
2018,12,29,7,45,276.0,20.0,2.4,11.4,41.5,290.15,0.0
2018,12,29,8,0,442.0,29.0,2.4,11.6,71.0,458.85,346.82
2018,12,29,8,15,526.0,33.5,2.55,11.8,108.5,553.65,446.71
2018,12,29,8,30,610.0,38.0,2.7,12.0,146.0,648.08,527.35
2018,12,29,8,45,660.5,42.0,2.8,12.2,185.5,711.37,579.86
2018,12,29,9,0,711.0,46.0,2.9,12.4,225.0,773.72,629.2
2018,12,29,9,15,744.5,49.0,2.9,12.55,262.0,816.87,661.74
2018,12,29,9,30,778.0,52.0,2.9,12.7,299.0,857.69,691.33
2018,12,29,9,45,801.0,53.5,2.85,12.9,331.5,872.36,700.43
2018,12,29,10,0,824.0,55.0,2.8,13.1,364.0,894.74,714.9
2018,12,29,10,15,838.0,57.0,2.65,13.3,391.0,905.91,720.07
2018,12,29,10,30,852.0,59.0,2.5,13.5,418.0,913.64,722.71
2018,12,29,10,45,861.5,60.0,2.35,13.7,438.5,912.09,718.71
2018,12,29,11,0,871.0,61.0,2.2,13.9,459.0,906.97,712.33
2018,12,29,11,15,877.0,62.0,2.05,14.15,473.0,895.02,701.12
2018,12,29,11,30,883.0,63.0,1.9,14.4,487.0,879.54,687.63
2018,12,29,11,45,885.0,63.5,1.75,14.6,493.5,856.43,669.08
2018,12,29,12,0,887.0,64.0,1.6,14.8,500.0,830.1,648.47
2018,12,29,12,15,885.5,64.0,1.6,14.95,499.0,797.2,625.11
2018,12,29,12,30,884.0,64.0,1.6,15.1,498.0,761.53,599.79
2018,12,29,12,45,878.0,65.0,1.6,15.2,490.0,721.19,571.08
2018,12,29,13,0,872.0,66.0,1.6,15.3,482.0,678.7,540.06
2018,12,29,13,15,864.0,65.5,1.6,15.35,466.5,631.33,503.26
2018,12,29,13,30,856.0,65.0,1.6,15.4,451.0,582.49,464.43
2018,12,29,13,45,843.0,64.0,1.65,15.45,428.5,529.2,421.35
2018,12,29,14,0,830.0,63.0,1.7,15.5,406.0,477.87,378.34
2018,12,29,14,15,811.5,62.0,1.7,15.45,378.0,420.74,329.45
2018,12,29,14,30,793.0,61.0,1.7,15.4,350.0,364.26,279.71
2018,12,29,14,45,733.0,62.0,1.7,15.35,309.5,297.6,221.75
2018,12,29,15,0,673.0,63.0,1.7,15.3,269.0,235.52,167.49
2018,12,29,15,15,578.5,62.5,1.7,15.3,223.0,172.69,115.16
2018,12,29,15,30,484.0,62.0,1.7,15.3,177.0,120.67,74.8
2018,12,29,15,45,420.5,55.5,1.55,14.9,142.0,77.14,44.81
2018,12,29,16,0,357.0,49.0,1.4,14.5,107.0,41.49,30.73
2018,12,29,16,15,284.0,38.5,1.45,14.4,76.0,29.41,19.52
2018,12,29,16,30,211.0,28.0,1.5,14.3,45.0,21.36,9.49
2018,12,29,16,45,127.0,17.0,1.6,14.15,25.5,13.38,0.0
2018,12,29,17,0,43.0,6.0,1.7,14.0,6.0,4.72,0.0
2018,12,29,17,15,21.5,3.0,1.8,13.95,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,12,30,7,15,4.5,3.5,5.2,10.7,3.5,0.0,0.0
2018,12,30,7,30,9.0,7.0,5.3,10.9,7.0,12.68,0.0
2018,12,30,7,45,65.0,21.5,5.4,11.05,27.0,103.56,0.0
2018,12,30,8,0,121.0,36.0,5.5,11.2,47.0,188.95,143.99
2018,12,30,8,15,151.5,49.5,5.4,11.3,71.0,231.81,192.16
2018,12,30,8,30,182.0,63.0,5.3,11.4,95.0,276.73,234.08
2018,12,30,8,45,200.5,78.0,5.2,11.45,121.5,314.21,267.87
2018,12,30,9,0,219.0,93.0,5.1,11.5,148.0,351.39,300.33
2018,12,30,9,15,288.5,101.0,4.8,11.6,185.5,425.98,363.99
2018,12,30,9,30,358.0,109.0,4.5,11.7,223.0,525.61,445.22
2018,12,30,9,45,489.0,101.5,4.25,11.8,274.5,640.72,536.2
2018,12,30,10,0,620.0,94.0,4.0,11.9,326.0,766.7,631.39
2018,12,30,10,15,732.5,78.5,3.75,12.05,372.5,844.01,686.5
2018,12,30,10,30,845.0,63.0,3.5,12.2,419.0,913.18,734.13
2018,12,30,10,45,858.5,63.5,3.25,12.35,441.0,914.81,731.72
2018,12,30,11,0,872.0,64.0,3.0,12.5,463.0,912.81,727.22
2018,12,30,11,15,827.0,76.0,3.1,12.75,463.5,878.83,702.1
2018,12,30,11,30,782.0,88.0,3.2,13.0,464.0,831.64,667.47
2018,12,30,11,45,573.0,134.0,3.35,13.2,411.5,684.44,557.8
2018,12,30,12,0,364.0,180.0,3.5,13.4,359.0,509.5,419.44
2018,12,30,12,15,338.0,188.5,3.8,13.6,354.5,482.02,397.65
2018,12,30,12,30,312.0,197.0,4.1,13.8,350.0,454.88,375.2
2018,12,30,12,45,444.0,167.0,4.45,14.0,381.0,519.04,428.31
2018,12,30,13,0,576.0,137.0,4.8,14.2,412.0,561.9,463.29
2018,12,30,13,15,497.0,148.0,4.9,14.35,380.0,484.57,399.68
2018,12,30,13,30,418.0,159.0,5.0,14.5,348.0,419.93,345.8
2018,12,30,13,45,377.0,156.5,5.15,14.65,320.5,369.19,303.14
2018,12,30,14,0,336.0,154.0,5.3,14.8,293.0,311.73,254.6
2018,12,30,14,15,475.0,121.5,5.35,14.8,303.5,328.86,265.43
2018,12,30,14,30,614.0,89.0,5.4,14.8,314.0,325.33,256.57
2018,12,30,14,45,678.5,74.0,5.45,14.85,301.0,292.23,222.37
2018,12,30,15,0,743.0,59.0,5.5,14.9,288.0,252.48,181.28
2018,12,30,15,15,585.5,66.5,5.5,14.9,232.5,178.75,121.01
2018,12,30,15,30,428.0,74.0,5.5,14.9,177.0,120.85,77.82
2018,12,30,15,45,269.0,67.5,5.55,14.55,128.0,73.49,47.04
2018,12,30,16,0,110.0,61.0,5.6,14.2,79.0,45.4,34.19
2018,12,30,16,15,72.0,45.0,5.85,13.95,55.5,33.09,22.71
2018,12,30,16,30,34.0,29.0,6.1,13.7,32.0,21.65,10.12
2018,12,30,16,45,17.0,16.5,6.35,13.5,18.0,12.98,0.0
2018,12,30,17,0,0.0,4.0,6.6,13.3,4.0,3.15,0.0
2018,12,30,17,15,0.0,2.0,6.7,13.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.0,12.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.05,12.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.25,11.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.3,11.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.3,11.75,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.25,11.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.75,11.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.2,11.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.75,11.2,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.05,11.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.85,11.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.9,11.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.2,11.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.25,11.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.5,10.8,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.5,10.85,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.5,10.9,8.0,27.0,0.0
2018,12,31,7,45,107.5,21.5,8.5,10.95,30.5,152.05,0.0
2018,12,31,8,0,189.0,35.0,8.5,11.0,53.0,265.0,203.96
2018,12,31,8,15,379.5,40.0,8.55,11.15,99.0,442.02,369.26
2018,12,31,8,30,570.0,45.0,8.6,11.3,145.0,629.84,530.66
2018,12,31,8,45,677.0,43.5,8.65,11.45,192.0,728.46,615.19
2018,12,31,9,0,784.0,42.0,8.7,11.6,239.0,826.84,696.71
2018,12,31,9,15,815.5,44.5,8.75,11.8,277.5,867.61,729.91
2018,12,31,9,30,847.0,47.0,8.8,12.0,316.0,906.2,760.18
2018,12,31,9,45,867.5,49.5,8.9,12.15,350.5,931.34,779.3
2018,12,31,10,0,888.0,52.0,9.0,12.3,385.0,953.23,795.45
2018,12,31,10,15,903.0,53.0,8.95,12.45,413.5,964.0,802.17
2018,12,31,10,30,918.0,54.0,8.9,12.6,442.0,971.13,806.01
2018,12,31,10,45,928.0,55.5,8.9,12.75,464.0,970.39,803.98
2018,12,31,11,0,938.0,57.0,8.9,12.9,486.0,965.78,799.09
2018,12,31,11,15,944.0,57.5,8.85,13.0,501.0,952.18,787.38
2018,12,31,11,30,950.0,58.0,8.8,13.1,516.0,934.83,772.96
2018,12,31,11,45,953.0,58.0,8.75,13.2,523.0,910.47,753.27
2018,12,31,12,0,956.0,58.0,8.7,13.3,530.0,882.61,731.01
2018,12,31,12,15,954.0,59.0,8.65,13.4,529.5,848.55,704.02
2018,12,31,12,30,952.0,60.0,8.6,13.5,529.0,811.49,674.72
2018,12,31,12,45,945.5,61.5,8.55,13.55,521.0,768.89,641.17
2018,12,31,13,0,939.0,63.0,8.5,13.6,513.0,723.96,605.58
2018,12,31,13,15,932.0,62.0,8.5,13.65,497.0,673.74,563.01
2018,12,31,13,30,925.0,61.0,8.5,13.7,481.0,621.81,518.2
2018,12,31,13,45,911.5,60.5,8.5,13.75,457.5,565.43,468.76
2018,12,31,14,0,898.0,60.0,8.5,13.8,434.0,508.46,417.67
2018,12,31,14,15,831.5,65.5,8.45,13.75,393.5,436.1,353.33
2018,12,31,14,30,765.0,71.0,8.4,13.7,353.0,366.61,290.83
2018,12,31,14,45,702.5,71.0,8.35,13.7,311.0,298.39,229.12
2018,12,31,15,0,640.0,71.0,8.3,13.7,269.0,237.01,173.62
2018,12,31,15,15,549.5,70.5,8.3,13.7,225.0,176.27,121.43
2018,12,31,15,30,459.0,70.0,8.3,13.7,181.0,125.92,81.22
2018,12,31,15,45,332.5,59.0,4.55,14.1,131.5,72.52,43.89
2018,12,31,16,0,206.0,48.0,0.8,14.5,82.0,37.94,27.7
2018,12,31,16,15,154.5,40.0,0.85,14.4,61.5,30.06,20.21
2018,12,31,16,30,103.0,32.0,0.9,14.3,41.0,23.8,12.13
2018,12,31,16,45,54.5,19.0,0.9,14.2,23.5,14.95,0.0
2018,12,31,17,0,6.0,6.0,0.9,14.1,6.0,4.72,0.0
2018,12,31,17,15,3.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
